Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.7,-7.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.75,-7.4,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.8,-7.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.85,-7.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.9,-7.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,1.9,-7.8,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.9,-7.9,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.85,-8.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.8,-8.1,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.75,-8.2,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.65,-8.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.6,-8.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.65,-8.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.7,-8.6,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.7,-8.7,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.7,-8.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.7,-8.9,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.65,-9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.6,-9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.55,-9.45,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.5,-9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.4,-9.8,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.25,-10.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.2,-10.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.15,-10.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,-10.6,0.0,0.0,0.0
2018,1,1,7,15,38.0,3.0,1.3,-10.25,3.0,0.0,0.0
2018,1,1,7,30,76.0,6.0,1.5,-9.9,6.0,4.72,0.0
2018,1,1,7,45,262.5,17.0,1.7,-9.55,35.0,127.87,0.0
2018,1,1,8,0,449.0,28.0,1.9,-9.2,64.0,269.98,196.3
2018,1,1,8,15,555.5,34.5,2.05,-8.7,107.0,365.61,314.03
2018,1,1,8,30,662.0,41.0,2.2,-8.2,150.0,466.91,410.03
2018,1,1,8,45,720.5,45.5,2.35,-7.7,194.5,544.1,481.38
2018,1,1,9,0,779.0,50.0,2.5,-7.2,239.0,624.77,552.09
2018,1,1,9,15,815.5,53.5,2.5,-6.75,281.5,691.34,606.41
2018,1,1,9,30,852.0,57.0,2.5,-6.3,324.0,758.76,659.37
2018,1,1,9,45,876.5,60.0,2.5,-5.9,362.0,816.25,702.79
2018,1,1,10,0,901.0,63.0,2.5,-5.5,400.0,864.18,737.63
2018,1,1,10,15,917.0,65.0,2.45,-5.2,432.0,910.11,769.98
2018,1,1,10,30,933.0,67.0,2.4,-4.9,464.0,954.1,800.16
2018,1,1,10,45,944.0,68.0,2.35,-4.55,489.0,989.81,823.51
2018,1,1,11,0,955.0,69.0,2.3,-4.2,514.0,1022.8,844.6
2018,1,1,11,15,961.0,70.5,2.3,-3.95,532.0,1048.61,861.28
2018,1,1,11,30,967.0,72.0,2.3,-3.7,550.0,1071.12,875.64
2018,1,1,11,45,970.0,73.0,2.25,-3.5,560.0,1086.5,884.43
2018,1,1,12,0,973.0,74.0,2.2,-3.3,570.0,1098.29,890.83
2018,1,1,12,15,972.5,74.0,2.2,-3.15,571.5,1101.5,892.28
2018,1,1,12,30,972.0,74.0,2.2,-3.0,573.0,1101.01,891.42
2018,1,1,12,45,968.5,74.5,2.2,-2.85,567.0,1094.42,886.51
2018,1,1,13,0,965.0,75.0,2.2,-2.7,561.0,1084.19,879.28
2018,1,1,13,15,958.5,74.5,2.2,-2.65,546.5,1066.08,866.96
2018,1,1,13,30,952.0,74.0,2.2,-2.6,532.0,1044.57,852.41
2018,1,1,13,45,941.5,73.0,2.2,-2.55,510.0,1015.3,832.34
2018,1,1,14,0,931.0,72.0,2.2,-2.5,488.0,983.1,810.17
2018,1,1,14,15,916.5,70.5,2.2,-2.6,459.5,953.9,790.51
2018,1,1,14,30,902.0,69.0,2.2,-2.7,431.0,911.68,760.89
2018,1,1,14,45,881.0,66.0,2.2,-2.8,395.5,859.91,723.66
2018,1,1,15,0,860.0,63.0,2.2,-2.9,360.0,806.76,684.62
2018,1,1,15,15,830.0,60.0,2.15,-3.15,320.0,745.54,638.11
2018,1,1,15,30,800.0,57.0,2.1,-3.4,280.0,684.24,590.15
2018,1,1,15,45,754.0,52.5,2.0,-3.65,236.5,610.46,529.94
2018,1,1,16,0,708.0,48.0,1.9,-3.9,193.0,538.73,467.61
2018,1,1,16,15,633.5,41.5,1.7,-4.5,148.5,450.57,388.45
2018,1,1,16,30,559.0,35.0,1.5,-5.1,104.0,367.97,309.96
2018,1,1,16,45,405.5,27.0,1.35,-5.7,66.0,258.11,185.05
2018,1,1,17,0,252.0,19.0,1.2,-6.3,28.0,124.9,0.0
2018,1,1,17,15,126.0,9.5,1.3,-6.5,14.0,7.47,0.0
2018,1,1,17,30,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.5,-6.85,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.65,-7.35,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.7,-7.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.7,-7.9,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.7,-8.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.65,-8.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.6,-8.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.5,-8.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.3,-9.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.2,-9.4,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.15,-9.6,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.1,-9.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.05,-10.0,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,-10.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,-10.35,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,-10.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,-10.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,-10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,-11.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,-11.1,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,-11.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,-11.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,-11.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.8,-11.85,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.8,-12.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.75,-12.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,0.7,-12.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.7,-13.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.7,-13.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.65,-13.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,2,7,15,48.5,4.0,0.8,-12.95,3.5,0.0,0.0
2018,1,2,7,30,97.0,8.0,1.0,-12.4,7.0,0.0,0.0
2018,1,2,7,45,304.5,16.0,1.15,-11.8,36.0,144.83,0.0
2018,1,2,8,0,512.0,24.0,1.3,-11.2,65.0,299.37,217.33
2018,1,2,8,15,607.5,29.5,1.4,-10.7,107.5,389.0,333.9
2018,1,2,8,30,703.0,35.0,1.5,-10.2,150.0,484.1,424.57
2018,1,2,8,45,758.0,39.0,1.6,-9.65,195.0,554.72,490.11
2018,1,2,9,0,813.0,43.0,1.7,-9.1,240.0,632.47,557.15
2018,1,2,9,15,847.5,45.5,1.6,-8.55,282.0,696.34,607.46
2018,1,2,9,30,882.0,48.0,1.5,-8.0,324.0,761.18,656.13
2018,1,2,9,45,905.0,50.0,1.45,-7.4,362.0,816.42,695.68
2018,1,2,10,0,928.0,52.0,1.4,-6.8,400.0,870.8,733.23
2018,1,2,10,15,944.0,53.5,1.3,-6.3,432.0,917.07,762.95
2018,1,2,10,30,960.0,55.0,1.2,-5.8,464.0,961.33,790.26
2018,1,2,10,45,971.0,55.5,1.1,-5.25,489.0,997.17,810.58
2018,1,2,11,0,982.0,56.0,1.0,-4.7,514.0,1030.21,828.42
2018,1,2,11,15,989.0,57.0,0.95,-4.25,532.5,1056.99,843.02
2018,1,2,11,30,996.0,58.0,0.9,-3.8,551.0,1080.42,855.26
2018,1,2,11,45,999.5,58.0,0.8,-3.35,561.0,1095.4,860.42
2018,1,2,12,0,1003.0,58.0,0.7,-2.9,571.0,1106.7,863.19
2018,1,2,12,15,1003.5,59.0,0.65,-2.55,573.5,1112.57,864.2
2018,1,2,12,30,1004.0,60.0,0.6,-2.2,576.0,1114.61,862.94
2018,1,2,12,45,1002.0,59.5,0.55,-1.8,570.0,1108.17,856.21
2018,1,2,13,0,1000.0,59.0,0.5,-1.4,564.0,1097.96,847.37
2018,1,2,13,15,994.5,58.5,0.45,-1.2,550.0,1080.52,834.63
2018,1,2,13,30,989.0,58.0,0.4,-1.0,536.0,1059.54,819.86
2018,1,2,13,45,980.5,57.0,0.35,-0.75,514.5,1031.54,800.48
2018,1,2,14,0,972.0,56.0,0.3,-0.5,493.0,1000.4,779.21
2018,1,2,14,15,958.5,55.0,0.3,-0.5,464.5,961.74,754.67
2018,1,2,14,30,945.0,54.0,0.3,-0.5,436.0,920.62,728.24
2018,1,2,14,45,926.0,52.5,0.3,-0.5,401.0,871.92,696.03
2018,1,2,15,0,907.0,51.0,0.3,-0.5,366.0,821.71,662.09
2018,1,2,15,15,879.0,49.0,0.3,-0.8,326.0,762.61,621.33
2018,1,2,15,30,851.0,47.0,0.3,-1.1,286.0,703.45,579.09
2018,1,2,15,45,808.0,43.5,0.35,-1.4,242.0,632.11,526.35
2018,1,2,16,0,765.0,40.0,0.4,-1.7,198.0,562.99,471.8
2018,1,2,16,15,695.0,35.5,0.45,-2.2,153.5,482.3,403.42
2018,1,2,16,30,625.0,31.0,0.5,-2.7,109.0,402.14,330.8
2018,1,2,16,45,465.5,24.5,0.6,-3.2,69.5,280.05,202.12
2018,1,2,17,0,306.0,18.0,0.7,-3.7,30.0,148.05,0.0
2018,1,2,17,15,153.0,9.0,0.75,-4.0,15.0,7.08,0.0
2018,1,2,17,30,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,-4.55,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.95,-7.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,-7.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,-7.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.9,-7.85,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.9,-7.9,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.85,-7.9,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.8,-7.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.8,-7.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.8,-7.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.75,-7.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.7,-7.9,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.7,-7.95,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.7,-8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.65,-8.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.95,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.6,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.55,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,7,15,14.0,2.0,0.55,-7.35,2.0,0.0,0.0
2018,1,3,7,30,28.0,4.0,0.6,-7.1,4.0,0.0,0.0
2018,1,3,7,45,49.0,16.5,0.65,-6.85,19.5,34.17,0.0
2018,1,3,8,0,70.0,29.0,0.7,-6.6,35.0,83.22,56.77
2018,1,3,8,15,104.0,44.5,0.75,-6.3,59.0,124.95,104.88
2018,1,3,8,30,138.0,60.0,0.8,-6.0,83.0,167.38,145.68
2018,1,3,8,45,135.5,73.5,0.85,-5.7,101.0,186.94,164.77
2018,1,3,9,0,133.0,87.0,0.9,-5.4,119.0,192.09,170.54
2018,1,3,9,15,132.0,106.0,0.85,-4.95,142.5,218.74,194.18
2018,1,3,9,30,131.0,125.0,0.8,-4.5,166.0,245.02,216.66
2018,1,3,9,45,220.5,134.5,0.75,-4.05,213.0,349.6,307.47
2018,1,3,10,0,310.0,144.0,0.7,-3.6,260.0,444.08,385.96
2018,1,3,10,15,258.5,160.5,0.7,-3.15,262.5,428.8,369.99
2018,1,3,10,30,207.0,177.0,0.7,-2.7,265.0,388.79,335.19
2018,1,3,10,45,157.0,185.5,0.75,-2.25,254.5,356.39,306.67
2018,1,3,11,0,107.0,194.0,0.8,-1.8,244.0,321.29,275.49
2018,1,3,11,15,105.5,182.0,0.7,-1.55,233.0,305.41,261.93
2018,1,3,11,30,104.0,170.0,0.6,-1.3,222.0,289.95,248.59
2018,1,3,11,45,81.0,183.0,0.5,-1.05,224.0,261.03,223.04
2018,1,3,12,0,58.0,196.0,0.4,-0.8,226.0,253.57,215.3
2018,1,3,12,15,44.0,195.0,0.35,-0.7,217.5,238.01,201.49
2018,1,3,12,30,30.0,194.0,0.3,-0.6,209.0,222.51,187.8
2018,1,3,12,45,18.5,180.0,0.25,-0.5,189.5,174.82,147.19
2018,1,3,13,0,7.0,166.0,0.2,-0.4,170.0,148.86,124.82
2018,1,3,13,15,3.5,130.0,0.25,-0.45,132.0,109.84,91.44
2018,1,3,13,30,0.0,94.0,0.3,-0.5,94.0,73.32,59.68
2018,1,3,13,45,0.0,76.0,0.35,-0.5,76.0,58.37,46.66
2018,1,3,14,0,0.0,58.0,0.4,-0.5,58.0,44.44,34.36
2018,1,3,14,15,0.0,52.5,0.45,-0.6,52.5,40.19,30.64
2018,1,3,14,30,0.0,47.0,0.5,-0.7,47.0,35.95,26.89
2018,1,3,14,45,0.0,47.5,0.5,-0.8,47.5,36.32,27.3
2018,1,3,15,0,0.0,48.0,0.5,-0.9,48.0,36.7,27.69
2018,1,3,15,15,0.0,38.5,0.45,-1.05,38.5,29.39,21.12
2018,1,3,15,30,0.0,29.0,0.4,-1.2,29.0,22.09,14.52
2018,1,3,15,45,0.0,26.5,0.4,-1.35,26.5,20.18,12.75
2018,1,3,16,0,0.0,24.0,0.4,-1.5,24.0,18.26,10.94
2018,1,3,16,15,0.0,19.5,0.45,-1.65,19.5,14.82,7.69
2018,1,3,16,30,0.0,15.0,0.5,-1.8,15.0,11.39,4.38
2018,1,3,16,45,0.0,10.0,0.5,-1.95,10.0,7.58,0.3
2018,1,3,17,0,0.0,5.0,0.5,-2.1,5.0,3.93,0.0
2018,1,3,17,15,0.0,2.5,0.5,-2.2,2.5,1.97,0.0
2018,1,3,17,30,0.0,0.0,0.5,-2.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.7,-3.75,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.75,-4.3,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.95,-4.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.05,-5.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.15,-5.6,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.2,-5.8,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.25,-5.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,-6.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,-6.4,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,-6.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.55,-6.6,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.6,-6.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.6,-6.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.6,-6.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.6,-7.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,-7.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,-7.3,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,-7.35,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.35,-7.45,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,-7.55,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.25,-7.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-7.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.2,-7.75,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.2,-7.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.2,-7.85,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-7.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.25,-7.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,4,7,15,32.0,3.5,1.7,-7.4,3.0,0.0,0.0
2018,1,4,7,30,64.0,7.0,2.1,-6.9,6.0,0.0,0.0
2018,1,4,7,45,234.5,18.0,2.55,-6.45,33.5,115.09,0.0
2018,1,4,8,0,405.0,29.0,3.0,-6.0,61.0,255.71,182.52
2018,1,4,8,15,510.0,36.0,3.25,-5.7,102.5,346.84,296.15
2018,1,4,8,30,615.0,43.0,3.5,-5.4,144.0,437.15,383.48
2018,1,4,8,45,676.5,48.5,3.7,-5.1,188.5,515.26,456.49
2018,1,4,9,0,738.0,54.0,3.9,-4.8,233.0,597.27,530.29
2018,1,4,9,15,777.5,57.5,4.0,-4.55,275.0,664.63,587.3
2018,1,4,9,30,817.0,61.0,4.1,-4.3,317.0,733.1,643.5
2018,1,4,9,45,843.5,63.5,4.15,-4.05,355.0,790.59,688.97
2018,1,4,10,0,870.0,66.0,4.2,-3.8,393.0,847.44,732.92
2018,1,4,10,15,888.5,67.5,4.2,-3.55,425.0,895.0,768.26
2018,1,4,10,30,907.0,69.0,4.2,-3.3,457.0,930.69,793.84
2018,1,4,10,45,920.0,70.5,4.25,-3.1,483.0,968.6,821.56
2018,1,4,11,0,933.0,72.0,4.3,-2.9,509.0,1003.95,847.12
2018,1,4,11,15,941.0,72.5,4.3,-2.75,527.0,1030.31,865.39
2018,1,4,11,30,949.0,73.0,4.3,-2.6,545.0,1053.5,881.35
2018,1,4,11,45,953.0,73.5,4.3,-2.45,555.5,1069.37,891.91
2018,1,4,12,0,957.0,74.0,4.3,-2.3,566.0,1081.71,900.06
2018,1,4,12,15,962.0,75.0,4.3,-2.25,571.0,1092.15,907.31
2018,1,4,12,30,967.0,76.0,4.3,-2.2,576.0,1098.93,912.06
2018,1,4,12,45,967.5,75.5,4.35,-2.15,571.5,1095.42,910.05
2018,1,4,13,0,968.0,75.0,4.4,-2.1,567.0,1088.22,905.57
2018,1,4,13,15,963.5,74.0,4.4,-2.15,553.5,1071.69,894.07
2018,1,4,13,30,959.0,73.0,4.4,-2.2,540.0,1051.69,880.15
2018,1,4,13,45,950.5,71.5,4.4,-2.25,518.5,1023.79,860.37
2018,1,4,14,0,942.0,70.0,4.4,-2.3,497.0,992.84,838.29
2018,1,4,14,15,928.5,68.5,4.35,-2.5,468.5,954.43,810.33
2018,1,4,14,30,915.0,67.0,4.3,-2.7,440.0,913.65,780.31
2018,1,4,14,45,895.0,64.5,4.25,-2.9,405.0,872.64,749.76
2018,1,4,15,0,875.0,62.0,4.2,-3.1,370.0,820.6,709.89
2018,1,4,15,15,845.5,59.0,4.15,-3.45,330.0,759.31,662.07
2018,1,4,15,30,816.0,56.0,4.1,-3.8,290.0,697.87,612.79
2018,1,4,15,45,770.5,52.5,4.0,-4.1,246.0,624.91,551.82
2018,1,4,16,0,725.0,49.0,3.9,-4.4,202.0,553.78,488.84
2018,1,4,16,15,650.0,43.0,3.75,-4.75,157.0,464.74,407.21
2018,1,4,16,30,575.0,37.0,3.6,-5.1,112.0,381.09,326.9
2018,1,4,16,45,417.5,28.5,3.45,-5.45,72.0,270.26,208.42
2018,1,4,17,0,260.0,20.0,3.3,-5.8,32.0,151.12,0.0
2018,1,4,17,15,130.0,10.0,3.3,-6.0,16.0,58.44,0.0
2018,1,4,17,30,0.0,0.0,3.3,-6.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.25,-6.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.2,-6.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.2,-6.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.2,-6.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.2,-6.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.2,-7.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.15,-7.3,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.1,-7.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.1,-7.55,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,-7.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.05,-7.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.0,-8.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.0,-8.15,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.0,-8.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.95,-8.4,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.9,-8.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.85,-8.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.8,-8.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.75,-8.8,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.7,-8.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.6,-9.0,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.5,-9.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.4,-9.15,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.3,-9.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.2,-9.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.1,-9.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.05,-9.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.0,-9.5,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.9,-9.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.8,-9.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.8,-9.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.75,-9.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.75,-9.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.8,-9.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.75,-9.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.7,-9.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.7,-9.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.7,-10.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.65,-10.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.6,-10.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.55,-10.25,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.5,-10.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.45,-10.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,-10.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,-10.55,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,-10.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,-10.7,0.0,0.0,0.0
2018,1,5,7,15,40.0,3.5,1.5,-10.25,3.0,0.0,0.0
2018,1,5,7,30,80.0,7.0,1.7,-9.8,6.0,0.0,0.0
2018,1,5,7,45,269.5,17.0,1.95,-9.35,34.5,128.86,0.0
2018,1,5,8,0,459.0,27.0,2.2,-8.9,63.0,270.83,194.81
2018,1,5,8,15,560.5,33.5,2.35,-8.45,105.5,363.31,311.81
2018,1,5,8,30,662.0,40.0,2.5,-8.0,148.0,461.18,405.37
2018,1,5,8,45,720.0,44.0,2.7,-7.5,192.5,537.24,476.32
2018,1,5,9,0,778.0,48.0,2.9,-7.0,237.0,616.78,546.92
2018,1,5,9,15,812.5,51.5,2.9,-6.65,279.0,681.86,600.7
2018,1,5,9,30,847.0,55.0,2.9,-6.3,321.0,747.73,653.16
2018,1,5,9,45,869.0,57.5,2.95,-5.95,358.5,794.49,689.02
2018,1,5,10,0,891.0,60.0,3.0,-5.6,396.0,847.62,729.14
2018,1,5,10,15,909.0,62.0,3.0,-5.25,428.5,895.37,763.77
2018,1,5,10,30,927.0,64.0,3.0,-4.9,461.0,941.36,796.43
2018,1,5,10,45,939.5,65.0,3.0,-4.55,487.0,978.76,822.11
2018,1,5,11,0,952.0,66.0,3.0,-4.2,513.0,1013.54,845.63
2018,1,5,11,15,960.0,66.5,3.0,-3.9,531.5,1040.37,863.27
2018,1,5,11,30,968.0,67.0,3.0,-3.6,550.0,1063.98,878.61
2018,1,5,11,45,973.5,67.0,3.0,-3.35,560.5,1081.02,889.37
2018,1,5,12,0,979.0,67.0,3.0,-3.1,571.0,1094.49,897.75
2018,1,5,12,15,979.0,67.5,3.0,-2.9,573.5,1099.39,900.28
2018,1,5,12,30,979.0,68.0,3.0,-2.7,576.0,1100.54,900.4
2018,1,5,12,45,976.0,68.0,3.0,-2.5,570.5,1094.2,895.37
2018,1,5,13,0,973.0,68.0,3.0,-2.3,565.0,1084.18,887.96
2018,1,5,13,15,967.5,68.0,3.0,-2.2,551.5,1068.04,876.64
2018,1,5,13,30,962.0,68.0,3.0,-2.1,538.0,1048.43,862.98
2018,1,5,13,45,953.0,66.5,3.0,-2.0,516.5,1020.06,843.01
2018,1,5,14,0,944.0,65.0,3.0,-1.9,495.0,988.63,820.84
2018,1,5,14,15,931.0,63.5,2.95,-1.95,467.0,950.68,793.67
2018,1,5,14,30,918.0,62.0,2.9,-2.0,439.0,910.31,764.49
2018,1,5,14,45,899.0,60.0,2.85,-2.05,404.5,861.96,728.84
2018,1,5,15,0,880.0,58.0,2.8,-2.1,370.0,812.13,691.49
2018,1,5,15,15,852.0,55.0,2.7,-2.4,330.0,760.24,651.91
2018,1,5,15,30,824.0,52.0,2.6,-2.7,290.0,699.84,604.42
2018,1,5,15,45,781.5,48.5,2.45,-2.95,246.5,628.85,546.41
2018,1,5,16,0,739.0,45.0,2.3,-3.2,203.0,559.61,486.64
2018,1,5,16,15,668.5,40.5,2.05,-3.75,159.0,474.5,410.1
2018,1,5,16,30,598.0,36.0,1.8,-4.3,115.0,394.15,334.27
2018,1,5,16,45,459.0,28.5,1.55,-4.9,75.5,282.64,219.21
2018,1,5,17,0,320.0,21.0,1.3,-5.5,36.0,179.56,0.0
2018,1,5,17,15,160.0,10.5,1.3,-5.75,18.0,70.66,0.0
2018,1,5,17,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.35,-6.25,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.4,-6.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.4,-7.65,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.35,-8.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.3,-8.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.25,-8.65,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.2,-8.9,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.15,-9.1,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.1,-9.3,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.05,-9.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,-9.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.0,-9.9,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.0,-10.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.95,-10.25,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.9,-10.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.85,-10.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,-10.8,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,-10.9,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,-11.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,-11.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.8,-11.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.8,-11.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,-12.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,-12.25,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,-12.35,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.75,-12.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,7,15,43.5,4.0,0.95,-12.25,3.5,0.0,0.0
2018,1,6,7,30,87.0,8.0,1.2,-11.7,7.0,0.0,0.0
2018,1,6,7,45,292.5,17.5,1.45,-11.15,36.5,138.55,0.0
2018,1,6,8,0,498.0,27.0,1.7,-10.6,66.0,288.73,208.5
2018,1,6,8,15,600.0,33.0,1.95,-10.05,110.0,383.03,329.16
2018,1,6,8,30,702.0,39.0,2.2,-9.5,154.0,482.5,424.48
2018,1,6,8,45,748.0,43.5,2.4,-9.0,197.5,553.25,491.04
2018,1,6,9,0,794.0,48.0,2.6,-8.5,241.0,626.46,556.37
2018,1,6,9,15,830.0,51.5,2.65,-8.1,284.5,693.39,611.73
2018,1,6,9,30,866.0,55.0,2.7,-7.7,328.0,761.2,665.79
2018,1,6,9,45,901.0,56.5,2.7,-7.3,369.5,817.94,708.94
2018,1,6,10,0,936.0,58.0,2.7,-6.9,411.0,881.94,756.59
2018,1,6,10,15,952.5,60.0,2.7,-6.55,444.5,929.98,790.82
2018,1,6,10,30,969.0,62.0,2.7,-6.2,478.0,976.02,823.03
2018,1,6,10,45,980.0,63.5,2.65,-5.8,504.5,1013.93,847.97
2018,1,6,11,0,991.0,65.0,2.6,-5.4,531.0,1049.01,870.51
2018,1,6,11,15,998.5,65.5,2.55,-5.15,550.0,1076.23,887.56
2018,1,6,11,30,1006.0,66.0,2.5,-4.9,569.0,1100.07,902.18
2018,1,6,11,45,1010.5,66.0,2.45,-4.6,580.0,1116.68,911.48
2018,1,6,12,0,1015.0,66.0,2.4,-4.3,591.0,1129.57,918.3
2018,1,6,12,15,1008.5,66.0,2.4,-4.1,589.5,1127.43,915.73
2018,1,6,12,30,1002.0,66.0,2.4,-3.9,588.0,1121.39,910.81
2018,1,6,12,45,996.5,65.5,2.4,-3.7,580.5,1111.87,903.67
2018,1,6,13,0,991.0,65.0,2.4,-3.5,573.0,1098.59,894.1
2018,1,6,13,15,986.0,64.5,2.4,-3.45,559.5,1082.16,882.95
2018,1,6,13,30,981.0,64.0,2.4,-3.4,546.0,1062.18,869.4
2018,1,6,13,45,972.5,63.5,2.4,-3.3,525.0,1035.37,850.89
2018,1,6,14,0,964.0,63.0,2.4,-3.2,504.0,1005.42,830.15
2018,1,6,14,15,951.0,61.5,2.4,-3.3,475.5,967.01,803.65
2018,1,6,14,30,938.0,60.0,2.4,-3.4,447.0,926.1,775.06
2018,1,6,14,45,919.5,57.5,2.35,-3.45,412.0,876.86,739.09
2018,1,6,15,0,901.0,55.0,2.3,-3.5,377.0,826.03,701.34
2018,1,6,15,15,873.5,53.0,2.25,-3.8,337.0,767.61,657.38
2018,1,6,15,30,846.0,51.0,2.2,-4.1,297.0,709.04,612.02
2018,1,6,15,45,804.0,47.5,2.1,-4.35,253.0,644.19,559.5
2018,1,6,16,0,762.0,44.0,2.0,-4.6,209.0,574.32,499.84
2018,1,6,16,15,694.5,39.0,1.8,-5.2,164.0,489.47,423.93
2018,1,6,16,30,627.0,34.0,1.6,-5.8,119.0,409.56,348.71
2018,1,6,16,45,488.5,27.5,1.4,-6.4,78.5,298.09,235.07
2018,1,6,17,0,350.0,21.0,1.2,-7.0,38.0,187.61,0.0
2018,1,6,17,15,175.0,10.5,1.3,-7.25,19.0,76.68,0.0
2018,1,6,17,30,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,-7.75,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.6,-8.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.55,-9.15,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.5,-9.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.45,-9.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,-9.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,-10.1,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,-10.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,-10.5,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.05,-10.9,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.95,-11.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,-11.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,-11.6,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.75,-11.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.7,-12.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.7,-12.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,-12.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.65,-12.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,-12.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,-12.65,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,-12.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,-12.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,-12.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,-12.95,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.6,-13.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.6,-13.15,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.6,-13.25,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.6,-13.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.65,-13.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.7,-13.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.7,-13.35,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,7,7,15,42.5,3.5,0.8,-12.85,3.0,0.0,0.0
2018,1,7,7,30,85.0,7.0,0.9,-12.4,6.0,0.0,0.0
2018,1,7,7,45,279.0,16.5,1.0,-11.95,35.0,131.46,0.0
2018,1,7,8,0,473.0,26.0,1.1,-11.5,64.0,275.8,199.56
2018,1,7,8,15,566.5,32.0,1.1,-10.8,105.0,363.33,311.36
2018,1,7,8,30,660.0,38.0,1.1,-10.1,146.0,455.74,398.47
2018,1,7,8,45,716.0,42.5,1.1,-9.35,190.5,530.58,465.92
2018,1,7,9,0,772.0,47.0,1.1,-8.6,235.0,609.02,532.57
2018,1,7,9,15,807.0,50.0,1.05,-8.05,277.0,673.58,582.98
2018,1,7,9,30,842.0,53.0,1.0,-7.5,319.0,731.65,626.08
2018,1,7,9,45,865.0,55.5,0.9,-6.95,356.5,786.37,664.06
2018,1,7,10,0,888.0,58.0,0.8,-6.4,394.0,840.38,699.83
2018,1,7,10,15,900.5,60.5,0.75,-5.95,425.0,884.09,727.87
2018,1,7,10,30,913.0,63.0,0.7,-5.5,456.0,925.71,753.79
2018,1,7,10,45,922.5,64.5,0.65,-5.05,481.0,960.83,774.51
2018,1,7,11,0,932.0,66.0,0.6,-4.6,506.0,993.23,793.02
2018,1,7,11,15,939.5,66.5,0.6,-4.25,524.0,1019.41,808.58
2018,1,7,11,30,947.0,67.0,0.6,-3.9,542.0,1042.43,822.06
2018,1,7,11,45,950.5,68.0,0.65,-3.5,553.0,1058.79,832.31
2018,1,7,12,0,954.0,69.0,0.7,-3.1,564.0,1071.63,840.46
2018,1,7,12,15,931.5,75.0,0.75,-2.8,560.0,1061.05,833.3
2018,1,7,12,30,909.0,81.0,0.8,-2.5,556.0,1046.64,824.12
2018,1,7,12,45,877.0,87.5,0.85,-2.25,542.5,1032.13,815.18
2018,1,7,13,0,845.0,94.0,0.9,-2.0,529.0,1001.53,795.2
2018,1,7,13,15,891.5,81.5,0.95,-1.85,530.5,1022.9,811.78
2018,1,7,13,30,938.0,69.0,1.0,-1.7,532.0,1027.15,815.79
2018,1,7,13,45,929.0,67.5,1.05,-1.55,511.0,999.38,798.03
2018,1,7,14,0,920.0,66.0,1.1,-1.4,490.0,968.63,778.56
2018,1,7,14,15,892.5,67.0,1.15,-1.45,458.5,921.48,747.69
2018,1,7,14,30,865.0,68.0,1.2,-1.5,427.0,882.39,722.28
2018,1,7,14,45,807.0,70.5,1.2,-1.5,384.5,807.31,668.59
2018,1,7,15,0,749.0,73.0,1.2,-1.5,342.0,732.94,614.43
2018,1,7,15,15,757.0,65.0,1.15,-1.8,312.0,699.92,590.71
2018,1,7,15,30,765.0,57.0,1.1,-2.1,282.0,664.0,563.43
2018,1,7,15,45,611.5,60.5,1.0,-2.35,223.5,531.34,456.92
2018,1,7,16,0,458.0,64.0,0.9,-2.6,165.0,404.83,350.25
2018,1,7,16,15,316.5,56.5,0.85,-3.05,119.0,283.53,245.14
2018,1,7,16,30,175.0,49.0,0.8,-3.5,73.0,168.93,143.05
2018,1,7,16,45,122.0,33.0,0.7,-3.95,47.0,115.25,89.86
2018,1,7,17,0,69.0,17.0,0.6,-4.4,21.0,57.04,0.0
2018,1,7,17,15,34.5,8.5,0.6,-4.5,10.5,20.2,0.0
2018,1,7,17,30,0.0,0.0,0.6,-4.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.6,-4.65,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,-4.75,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,-4.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.75,-4.9,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,-5.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,-5.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,-6.05,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,-6.4,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,-6.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,-6.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.05,-6.7,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,-6.85,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,-7.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,-7.45,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,-7.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.15,-8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.2,-8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.2,-8.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,-8.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.2,-8.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,-8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,-8.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,-8.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,7,15,23.0,3.0,1.25,-7.75,2.5,0.0,0.0
2018,1,8,7,30,46.0,6.0,1.4,-7.2,5.0,0.0,0.0
2018,1,8,7,45,187.0,18.0,1.6,-6.7,30.5,93.2,0.0
2018,1,8,8,0,328.0,30.0,1.8,-6.2,56.0,216.08,154.39
2018,1,8,8,15,429.0,38.0,1.85,-5.45,94.5,301.5,256.22
2018,1,8,8,30,530.0,46.0,1.9,-4.7,133.0,393.12,341.93
2018,1,8,8,45,582.0,52.5,2.0,-3.9,173.5,461.3,404.24
2018,1,8,9,0,634.0,59.0,2.1,-3.1,214.0,533.23,467.16
2018,1,8,9,15,683.0,62.5,2.2,-2.3,256.0,602.57,524.73
2018,1,8,9,30,732.0,66.0,2.3,-1.5,298.0,669.18,577.1
2018,1,8,9,45,758.5,69.0,2.4,-0.7,334.0,724.4,618.81
2018,1,8,10,0,785.0,72.0,2.5,0.1,370.0,779.21,659.15
2018,1,8,10,15,800.5,75.5,2.45,0.5,400.5,824.28,690.86
2018,1,8,10,30,816.0,79.0,2.4,0.9,431.0,867.65,720.68
2018,1,8,10,45,824.5,81.5,2.4,1.3,454.5,901.31,743.2
2018,1,8,11,0,833.0,84.0,2.4,1.7,478.0,932.43,763.7
2018,1,8,11,15,691.0,119.0,2.35,1.8,454.0,860.39,708.43
2018,1,8,11,30,549.0,154.0,2.3,1.9,430.0,761.16,633.02
2018,1,8,11,45,376.0,192.5,2.3,1.95,383.5,615.02,517.47
2018,1,8,12,0,203.0,231.0,2.3,2.0,337.0,466.75,394.96
2018,1,8,12,15,139.5,230.0,2.25,2.0,303.0,401.35,340.36
2018,1,8,12,30,76.0,229.0,2.2,2.0,269.0,311.61,264.38
2018,1,8,12,45,69.0,220.5,2.1,2.0,256.5,293.72,249.59
2018,1,8,13,0,62.0,212.0,2.0,2.0,244.0,276.09,234.68
2018,1,8,13,15,34.5,190.5,1.95,2.0,208.0,222.27,188.43
2018,1,8,13,30,7.0,169.0,1.9,2.0,172.0,152.24,127.75
2018,1,8,13,45,6.5,160.5,1.8,1.95,163.5,143.72,120.71
2018,1,8,14,0,6.0,152.0,1.7,1.9,155.0,135.39,113.67
2018,1,8,14,15,3.0,127.0,1.65,1.8,128.5,108.15,90.09
2018,1,8,14,30,0.0,102.0,1.6,1.7,102.0,81.95,67.2
2018,1,8,14,45,2.0,108.0,1.5,1.55,108.5,90.47,75.0
2018,1,8,15,0,4.0,114.0,1.4,1.4,115.0,99.8,83.44
2018,1,8,15,15,2.0,79.5,1.35,1.2,80.0,64.82,52.54
2018,1,8,15,30,0.0,45.0,1.3,1.0,45.0,34.39,25.36
2018,1,8,15,45,0.0,29.5,1.3,0.75,29.5,22.47,14.65
2018,1,8,16,0,0.0,14.0,1.3,0.5,14.0,10.63,3.93
2018,1,8,16,15,0.0,12.0,1.25,0.4,12.0,9.1,2.49
2018,1,8,16,30,0.0,10.0,1.2,0.3,10.0,7.58,1.02
2018,1,8,16,45,0.0,7.5,1.15,0.15,7.5,5.68,0.0
2018,1,8,17,0,0.0,5.0,1.1,0.0,5.0,3.78,0.0
2018,1,8,17,15,0.0,2.5,1.05,-0.05,2.5,1.97,0.0
2018,1,8,17,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.95,-0.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.95,-1.2,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.9,-1.25,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.85,-1.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.75,-0.95,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.7,-0.65,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,1,9,7,15,26.0,3.5,0.7,0.2,3.0,0.0,0.0
2018,1,9,7,30,52.0,7.0,0.8,0.6,6.0,0.0,0.0
2018,1,9,7,45,125.5,17.0,0.9,1.0,24.5,66.16,0.0
2018,1,9,8,0,199.0,27.0,1.0,1.4,43.0,150.97,104.33
2018,1,9,8,15,353.0,36.5,1.05,1.85,86.5,258.99,214.2
2018,1,9,8,30,507.0,46.0,1.1,2.3,130.0,378.72,319.96
2018,1,9,8,45,590.5,50.0,1.15,2.7,174.5,462.64,393.02
2018,1,9,9,0,674.0,54.0,1.2,3.1,219.0,548.0,464.87
2018,1,9,9,15,715.0,57.0,1.15,3.7,259.5,613.11,515.18
2018,1,9,9,30,756.0,60.0,1.1,4.3,300.0,679.64,564.04
2018,1,9,9,45,785.0,61.5,1.05,4.9,336.5,735.74,603.05
2018,1,9,10,0,814.0,63.0,1.0,5.5,373.0,791.57,640.49
2018,1,9,10,15,833.0,65.0,0.95,6.25,404.5,838.71,670.07
2018,1,9,10,30,852.0,67.0,0.9,7.0,436.0,884.3,697.74
2018,1,9,10,45,865.0,68.0,0.85,7.75,461.0,910.53,711.31
2018,1,9,11,0,878.0,69.0,0.8,8.5,486.0,944.47,730.12
2018,1,9,11,15,885.0,69.5,0.8,9.2,503.0,969.3,743.56
2018,1,9,11,30,892.0,70.0,0.8,9.9,520.0,991.16,755.09
2018,1,9,11,45,896.5,70.5,0.8,10.6,531.0,1007.38,762.94
2018,1,9,12,0,901.0,71.0,0.8,11.3,542.0,1020.3,768.78
2018,1,9,12,15,900.0,72.0,0.7,11.65,544.5,1024.91,767.98
2018,1,9,12,30,899.0,73.0,0.6,12.0,547.0,1026.05,765.16
2018,1,9,12,45,893.5,74.0,0.55,12.35,541.5,1019.15,758.62
2018,1,9,13,0,888.0,75.0,0.5,12.7,536.0,1008.87,750.24
2018,1,9,13,15,830.0,87.0,0.4,12.8,510.0,969.13,722.55
2018,1,9,13,30,772.0,99.0,0.3,12.9,484.0,913.93,685.34
2018,1,9,13,45,812.5,85.5,0.25,13.0,476.5,922.46,691.39
2018,1,9,14,0,853.0,72.0,0.2,13.1,469.0,925.34,692.78
2018,1,9,14,15,838.5,70.5,0.2,12.9,442.5,888.01,669.64
2018,1,9,14,30,824.0,69.0,0.2,12.7,416.0,848.53,645.45
2018,1,9,14,45,802.5,67.0,0.25,12.55,383.0,800.46,615.71
2018,1,9,15,0,781.0,65.0,0.3,12.4,350.0,751.2,584.49
2018,1,9,15,15,750.5,62.0,0.4,12.0,312.5,692.75,546.97
2018,1,9,15,30,720.0,59.0,0.5,11.6,275.0,634.45,507.96
2018,1,9,15,45,675.5,55.5,0.55,11.2,234.5,566.22,458.86
2018,1,9,16,0,631.0,52.0,0.6,10.8,194.0,505.41,411.54
2018,1,9,16,15,551.0,46.5,0.7,10.25,151.5,418.71,341.68
2018,1,9,16,30,471.0,41.0,0.8,9.7,109.0,338.69,273.72
2018,1,9,16,45,359.0,32.0,0.9,9.2,73.0,246.49,189.24
2018,1,9,17,0,247.0,23.0,1.0,8.7,37.0,154.09,31.53
2018,1,9,17,15,123.5,11.5,1.05,8.3,18.5,57.61,0.0
2018,1,9,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.75,1.65,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,10,7,15,9.5,1.5,0.85,1.4,1.5,0.0,0.0
2018,1,10,7,30,19.0,3.0,0.9,1.7,3.0,0.0,0.0
2018,1,10,7,45,9.5,11.0,0.9,1.95,11.0,12.63,0.0
2018,1,10,8,0,0.0,19.0,0.9,2.2,19.0,14.49,5.06
2018,1,10,8,15,0.0,33.0,1.05,2.6,33.0,26.41,17.11
2018,1,10,8,30,0.0,47.0,1.2,3.0,47.0,38.83,28.51
2018,1,10,8,45,0.0,60.5,1.3,3.4,60.5,50.51,39.13
2018,1,10,9,0,0.0,74.0,1.4,3.8,74.0,62.19,49.59
2018,1,10,9,15,0.0,77.5,1.4,4.45,77.5,63.37,50.6
2018,1,10,9,30,0.0,81.0,1.4,5.1,81.0,65.18,52.06
2018,1,10,9,45,1.0,90.5,1.35,5.7,91.0,73.96,59.6
2018,1,10,10,0,2.0,100.0,1.3,6.3,101.0,82.93,67.19
2018,1,10,10,15,34.5,120.0,1.35,7.05,135.0,141.94,118.95
2018,1,10,10,30,67.0,140.0,1.4,7.8,169.0,193.86,163.42
2018,1,10,10,45,34.5,140.0,1.45,8.55,155.0,163.95,136.18
2018,1,10,11,0,2.0,140.0,1.5,9.3,141.0,118.64,96.11
2018,1,10,11,15,14.5,159.5,1.5,9.8,167.0,149.76,122.64
2018,1,10,11,30,27.0,179.0,1.5,10.3,193.0,200.66,164.95
2018,1,10,11,45,48.5,200.5,1.5,10.8,226.0,247.66,203.63
2018,1,10,12,0,70.0,222.0,1.5,11.3,259.0,295.89,242.6
2018,1,10,12,15,46.5,211.0,1.5,11.6,235.5,258.12,210.75
2018,1,10,12,30,23.0,200.0,1.5,11.9,212.0,199.16,161.86
2018,1,10,12,45,33.5,205.5,1.5,12.2,223.0,238.17,194.06
2018,1,10,13,0,44.0,211.0,1.5,12.5,234.0,255.87,208.47
2018,1,10,13,15,53.0,212.0,1.45,12.65,239.0,266.56,217.32
2018,1,10,13,30,62.0,213.0,1.4,12.8,244.0,277.28,226.2
2018,1,10,13,45,51.0,200.5,1.4,12.95,225.5,251.4,205.05
2018,1,10,14,0,40.0,188.0,1.4,13.1,207.0,226.15,184.46
2018,1,10,14,15,22.0,166.0,1.3,12.9,176.5,165.88,134.85
2018,1,10,14,30,4.0,144.0,1.2,12.7,146.0,127.41,102.58
2018,1,10,14,45,7.5,138.0,1.05,12.5,141.0,125.89,101.78
2018,1,10,15,0,11.0,132.0,0.9,12.3,136.0,124.46,100.92
2018,1,10,15,15,63.5,113.0,0.9,11.3,132.5,158.9,132.27
2018,1,10,15,30,116.0,94.0,0.9,10.3,129.0,189.54,159.8
2018,1,10,15,45,395.5,70.0,0.9,9.35,164.5,384.72,325.09
2018,1,10,16,0,675.0,46.0,0.9,8.4,200.0,523.0,434.0
2018,1,10,16,15,599.0,41.5,0.95,7.5,157.0,437.47,361.97
2018,1,10,16,30,523.0,37.0,1.0,6.6,114.0,357.71,293.36
2018,1,10,16,45,409.5,29.5,1.05,5.7,77.0,269.77,211.53
2018,1,10,17,0,296.0,22.0,1.1,4.8,40.0,177.05,57.47
2018,1,10,17,15,148.0,11.0,1.1,4.5,20.0,66.97,0.0
2018,1,10,17,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,11,7,15,1.5,0.5,1.15,4.05,0.5,0.0,0.0
2018,1,11,7,30,3.0,1.0,1.3,4.3,1.0,0.0,0.0
2018,1,11,7,45,1.5,2.5,1.45,4.55,2.5,2.59,0.0
2018,1,11,8,0,0.0,4.0,1.6,4.8,4.0,3.02,0.0
2018,1,11,8,15,0.0,5.5,1.65,5.3,5.5,4.16,0.0
2018,1,11,8,30,0.0,7.0,1.7,5.8,7.0,5.3,0.0
2018,1,11,8,45,0.0,8.5,1.75,6.3,8.5,6.44,0.02
2018,1,11,9,0,0.0,10.0,1.8,6.8,10.0,7.58,1.05
2018,1,11,9,15,0.0,31.0,1.9,7.45,31.0,23.63,15.21
2018,1,11,9,30,0.0,52.0,2.0,8.1,52.0,39.79,29.33
2018,1,11,9,45,0.0,54.5,2.1,8.75,54.5,41.71,30.89
2018,1,11,10,0,0.0,57.0,2.2,9.4,57.0,43.65,32.43
2018,1,11,10,15,0.0,57.0,2.25,10.05,57.0,43.65,32.28
2018,1,11,10,30,0.0,57.0,2.3,10.7,57.0,43.66,32.13
