Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,10,45,0.0,85.0,2.35,11.35,85.0,65.67,50.81
2018,1,11,11,0,0.0,113.0,2.4,12.0,113.0,90.65,71.75
2018,1,11,11,15,0.0,104.0,2.35,12.5,104.0,82.09,64.27
2018,1,11,11,30,0.0,95.0,2.3,13.0,95.0,73.93,57.21
2018,1,11,11,45,0.0,107.5,2.25,13.5,107.5,84.89,66.26
2018,1,11,12,0,0.0,120.0,2.2,14.0,120.0,96.12,75.45
2018,1,11,12,15,0.5,125.0,2.25,14.4,125.5,101.15,79.51
2018,1,11,12,30,1.0,130.0,2.3,14.8,131.0,106.3,83.67
2018,1,11,12,45,6.5,148.5,2.3,15.2,152.0,129.59,103.08
2018,1,11,13,0,12.0,167.0,2.3,15.6,173.0,153.69,122.96
2018,1,11,13,15,11.0,149.5,2.3,15.85,155.0,135.48,107.92
2018,1,11,13,30,10.0,132.0,2.3,16.1,137.0,117.77,93.32
2018,1,11,13,45,9.0,109.0,2.3,16.3,113.5,95.46,74.87
2018,1,11,14,0,8.0,86.0,2.3,16.5,90.0,74.0,57.02
2018,1,11,14,15,6.5,110.5,2.2,16.5,113.5,95.02,74.58
2018,1,11,14,30,5.0,135.0,2.1,16.5,137.0,118.66,94.22
2018,1,11,14,45,13.0,134.5,1.95,16.45,139.5,126.6,101.26
2018,1,11,15,0,21.0,134.0,1.8,16.4,142.0,134.61,108.33
2018,1,11,15,15,20.5,115.5,1.7,15.95,122.5,115.88,93.01
2018,1,11,15,30,20.0,97.0,1.6,15.5,103.0,107.2,85.94
2018,1,11,15,45,12.0,75.5,1.45,15.05,79.0,70.51,54.85
2018,1,11,16,0,4.0,54.0,1.3,14.6,55.0,44.79,32.75
2018,1,11,16,15,2.0,36.5,1.4,14.3,37.0,29.09,19.17
2018,1,11,16,30,0.0,19.0,1.5,14.0,19.0,14.44,6.51
2018,1,11,16,45,4.5,14.0,1.55,13.75,14.5,13.24,5.11
2018,1,11,17,0,9.0,9.0,1.6,13.5,10.0,11.09,0.0
2018,1,11,17,15,9.0,5.5,1.65,13.55,6.0,7.88,0.0
2018,1,11,17,30,9.0,2.0,1.7,13.6,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.8,13.7,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,12,7,15,17.5,2.5,1.8,14.55,2.5,0.0,0.0
2018,1,12,7,30,35.0,5.0,1.8,14.8,5.0,3.93,0.0
2018,1,12,7,45,113.0,16.5,1.85,15.05,24.5,59.84,0.0
2018,1,12,8,0,191.0,28.0,1.9,15.3,44.0,147.54,98.56
2018,1,12,8,15,295.0,37.0,1.95,15.6,78.5,226.73,179.19
2018,1,12,8,30,399.0,46.0,2.0,15.9,113.0,313.52,254.86
2018,1,12,8,45,337.5,64.5,2.1,16.2,132.0,312.62,257.17
2018,1,12,9,0,276.0,83.0,2.2,16.5,151.0,309.94,256.18
2018,1,12,9,15,228.0,100.5,2.35,16.8,163.5,292.14,242.09
2018,1,12,9,30,180.0,118.0,2.5,17.1,176.0,285.89,236.21
2018,1,12,9,45,104.0,120.5,2.65,17.4,155.0,215.92,177.44
2018,1,12,10,0,28.0,123.0,2.8,17.7,134.0,140.2,112.65
2018,1,12,10,15,14.0,89.0,2.9,18.0,94.5,82.17,63.94
2018,1,12,10,30,0.0,55.0,3.0,18.3,55.0,42.12,29.78
2018,1,12,10,45,32.5,69.0,3.05,18.65,84.5,88.31,69.68
2018,1,12,11,0,65.0,83.0,3.1,19.0,114.0,147.23,119.34
2018,1,12,11,15,122.5,133.0,3.15,19.2,194.5,260.71,212.75
2018,1,12,11,30,180.0,183.0,3.2,19.4,275.0,378.91,306.83
2018,1,12,11,45,175.5,190.0,3.2,19.6,281.0,384.74,310.24
2018,1,12,12,0,171.0,197.0,3.2,19.8,287.0,389.97,313.65
2018,1,12,12,15,157.5,178.0,3.15,19.75,261.5,353.82,285.28
2018,1,12,12,30,144.0,159.0,3.1,19.7,236.0,317.61,256.83
2018,1,12,12,45,90.0,130.5,3.05,19.7,178.5,229.26,185.1
2018,1,12,13,0,36.0,102.0,3.0,19.7,121.0,125.88,99.75
2018,1,12,13,15,18.0,83.5,3.0,19.75,93.0,89.56,69.37
2018,1,12,13,30,0.0,65.0,3.0,19.8,65.0,49.88,35.83
2018,1,12,13,45,0.0,66.5,2.95,19.8,66.5,51.03,36.85
2018,1,12,14,0,0.0,68.0,2.9,19.8,68.0,52.18,37.86
2018,1,12,14,15,0.5,69.0,2.8,19.8,69.0,53.41,38.97
2018,1,12,14,30,1.0,70.0,2.7,19.8,70.0,54.6,40.06
2018,1,12,14,45,1.0,65.5,2.65,19.75,65.5,51.08,37.21
2018,1,12,15,0,1.0,61.0,2.6,19.7,61.0,47.56,34.35
2018,1,12,15,15,7.0,62.0,2.3,19.15,64.0,53.03,39.3
2018,1,12,15,30,13.0,63.0,2.0,18.6,67.0,63.68,48.55
2018,1,12,15,45,6.5,44.5,1.7,18.05,46.5,38.58,27.24
2018,1,12,16,0,0.0,26.0,1.4,17.5,26.0,19.79,11.15
2018,1,12,16,15,0.0,21.0,1.45,16.9,21.0,15.97,7.85
2018,1,12,16,30,0.0,16.0,1.5,16.3,16.0,12.15,4.51
2018,1,12,16,45,4.5,11.5,1.55,15.7,12.0,11.28,3.5
2018,1,12,17,0,9.0,7.0,1.6,15.1,8.0,10.82,0.0
2018,1,12,17,15,9.0,3.5,1.7,15.1,4.0,6.31,0.0
2018,1,12,17,30,9.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,1,12,17,45,4.5,0.0,1.95,15.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.25,1.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,0.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.65,-0.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,1,13,7,15,10.0,1.0,2.9,-0.65,1.0,0.0,0.0
2018,1,13,7,30,20.0,2.0,3.1,-0.5,2.0,1.57,0.0
2018,1,13,7,45,19.5,15.0,3.25,-0.35,16.0,19.85,0.0
2018,1,13,8,0,19.0,28.0,3.4,-0.2,30.0,38.17,23.35
2018,1,13,8,15,237.0,40.0,3.5,0.1,79.5,196.22,164.61
2018,1,13,8,30,455.0,52.0,3.6,0.4,129.0,350.72,302.98
2018,1,13,8,45,515.5,58.0,3.7,0.75,168.5,420.52,366.89
2018,1,13,9,0,576.0,64.0,3.8,1.1,208.0,494.68,432.73
2018,1,13,9,15,686.0,62.0,3.8,1.45,262.5,598.74,520.95
2018,1,13,9,30,796.0,60.0,3.8,1.8,317.0,706.03,606.77
2018,1,13,9,45,824.0,62.0,3.8,2.15,355.0,763.79,650.56
2018,1,13,10,0,852.0,64.0,3.8,2.5,393.0,821.17,693.21
2018,1,13,10,15,870.5,65.5,3.8,2.75,425.5,868.86,727.73
2018,1,13,10,30,889.0,67.0,3.8,3.0,458.0,904.85,752.84
2018,1,13,10,45,901.5,68.0,3.8,3.25,484.0,942.06,778.68
2018,1,13,11,0,914.0,69.0,3.8,3.5,510.0,976.79,802.4
2018,1,13,11,15,922.5,69.5,3.8,3.7,529.0,1004.24,820.78
2018,1,13,11,30,931.0,70.0,3.8,3.9,548.0,1028.62,836.95
2018,1,13,11,45,936.5,71.0,3.8,4.05,560.0,1047.42,849.29
2018,1,13,12,0,942.0,72.0,3.8,4.2,572.0,1062.79,859.3
2018,1,13,12,15,946.0,70.5,3.75,4.3,575.5,1069.75,863.18
2018,1,13,12,30,950.0,69.0,3.7,4.4,579.0,1073.08,864.7
2018,1,13,12,45,950.5,68.5,3.7,4.45,575.0,1070.5,862.79
2018,1,13,13,0,951.0,68.0,3.7,4.5,571.0,1064.26,858.51
2018,1,13,13,15,947.0,67.0,3.7,4.4,558.5,1049.18,848.53
2018,1,13,13,30,943.0,66.0,3.7,4.3,546.0,1030.62,836.24
2018,1,13,13,45,936.0,64.5,3.65,4.25,526.0,1005.09,818.45
2018,1,13,14,0,929.0,63.0,3.6,4.2,506.0,976.42,798.44
2018,1,13,14,15,917.0,62.0,3.6,3.95,479.0,940.86,774.22
2018,1,13,14,30,905.0,61.0,3.6,3.7,452.0,902.79,747.92
2018,1,13,14,45,888.5,58.5,3.55,3.5,418.5,856.54,714.62
2018,1,13,15,0,872.0,56.0,3.5,3.3,385.0,808.59,679.53
2018,1,13,15,15,847.0,53.5,3.35,2.85,346.0,752.54,637.45
2018,1,13,15,30,822.0,51.0,3.2,2.4,307.0,696.12,594.08
2018,1,13,15,45,786.0,47.5,3.05,2.0,264.5,636.86,546.98
2018,1,13,16,0,750.0,44.0,2.9,1.6,222.0,571.7,492.7
2018,1,13,16,15,692.5,40.0,2.65,0.9,178.5,494.42,424.77
2018,1,13,16,30,635.0,36.0,2.4,0.2,135.0,421.08,357.34
2018,1,13,16,45,530.5,30.0,2.15,-0.45,94.0,326.21,267.32
2018,1,13,17,0,426.0,24.0,1.9,-1.1,53.0,234.58,132.69
2018,1,13,17,15,232.5,14.0,1.9,-1.45,28.0,103.11,0.0
2018,1,13,17,30,39.0,4.0,1.9,-1.8,3.0,0.0,0.0
2018,1,13,17,45,19.5,2.0,1.95,-2.2,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.2,-3.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.4,-3.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,-3.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,-3.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,-4.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,-4.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.4,-4.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.4,-4.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,-4.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.25,-5.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.2,-5.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.1,-5.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.95,-5.55,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.85,-5.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.8,-5.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.75,-5.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.7,-5.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.65,-6.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.65,-6.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.75,-6.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.8,-6.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.85,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.9,-6.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.95,-6.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.05,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.1,-6.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.3,-6.35,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.5,-6.1,7.0,5.51,0.0
2018,1,14,7,45,277.0,17.5,2.7,-5.85,37.0,127.61,0.0
2018,1,14,8,0,471.0,28.0,2.9,-5.6,67.0,270.33,200.83
2018,1,14,8,15,571.0,34.0,2.9,-5.25,110.5,359.69,306.65
2018,1,14,8,30,671.0,40.0,2.9,-4.9,154.0,455.71,397.41
2018,1,14,8,45,728.5,44.5,2.85,-4.55,200.0,532.13,467.65
2018,1,14,9,0,786.0,49.0,2.8,-4.2,246.0,612.3,537.91
2018,1,14,9,15,823.0,52.0,2.75,-3.8,289.5,679.34,592.25
2018,1,14,9,30,860.0,55.0,2.7,-3.4,333.0,740.23,639.48
2018,1,14,9,45,885.0,56.5,2.6,-3.0,372.0,796.47,681.06
2018,1,14,10,0,910.0,58.0,2.5,-2.6,411.0,852.13,720.8
2018,1,14,10,15,926.5,60.0,2.45,-2.3,444.5,900.1,754.25
2018,1,14,10,30,943.0,62.0,2.4,-2.0,478.0,946.18,785.61
2018,1,14,10,45,954.0,63.5,2.3,-1.65,505.0,984.27,809.78
2018,1,14,11,0,965.0,65.0,2.2,-1.3,532.0,1019.63,831.55
2018,1,14,11,15,972.5,65.5,2.1,-1.05,551.5,1047.25,847.73
2018,1,14,11,30,980.0,66.0,2.0,-0.8,571.0,1071.58,861.47
2018,1,14,11,45,984.0,67.0,1.95,-0.55,583.0,1089.62,871.54
2018,1,14,12,0,988.0,68.0,1.9,-0.3,595.0,1104.01,879.2
2018,1,14,12,15,989.5,68.0,1.85,-0.15,598.5,1110.77,882.05
2018,1,14,12,30,991.0,68.0,1.8,0.0,602.0,1113.71,882.54
2018,1,14,12,45,990.0,67.5,1.75,0.1,597.5,1109.58,878.57
2018,1,14,13,0,989.0,67.0,1.7,0.2,593.0,1101.65,872.28
2018,1,14,13,15,971.5,69.0,1.7,0.25,576.0,1076.75,855.6
2018,1,14,13,30,954.0,71.0,1.7,0.3,559.0,1048.58,836.94
2018,1,14,13,45,883.5,81.0,1.65,0.3,520.0,987.8,794.59
2018,1,14,14,0,813.0,91.0,1.6,0.3,481.0,913.6,742.45
2018,1,14,14,15,655.5,115.5,1.6,0.25,419.0,782.8,648.02
2018,1,14,14,30,498.0,140.0,1.6,0.2,357.0,640.5,541.08
2018,1,14,14,45,470.0,132.5,1.55,0.1,325.0,590.7,503.41
2018,1,14,15,0,442.0,125.0,1.5,0.0,293.0,541.3,464.35
2018,1,14,15,15,609.5,92.0,1.4,-0.35,298.5,625.19,533.88
2018,1,14,15,30,777.0,59.0,1.3,-0.7,304.0,680.29,576.41
2018,1,14,15,45,669.0,60.0,1.15,-1.05,250.0,574.68,491.64
2018,1,14,16,0,561.0,61.0,1.0,-1.4,196.0,472.61,406.55
2018,1,14,16,15,610.0,49.5,0.9,-2.1,169.5,460.37,394.05
2018,1,14,16,30,659.0,38.0,0.8,-2.8,143.0,437.02,368.66
2018,1,14,16,45,481.5,32.0,0.75,-3.55,95.5,303.41,249.41
2018,1,14,17,0,304.0,26.0,0.7,-4.3,48.0,189.52,116.6
2018,1,14,17,15,166.0,14.5,0.75,-4.15,25.0,77.26,0.0
2018,1,14,17,30,28.0,3.0,0.8,-4.0,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,0.85,-3.9,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,-4.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,-4.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.0,-5.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.05,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.3,-5.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.3,-5.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.3,-5.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.3,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.3,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.25,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,-5.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,-5.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.35,-6.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.4,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.4,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.4,-7.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.4,-7.6,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.4,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.4,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,15,7,15,34.0,3.5,1.5,-7.65,3.5,0.0,0.0
2018,1,15,7,30,68.0,7.0,1.6,-7.4,7.0,5.51,0.0
2018,1,15,7,45,238.5,18.0,1.7,-7.2,35.5,111.72,0.0
2018,1,15,8,0,409.0,29.0,1.8,-7.0,64.0,250.47,187.95
2018,1,15,8,15,507.5,36.0,1.75,-6.55,105.5,334.0,284.92
2018,1,15,8,30,606.0,43.0,1.7,-6.1,147.0,420.11,366.12
2018,1,15,8,45,662.5,48.5,1.7,-5.65,191.0,494.1,433.42
2018,1,15,9,0,719.0,54.0,1.7,-5.2,235.0,571.84,500.89
2018,1,15,9,15,755.5,57.5,1.65,-4.7,277.0,636.44,553.0
2018,1,15,9,30,792.0,61.0,1.6,-4.2,319.0,702.12,603.2
2018,1,15,9,45,817.5,64.0,1.55,-3.7,357.0,759.12,644.72
2018,1,15,10,0,843.0,67.0,1.5,-3.2,395.0,815.63,684.49
2018,1,15,10,15,862.0,68.5,1.45,-2.75,428.0,863.7,716.85
2018,1,15,10,30,881.0,70.0,1.4,-2.3,461.0,910.12,747.25
2018,1,15,10,45,895.5,70.5,1.3,-1.8,487.5,938.53,762.98
2018,1,15,11,0,910.0,71.0,1.2,-1.3,514.0,974.57,783.96
2018,1,15,11,15,921.5,72.0,1.15,-0.9,535.0,1005.73,802.18
2018,1,15,11,30,933.0,73.0,1.1,-0.5,556.0,1033.94,818.19
2018,1,15,11,45,939.5,73.0,1.0,-0.1,568.0,1052.64,826.44
2018,1,15,12,0,946.0,73.0,0.9,0.3,580.0,1067.91,832.4
2018,1,15,12,15,948.5,73.0,0.8,0.55,584.0,1075.56,833.7
2018,1,15,12,30,951.0,73.0,0.7,0.8,588.0,1079.55,832.75
2018,1,15,12,45,950.5,72.0,0.6,1.05,583.5,1075.47,826.65
2018,1,15,13,0,950.0,71.0,0.5,1.3,579.0,1067.71,818.46
2018,1,15,13,15,946.0,70.5,0.45,1.45,567.0,1053.47,807.94
2018,1,15,13,30,942.0,70.0,0.4,1.6,555.0,1035.73,795.43
2018,1,15,13,45,934.0,68.5,0.4,1.7,534.5,1009.37,778.82
2018,1,15,14,0,926.0,67.0,0.4,1.8,514.0,979.92,760.28
2018,1,15,14,15,913.0,66.0,0.4,1.75,487.0,943.58,737.41
2018,1,15,14,30,900.0,65.0,0.4,1.7,460.0,904.79,712.71
2018,1,15,14,45,881.5,63.5,0.45,1.65,426.5,858.38,683.38
2018,1,15,15,0,863.0,62.0,0.5,1.6,393.0,818.94,658.41
2018,1,15,15,15,833.0,60.0,0.45,1.25,353.0,759.12,616.55
2018,1,15,15,30,803.0,58.0,0.4,0.9,313.0,699.13,573.7
2018,1,15,15,45,760.0,54.5,0.4,0.55,269.5,628.34,521.85
2018,1,15,16,0,717.0,51.0,0.4,0.2,226.0,559.32,468.26
2018,1,15,16,15,652.5,46.5,0.35,-0.2,181.5,478.15,400.81
2018,1,15,16,30,588.0,42.0,0.3,-0.6,137.0,401.34,333.98
2018,1,15,16,45,477.0,34.5,0.3,-1.0,96.0,310.51,252.02
2018,1,15,17,0,366.0,27.0,0.3,-1.4,55.0,219.84,141.86
2018,1,15,17,15,198.5,15.5,0.35,-1.5,29.0,91.03,0.0
2018,1,15,17,30,31.0,4.0,0.4,-1.6,3.0,0.0,0.0
2018,1,15,17,45,15.5,2.0,0.45,-1.75,1.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,-2.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,-2.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,-3.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,-3.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,-4.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,-4.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,-5.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,7,15,34.5,3.5,0.7,-4.8,3.5,0.0,0.0
2018,1,16,7,30,69.0,7.0,0.7,-4.3,7.0,5.51,0.0
2018,1,16,7,45,237.5,17.5,0.7,-3.85,35.0,110.45,0.0
2018,1,16,8,0,406.0,28.0,0.7,-3.4,63.0,247.93,184.14
2018,1,16,8,15,502.0,35.0,0.75,-2.75,104.0,329.01,274.9
2018,1,16,8,30,598.0,42.0,0.8,-2.1,145.0,413.65,352.35
2018,1,16,8,45,655.5,46.5,0.85,-1.5,188.5,486.62,416.66
2018,1,16,9,0,713.0,51.0,0.9,-0.9,232.0,563.4,481.22
2018,1,16,9,15,724.0,58.0,1.05,0.0,268.5,613.43,521.09
2018,1,16,9,30,735.0,65.0,1.2,0.9,305.0,662.55,558.53
2018,1,16,9,45,757.5,70.0,1.35,1.85,342.5,717.41,599.09
2018,1,16,10,0,780.0,75.0,1.5,2.8,380.0,771.73,638.11
2018,1,16,10,15,686.0,99.5,1.55,3.25,384.0,753.11,621.9
2018,1,16,10,30,592.0,124.0,1.6,3.7,388.0,718.81,594.68
2018,1,16,10,45,518.5,149.5,1.65,4.2,390.5,688.53,570.49
2018,1,16,11,0,445.0,175.0,1.7,4.7,393.0,661.52,547.02
2018,1,16,11,15,487.0,172.5,1.7,4.95,419.0,709.77,583.72
2018,1,16,11,30,529.0,170.0,1.7,5.2,445.0,757.54,618.71
2018,1,16,11,45,498.5,182.0,1.7,5.5,445.5,748.43,609.46
2018,1,16,12,0,468.0,194.0,1.7,5.8,446.0,736.39,598.74
2018,1,16,12,15,412.5,209.5,1.7,5.9,432.5,700.05,569.83
2018,1,16,12,30,357.0,225.0,1.7,6.0,419.0,638.83,522.74
2018,1,16,12,45,343.0,225.5,1.7,6.1,411.0,624.36,511.87
2018,1,16,13,0,329.0,226.0,1.7,6.2,403.0,608.72,499.69
2018,1,16,13,15,289.0,226.5,1.65,6.15,379.5,566.0,466.02
2018,1,16,13,30,249.0,227.0,1.6,6.1,356.0,523.22,432.25
2018,1,16,13,45,289.5,212.0,1.6,6.05,356.5,539.86,447.45
2018,1,16,14,0,330.0,197.0,1.6,6.0,357.0,553.94,460.14
2018,1,16,14,15,375.0,177.5,1.4,5.7,350.5,563.61,468.82
2018,1,16,14,30,420.0,158.0,1.2,5.4,344.0,591.68,490.84
2018,1,16,14,45,368.5,153.0,1.05,5.1,307.5,506.27,423.69
2018,1,16,15,0,317.0,148.0,0.9,4.8,271.0,445.44,375.2
2018,1,16,15,15,242.0,138.0,0.9,4.2,226.5,362.79,308.53
2018,1,16,15,30,167.0,128.0,0.9,3.6,182.0,269.65,231.24
2018,1,16,15,45,213.5,109.0,0.9,3.05,168.0,289.11,249.15
2018,1,16,16,0,260.0,90.0,0.9,2.5,154.0,287.77,248.2
2018,1,16,16,15,194.0,69.5,0.95,2.1,112.0,210.47,180.58
2018,1,16,16,30,128.0,49.0,1.0,1.7,70.0,138.88,116.87
2018,1,16,16,45,89.0,34.5,1.0,1.3,47.0,95.78,76.97
2018,1,16,17,0,50.0,20.0,1.0,0.9,24.0,54.22,33.59
2018,1,16,17,15,34.0,11.5,1.0,0.8,13.5,22.57,0.0
2018,1,16,17,30,18.0,3.0,1.0,0.7,3.0,0.0,0.0
2018,1,16,17,45,9.0,1.5,1.0,0.65,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,-0.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,-0.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.1,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.2,-1.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.25,-1.6,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.3,-1.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.35,-1.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.4,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.4,-1.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2018,1,17,7,15,0.0,0.5,2.45,-2.0,0.5,0.0,0.0
2018,1,17,7,30,0.0,1.0,2.5,-2.0,1.0,0.79,0.0
2018,1,17,7,45,0.0,5.5,2.55,-2.0,5.5,4.33,0.0
2018,1,17,8,0,0.0,10.0,2.6,-2.0,10.0,7.58,0.34
2018,1,17,8,15,0.0,12.0,2.65,-1.95,12.0,9.1,2.35
2018,1,17,8,30,0.0,14.0,2.7,-1.9,14.0,10.62,3.88
2018,1,17,8,45,0.0,21.0,2.7,-1.85,21.0,15.97,8.82
2018,1,17,9,0,0.0,28.0,2.7,-1.8,28.0,21.32,13.75
2018,1,17,9,15,0.5,37.5,2.75,-1.8,37.5,28.97,20.75
2018,1,17,9,30,1.0,47.0,2.8,-1.8,47.0,36.69,27.75
2018,1,17,9,45,1.0,57.5,2.8,-1.75,57.5,44.83,35.07
2018,1,17,10,0,1.0,68.0,2.8,-1.7,68.0,52.99,42.34
2018,1,17,10,15,0.5,76.5,2.85,-1.7,76.5,59.18,47.78
2018,1,17,10,30,0.0,85.0,2.9,-1.7,85.0,65.78,53.56
2018,1,17,10,45,0.0,85.5,2.95,-1.7,85.5,65.97,53.63
2018,1,17,11,0,0.0,86.0,3.0,-1.7,86.0,66.24,53.78
2018,1,17,11,15,0.0,95.0,3.0,-1.7,95.0,73.91,60.52
2018,1,17,11,30,0.0,104.0,3.0,-1.7,104.0,81.67,67.33
2018,1,17,11,45,0.0,92.0,3.05,-1.75,92.0,71.12,57.92
2018,1,17,12,0,0.0,80.0,3.1,-1.8,80.0,61.52,49.38
2018,1,17,12,15,0.0,102.0,3.1,-1.8,102.0,79.69,65.48
2018,1,17,12,30,0.0,124.0,3.1,-1.8,124.0,99.29,82.77
2018,1,17,12,45,2.5,133.0,3.15,-1.8,134.5,110.16,92.46
2018,1,17,13,0,5.0,142.0,3.2,-1.8,145.0,121.24,102.35
2018,1,17,13,15,4.0,131.0,3.2,-1.8,133.5,110.05,92.52
2018,1,17,13,30,3.0,120.0,3.2,-1.8,122.0,99.08,82.88
2018,1,17,13,45,4.5,110.5,3.2,-1.8,113.0,92.08,76.89
2018,1,17,14,0,6.0,101.0,3.2,-1.8,104.0,85.14,70.91
2018,1,17,14,15,5.0,99.5,3.2,-1.85,102.0,83.02,69.11
2018,1,17,14,30,4.0,98.0,3.2,-1.9,100.0,81.04,67.42
2018,1,17,14,45,2.0,83.0,3.15,-1.95,84.0,66.11,54.11
2018,1,17,15,0,0.0,68.0,3.1,-2.0,68.0,52.16,41.58
2018,1,17,15,15,0.0,58.0,3.1,-2.15,58.0,44.42,34.7
2018,1,17,15,30,0.0,48.0,3.1,-2.3,48.0,36.7,27.77
2018,1,17,15,45,0.0,40.0,3.05,-2.4,40.0,30.54,22.19
2018,1,17,16,0,0.0,32.0,3.0,-2.5,32.0,24.39,16.57
2018,1,17,16,15,0.0,25.5,2.9,-2.65,25.5,19.41,11.96
2018,1,17,16,30,0.0,19.0,2.8,-2.8,19.0,14.44,7.33
2018,1,17,16,45,0.0,14.0,2.75,-2.95,14.0,10.63,3.69
2018,1,17,17,0,0.0,9.0,2.7,-3.1,9.0,6.82,0.0
2018,1,17,17,15,1.0,5.5,2.7,-3.25,5.5,4.73,0.0
2018,1,17,17,30,2.0,2.0,2.7,-3.4,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.7,-3.5,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.9,-3.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,3.1,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,3.2,-4.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,3.3,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.35,-5.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.4,-5.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.45,-5.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.5,-5.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.5,-6.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.5,-6.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.45,-6.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.4,-6.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.4,-6.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.4,-7.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.35,-7.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.3,-7.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,3.25,-7.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,3.2,-7.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,3.15,-7.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,3.1,-8.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,3.05,-8.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.0,-8.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,2.9,-8.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.8,-8.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.7,-8.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.6,-9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.55,-9.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.5,-9.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.4,-9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.3,-9.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.25,-10.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.2,-10.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.15,-10.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.1,-10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.0,-10.85,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.85,-11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,-11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,-11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,-11.7,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,-11.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,-11.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,-11.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,-11.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-11.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,-11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,-11.8,0.0,0.0,0.0
2018,1,18,7,15,11.0,1.5,1.55,-11.1,1.5,0.0,0.0
2018,1,18,7,30,22.0,3.0,1.7,-10.4,3.0,10.09,0.0
2018,1,18,7,45,101.5,9.0,1.85,-9.65,17.0,63.25,0.0
2018,1,18,8,0,181.0,15.0,2.0,-8.9,31.0,124.41,95.2
2018,1,18,8,15,348.5,28.5,2.15,-8.1,81.5,239.54,207.43
2018,1,18,8,30,516.0,42.0,2.3,-7.3,132.0,370.25,327.04
2018,1,18,8,45,625.0,48.5,2.4,-6.5,187.5,467.75,415.22
2018,1,18,9,0,734.0,55.0,2.5,-5.7,243.0,579.67,512.34
2018,1,18,9,15,796.5,59.0,2.5,-5.05,295.0,664.19,581.48
2018,1,18,9,30,859.0,63.0,2.5,-4.4,347.0,752.09,649.89
2018,1,18,9,45,882.5,66.5,2.45,-3.8,387.5,811.11,692.88
2018,1,18,10,0,906.0,70.0,2.4,-3.2,428.0,869.29,734.07
2018,1,18,10,15,919.5,72.0,2.4,-2.6,461.0,915.74,765.72
2018,1,18,10,30,933.0,74.0,2.4,-2.0,494.0,950.05,787.83
2018,1,18,10,45,944.5,75.5,2.35,-1.4,521.5,988.72,812.36
2018,1,18,11,0,956.0,77.0,2.3,-0.8,549.0,1024.7,834.44
2018,1,18,11,15,963.5,78.5,2.3,-0.3,569.5,1053.86,852.34
2018,1,18,11,30,971.0,80.0,2.3,0.2,590.0,1079.75,867.92
2018,1,18,11,45,976.0,80.0,2.3,0.65,602.0,1097.76,878.16
2018,1,18,12,0,981.0,80.0,2.3,1.1,614.0,1112.15,886.07
2018,1,18,12,15,979.5,82.5,2.3,1.45,618.5,1119.4,889.53
2018,1,18,12,30,978.0,85.0,2.3,1.8,623.0,1122.81,890.6
2018,1,18,12,45,973.5,86.0,2.3,2.15,618.5,1117.41,885.83
2018,1,18,13,0,969.0,87.0,2.3,2.5,614.0,1108.25,878.79
2018,1,18,13,15,965.0,86.0,2.3,2.75,601.5,1093.39,868.33
2018,1,18,13,30,961.0,85.0,2.3,3.0,589.0,1074.92,855.6
2018,1,18,13,45,954.5,83.0,2.3,3.2,568.5,1049.26,838.12
2018,1,18,14,0,948.0,81.0,2.3,3.4,548.0,1020.32,818.46
2018,1,18,14,15,937.0,78.5,2.2,3.4,519.5,993.95,799.98
2018,1,18,14,30,926.0,76.0,2.1,3.4,491.0,953.73,771.5
2018,1,18,14,45,909.5,73.0,2.05,3.4,456.0,905.58,737.79
2018,1,18,15,0,893.0,70.0,2.0,3.4,421.0,855.51,702.25
2018,1,18,15,15,869.5,66.0,1.8,2.85,380.5,797.04,659.53
2018,1,18,15,30,846.0,62.0,1.6,2.3,340.0,737.82,615.33
2018,1,18,15,45,811.5,58.0,1.4,1.75,295.5,670.37,563.51
2018,1,18,16,0,777.0,54.0,1.2,1.2,251.0,603.79,509.89
2018,1,18,16,15,722.0,48.0,1.25,0.4,204.0,523.72,444.2
2018,1,18,16,30,667.0,42.0,1.3,-0.4,157.0,447.37,377.97
2018,1,18,16,45,572.0,35.0,1.3,-1.2,112.5,353.76,293.31
2018,1,18,17,0,477.0,28.0,1.3,-2.0,68.0,267.59,196.09
2018,1,18,17,15,282.0,17.5,1.4,-2.0,37.5,126.1,0.0
2018,1,18,17,30,87.0,7.0,1.5,-2.0,7.0,5.51,0.0
2018,1,18,17,45,43.5,3.5,1.55,-2.05,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.6,-2.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.6,-2.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.6,-2.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.6,-2.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.45,-3.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.95,-4.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.85,-4.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.9,-5.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.9,-5.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.9,-5.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.9,-5.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-5.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,7,15,44.0,4.0,1.05,-5.45,4.0,0.0,0.0
2018,1,19,7,30,88.0,8.0,1.2,-4.6,8.0,37.0,0.0
2018,1,19,7,45,283.5,18.5,1.3,-3.75,40.0,148.17,0.0
2018,1,19,8,0,479.0,29.0,1.4,-2.9,72.0,271.86,207.26
2018,1,19,8,15,577.0,37.0,1.35,-2.2,118.0,359.91,301.85
2018,1,19,8,30,675.0,45.0,1.3,-1.5,164.0,456.79,389.16
2018,1,19,8,45,730.5,50.0,1.3,-0.8,211.0,533.26,455.96
2018,1,19,9,0,786.0,55.0,1.3,-0.1,258.0,613.16,522.27
2018,1,19,9,15,818.5,60.5,1.25,0.65,303.5,680.44,573.52
2018,1,19,9,30,851.0,66.0,1.2,1.4,349.0,748.46,622.29
2018,1,19,9,45,871.5,70.5,1.2,2.15,389.5,806.1,661.94
2018,1,19,10,0,892.0,75.0,1.2,2.9,430.0,862.7,699.61
2018,1,19,10,15,909.0,78.0,1.2,3.6,465.0,913.13,731.88
2018,1,19,10,30,926.0,81.0,1.2,4.3,500.0,961.63,762.07
2018,1,19,10,45,937.5,83.5,1.2,4.95,528.5,1002.2,786.31
2018,1,19,11,0,949.0,86.0,1.2,5.6,557.0,1039.99,808.38
2018,1,19,11,15,956.5,87.5,1.25,6.1,577.5,1069.65,826.26
2018,1,19,11,30,964.0,89.0,1.3,6.6,598.0,1095.95,842.0
2018,1,19,11,45,968.0,90.0,1.3,7.05,610.5,1102.13,843.62
2018,1,19,12,0,972.0,91.0,1.3,7.5,623.0,1116.79,851.3
2018,1,19,12,15,973.5,91.0,1.35,7.8,627.0,1123.93,855.62
2018,1,19,12,30,975.0,91.0,1.4,8.1,631.0,1127.29,857.74
2018,1,19,12,45,973.5,91.0,1.45,8.35,627.0,1123.76,855.76
2018,1,19,13,0,972.0,91.0,1.5,8.6,623.0,1116.44,851.55
2018,1,19,13,15,967.5,90.5,1.55,8.7,610.5,1101.74,843.12
2018,1,19,13,30,963.0,90.0,1.6,8.8,598.0,1095.5,840.53
2018,1,19,13,45,955.5,88.0,1.6,8.85,577.0,1068.43,823.27
2018,1,19,14,0,948.0,86.0,1.6,8.9,556.0,1038.02,804.04
2018,1,19,14,15,936.5,83.5,1.45,8.55,527.5,1000.1,778.29
2018,1,19,14,30,925.0,81.0,1.3,8.2,499.0,959.42,750.56
2018,1,19,14,45,908.0,78.0,1.15,7.85,464.0,910.82,717.09
2018,1,19,15,0,891.0,75.0,1.0,7.5,429.0,860.3,681.92
2018,1,19,15,15,865.5,71.5,1.05,6.45,388.0,800.81,644.49
2018,1,19,15,30,840.0,68.0,1.1,5.4,347.0,740.65,605.01
2018,1,19,15,45,803.0,63.5,1.1,4.35,301.5,670.89,555.72
2018,1,19,16,0,766.0,59.0,1.1,3.3,256.0,602.14,503.91
2018,1,19,16,15,709.0,53.0,1.15,2.45,208.5,521.01,438.33
2018,1,19,16,30,652.0,47.0,1.2,1.6,161.0,443.52,372.1
2018,1,19,16,45,553.0,39.0,1.25,0.7,116.0,354.62,292.55
2018,1,19,17,0,454.0,31.0,1.3,-0.2,71.0,268.79,200.31
2018,1,19,17,15,267.0,19.0,1.3,-0.3,39.0,140.49,0.0
2018,1,19,17,30,80.0,7.0,1.3,-0.4,7.0,33.19,0.0
2018,1,19,17,45,40.0,3.5,1.3,-0.55,3.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,7,15,52.0,4.5,1.1,-1.5,4.5,0.0,0.0
2018,1,20,7,30,104.0,9.0,1.2,-0.7,9.0,43.14,0.0
2018,1,20,7,45,289.5,20.0,1.25,0.1,41.5,151.24,0.0
2018,1,20,8,0,475.0,31.0,1.3,0.9,74.0,269.54,204.22
2018,1,20,8,15,568.5,38.5,1.3,1.5,119.0,355.57,294.57
2018,1,20,8,30,662.0,46.0,1.3,2.1,164.0,449.22,378.32
2018,1,20,8,45,716.0,51.5,1.3,2.7,211.0,524.69,443.65
2018,1,20,9,0,770.0,57.0,1.3,3.3,258.0,603.52,508.54
2018,1,20,9,15,803.5,62.5,1.35,4.05,303.0,670.9,560.51
2018,1,20,9,30,837.0,68.0,1.4,4.8,348.0,739.11,610.26
2018,1,20,9,45,857.5,72.0,1.45,5.55,387.5,795.72,649.67
2018,1,20,10,0,878.0,76.0,1.5,6.3,427.0,851.31,687.29
2018,1,20,10,15,895.0,79.0,1.6,6.95,462.0,901.35,720.92
2018,1,20,10,30,912.0,82.0,1.7,7.6,497.0,949.51,752.7
2018,1,20,10,45,923.5,83.5,1.8,8.3,524.5,988.56,777.56
2018,1,20,11,0,935.0,85.0,1.9,9.0,552.0,1024.86,800.38
2018,1,20,11,15,940.0,86.5,1.95,9.45,571.0,1051.87,816.75
2018,1,20,11,30,945.0,88.0,2.0,9.9,590.0,1075.49,830.93
2018,1,20,11,45,949.5,89.0,2.0,10.35,602.5,1081.98,832.94
2018,1,20,12,0,954.0,90.0,2.0,10.8,615.0,1097.06,841.09
2018,1,20,12,15,953.5,91.5,2.0,11.1,619.5,1104.01,844.3
2018,1,20,12,30,953.0,93.0,2.0,11.4,624.0,1120.19,853.92
2018,1,20,12,45,947.5,94.0,2.05,11.7,618.5,1113.88,849.47
2018,1,20,13,0,942.0,95.0,2.1,12.0,613.0,1103.78,842.97
2018,1,20,13,15,937.0,93.5,2.05,12.05,600.0,1087.42,831.78
2018,1,20,13,30,932.0,92.0,2.0,12.1,587.0,1067.46,818.42
2018,1,20,13,45,925.0,90.0,2.0,12.2,566.5,1041.46,801.72
2018,1,20,14,0,918.0,88.0,2.0,12.3,546.0,1012.2,782.89
2018,1,20,14,15,906.5,85.5,1.8,11.95,518.5,975.05,757.22
2018,1,20,14,30,895.0,83.0,1.6,11.6,491.0,935.22,729.61
2018,1,20,14,45,878.5,80.0,1.4,11.25,456.5,888.0,696.61
2018,1,20,15,0,862.0,77.0,1.2,10.9,422.0,838.9,661.93
2018,1,20,15,15,836.0,73.0,1.15,9.8,381.0,779.51,623.11
2018,1,20,15,30,810.0,69.0,1.1,8.7,340.0,719.58,582.67
2018,1,20,15,45,774.0,63.5,1.1,7.6,295.5,650.73,534.44
2018,1,20,16,0,738.0,58.0,1.1,6.5,251.0,583.0,483.8
2018,1,20,16,15,682.0,52.0,1.15,5.65,204.5,503.95,420.4
2018,1,20,16,30,626.0,46.0,1.2,4.8,158.0,428.62,356.62
2018,1,20,16,45,532.5,38.5,1.2,3.95,114.5,343.84,281.29
2018,1,20,17,0,439.0,31.0,1.2,3.1,71.0,262.25,196.74
2018,1,20,17,15,269.0,20.0,1.25,3.05,40.0,143.05,0.0
2018,1,20,17,30,99.0,9.0,1.3,3.0,9.0,41.33,0.0
2018,1,20,17,45,49.5,4.5,1.3,3.0,4.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,1.0,1.25,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.1,2.1,9.0,36.72,0.0
2018,1,21,7,45,217.5,20.0,1.2,2.95,36.0,122.41,0.0
2018,1,21,8,0,349.0,31.0,1.3,3.8,63.0,220.72,166.97
2018,1,21,8,15,460.0,38.0,1.3,4.4,105.5,305.67,251.85
2018,1,21,8,30,571.0,45.0,1.3,5.0,148.0,401.7,336.62
2018,1,21,8,45,627.5,50.0,1.3,5.55,191.5,467.82,394.27
2018,1,21,9,0,684.0,55.0,1.3,6.1,235.0,543.31,456.76
2018,1,21,9,15,718.5,59.0,1.2,6.8,276.0,605.63,504.4
2018,1,21,9,30,753.0,63.0,1.1,7.5,317.0,669.06,549.57
2018,1,21,9,45,775.5,66.5,0.95,8.2,354.0,723.12,585.07
2018,1,21,10,0,798.0,70.0,0.8,8.9,391.0,776.6,618.43
2018,1,21,10,15,817.0,71.5,0.8,9.75,423.5,823.65,647.89
2018,1,21,10,30,836.0,73.0,0.8,10.6,456.0,869.2,675.62
2018,1,21,10,45,849.0,75.0,0.8,11.45,482.5,908.06,698.19
2018,1,21,11,0,862.0,77.0,0.8,12.3,509.0,944.57,718.86
2018,1,21,11,15,870.5,78.0,0.8,12.95,528.5,961.22,726.66
2018,1,21,11,30,879.0,79.0,0.8,13.6,548.0,986.1,740.21
2018,1,21,11,45,863.5,85.0,0.85,14.3,554.0,1002.59,749.11
2018,1,21,12,0,848.0,91.0,0.9,15.0,560.0,1003.19,747.93
2018,1,21,12,15,815.0,101.0,0.95,15.3,554.5,986.94,737.3
2018,1,21,12,30,782.0,111.0,1.0,15.6,549.0,966.5,724.28
2018,1,21,12,45,716.5,129.0,1.05,15.9,528.0,927.94,699.33
2018,1,21,13,0,651.0,147.0,1.1,16.2,507.0,877.52,666.42
2018,1,21,13,15,574.5,165.0,1.15,16.2,478.0,803.34,617.5
2018,1,21,13,30,498.0,183.0,1.2,16.2,449.0,740.1,574.45
2018,1,21,13,45,519.5,170.0,1.2,16.2,439.0,736.59,573.95
2018,1,21,14,0,541.0,157.0,1.2,16.2,429.0,730.07,570.34
2018,1,21,14,15,681.5,116.5,1.1,15.9,441.0,809.87,626.84
2018,1,21,14,30,822.0,76.0,1.0,15.6,453.0,861.2,661.45
2018,1,21,14,45,791.5,76.5,0.95,15.3,418.5,808.55,625.6
2018,1,21,15,0,761.0,77.0,0.9,15.0,384.0,755.05,589.94
2018,1,21,15,15,743.0,71.5,0.9,14.2,348.0,704.15,557.03
2018,1,21,15,30,725.0,66.0,0.9,13.4,312.0,652.43,522.35
2018,1,21,15,45,708.5,59.5,0.95,12.6,274.0,600.08,486.36
2018,1,21,16,0,692.0,53.0,1.0,11.8,236.0,547.38,447.38
2018,1,21,16,15,638.0,48.0,1.05,11.05,193.0,473.15,388.39
2018,1,21,16,30,584.0,43.0,1.1,10.3,150.0,402.66,329.46
