Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,16,45,494.0,36.5,1.2,9.55,109.0,322.05,259.38
2018,1,21,17,0,404.0,30.0,1.3,8.8,68.0,245.64,183.57
2018,1,21,17,15,249.0,19.5,1.3,8.6,39.0,135.95,0.0
2018,1,21,17,30,94.0,9.0,1.3,8.4,10.0,39.58,0.0
2018,1,21,17,45,47.0,4.5,1.3,8.2,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,22,7,15,12.0,3.0,0.85,3.65,3.0,0.0,0.0
2018,1,22,7,30,24.0,6.0,0.8,4.3,6.0,12.94,0.0
2018,1,22,7,45,35.5,20.5,0.75,5.0,22.5,39.53,0.0
2018,1,22,8,0,47.0,35.0,0.7,5.7,39.0,67.63,48.46
2018,1,22,8,15,74.5,52.0,0.75,6.45,63.5,101.7,81.48
2018,1,22,8,30,102.0,69.0,0.8,7.2,88.0,138.45,114.68
2018,1,22,8,45,108.0,86.5,0.9,7.9,111.0,165.52,138.81
2018,1,22,9,0,114.0,104.0,1.0,8.6,134.0,193.12,162.71
2018,1,22,9,15,75.5,118.0,0.95,9.05,139.5,171.09,143.36
2018,1,22,9,30,37.0,132.0,0.9,9.5,145.0,158.57,131.56
2018,1,22,9,45,47.5,150.0,0.85,9.9,168.0,186.95,155.28
2018,1,22,10,0,58.0,168.0,0.8,10.3,191.0,216.31,179.2
2018,1,22,10,15,72.5,184.0,0.85,10.65,215.5,247.53,204.56
2018,1,22,10,30,87.0,200.0,0.9,11.0,240.0,279.84,230.43
2018,1,22,10,45,95.5,213.0,1.0,11.4,259.0,303.74,249.14
2018,1,22,11,0,104.0,226.0,1.1,11.8,278.0,328.15,268.14
2018,1,22,11,15,94.0,232.0,1.25,12.25,280.5,326.09,265.59
2018,1,22,11,30,84.0,238.0,1.4,12.7,283.0,323.69,262.93
2018,1,22,11,45,126.5,247.5,1.55,13.1,317.0,401.67,325.06
2018,1,22,12,0,169.0,257.0,1.7,13.5,351.0,457.45,368.72
2018,1,22,12,15,176.5,258.5,1.8,13.7,357.5,467.67,376.35
2018,1,22,12,30,184.0,260.0,1.9,13.9,364.0,477.48,384.03
2018,1,22,12,45,180.0,258.0,2.05,14.15,359.0,470.64,378.8
2018,1,22,13,0,176.0,256.0,2.2,14.4,354.0,463.34,373.33
2018,1,22,13,15,178.0,251.0,2.1,14.25,348.5,457.91,369.45
2018,1,22,13,30,180.0,246.0,2.0,14.1,343.0,451.99,365.21
2018,1,22,13,45,210.0,234.5,1.9,13.95,343.5,464.71,376.38
2018,1,22,14,0,240.0,223.0,1.8,13.8,344.0,475.74,386.1
2018,1,22,14,15,318.5,196.0,1.65,13.45,348.5,532.31,431.85
2018,1,22,14,30,397.0,169.0,1.5,13.1,353.0,583.2,472.04
2018,1,22,14,45,513.0,136.5,1.4,12.8,356.5,633.04,512.19
2018,1,22,15,0,629.0,104.0,1.3,12.5,360.0,682.41,549.37
2018,1,22,15,15,637.0,93.0,1.25,12.0,331.5,650.56,526.66
2018,1,22,15,30,645.0,82.0,1.2,11.5,303.0,616.07,502.35
2018,1,22,15,45,513.0,84.5,1.15,11.0,246.0,494.5,408.41
2018,1,22,16,0,381.0,87.0,1.1,10.5,189.0,378.45,315.41
2018,1,22,16,15,340.0,74.5,1.15,10.15,153.5,319.58,266.82
2018,1,22,16,30,299.0,62.0,1.2,9.8,118.0,264.37,219.05
2018,1,22,16,45,216.5,49.0,1.2,9.4,83.5,191.47,155.09
2018,1,22,17,0,134.0,36.0,1.2,9.0,49.0,117.3,87.55
2018,1,22,17,15,83.0,22.0,1.25,8.9,28.5,66.28,0.0
2018,1,22,17,30,32.0,8.0,1.3,8.8,8.0,17.35,0.0
2018,1,22,17,45,16.0,4.0,1.35,8.7,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,1,23,7,15,40.0,4.5,3.45,14.35,5.0,0.0,0.0
2018,1,23,7,30,80.0,9.0,3.4,14.4,10.0,34.31,0.0
2018,1,23,7,45,155.0,20.0,3.35,14.5,31.5,97.44,0.0
2018,1,23,8,0,230.0,31.0,3.3,14.6,53.0,163.49,120.5
2018,1,23,8,15,405.5,37.5,3.35,14.8,102.0,275.6,221.19
2018,1,23,8,30,581.0,44.0,3.4,15.0,151.0,399.06,327.03
2018,1,23,8,45,443.0,58.5,3.45,15.25,152.5,367.53,304.88
2018,1,23,9,0,305.0,73.0,3.5,15.5,154.0,309.06,258.14
2018,1,23,9,15,306.0,80.0,3.7,15.75,173.0,332.57,278.57
2018,1,23,9,30,307.0,87.0,3.9,16.0,192.0,355.59,297.64
2018,1,23,9,45,562.5,77.5,4.1,16.2,296.5,570.33,472.06
2018,1,23,10,0,818.0,68.0,4.3,16.4,401.0,789.08,637.9
2018,1,23,10,15,861.5,66.0,4.4,16.5,442.0,844.28,676.55
2018,1,23,10,30,905.0,64.0,4.5,16.6,483.0,908.09,722.0
2018,1,23,10,45,922.5,63.5,4.6,16.65,511.5,949.35,750.74
2018,1,23,11,0,940.0,63.0,4.7,16.7,540.0,988.32,777.87
2018,1,23,11,15,950.0,64.0,4.7,16.65,561.5,1019.41,798.79
2018,1,23,11,30,960.0,65.0,4.7,16.6,583.0,1047.37,817.54
2018,1,23,11,45,965.0,65.0,4.7,16.55,595.5,1065.66,829.59
2018,1,23,12,0,970.0,65.0,4.7,16.5,608.0,1080.35,839.35
2018,1,23,12,15,970.5,65.5,4.65,16.45,612.0,1087.42,843.48
2018,1,23,12,30,971.0,66.0,4.6,16.4,616.0,1090.7,845.22
2018,1,23,12,45,968.5,66.5,4.5,16.35,612.0,1087.1,841.87
2018,1,23,13,0,966.0,67.0,4.4,16.3,608.0,1079.73,836.15
2018,1,23,13,15,959.5,66.5,4.3,16.2,595.0,1063.27,824.71
2018,1,23,13,30,953.0,66.0,4.2,16.1,582.0,1043.27,811.23
2018,1,23,13,45,945.0,65.0,4.1,16.0,562.0,1017.73,794.0
2018,1,23,14,0,937.0,64.0,4.0,15.9,542.0,988.98,774.62
2018,1,23,14,15,925.5,63.5,3.9,15.7,515.5,954.61,751.56
2018,1,23,14,30,914.0,63.0,3.8,15.5,489.0,917.61,726.53
2018,1,23,14,45,898.0,61.0,3.7,15.3,455.5,872.27,695.28
2018,1,23,15,0,882.0,59.0,3.6,15.1,422.0,825.09,662.34
2018,1,23,15,15,858.5,57.0,3.35,14.65,383.0,770.39,623.1
2018,1,23,15,30,835.0,55.0,3.1,14.2,344.0,715.06,582.64
2018,1,23,15,45,800.5,52.0,2.85,13.7,300.5,656.78,539.03
2018,1,23,16,0,766.0,49.0,2.6,13.2,257.0,592.17,488.61
2018,1,23,16,15,713.5,45.0,2.35,12.25,211.5,516.58,426.82
2018,1,23,16,30,661.0,41.0,2.1,11.3,166.0,444.49,365.22
2018,1,23,16,45,573.0,35.0,1.9,10.4,122.0,355.98,287.9
2018,1,23,17,0,485.0,29.0,1.7,9.5,78.0,275.38,210.22
2018,1,23,17,15,307.5,19.5,1.7,9.1,45.0,161.62,25.49
2018,1,23,17,30,130.0,10.0,1.7,8.7,12.0,52.76,0.0
2018,1,23,17,45,65.0,5.0,1.65,8.3,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,0.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,24,7,15,28.0,3.5,0.95,-0.2,4.0,0.0,0.0
2018,1,24,7,30,56.0,7.0,1.1,0.8,8.0,24.47,0.0
2018,1,24,7,45,206.0,21.0,1.2,1.8,39.0,118.9,0.0
2018,1,24,8,0,356.0,35.0,1.3,2.8,70.0,224.5,174.01
2018,1,24,8,15,454.5,43.5,1.4,3.5,112.5,305.54,253.25
2018,1,24,8,30,553.0,52.0,1.5,4.2,155.0,396.16,333.81
2018,1,24,8,45,629.5,57.0,1.65,4.85,203.5,478.74,405.39
2018,1,24,9,0,706.0,62.0,1.8,5.5,252.0,567.39,479.22
2018,1,24,9,15,749.0,65.5,1.75,5.9,297.0,631.5,529.93
2018,1,24,9,30,792.0,69.0,1.7,6.3,342.0,702.47,582.4
2018,1,24,9,45,819.5,71.5,1.65,6.7,382.0,761.29,623.76
2018,1,24,10,0,847.0,74.0,1.6,7.1,422.0,819.71,663.58
2018,1,24,10,15,865.5,76.0,1.55,7.4,456.0,869.0,695.89
2018,1,24,10,30,884.0,78.0,1.5,7.7,490.0,916.6,726.3
2018,1,24,10,45,897.5,79.5,1.45,8.05,518.0,956.96,750.89
2018,1,24,11,0,911.0,81.0,1.4,8.4,546.0,983.61,765.74
2018,1,24,11,15,920.0,82.0,1.45,8.65,566.5,1013.18,784.64
2018,1,24,11,30,929.0,83.0,1.5,8.9,587.0,1039.67,801.41
2018,1,24,11,45,934.5,83.0,1.55,9.15,599.5,1058.14,812.89
2018,1,24,12,0,940.0,83.0,1.6,9.4,612.0,1073.13,822.28
2018,1,24,12,15,944.0,82.5,1.65,9.6,617.0,1082.37,828.2
2018,1,24,12,30,948.0,82.0,1.7,9.8,622.0,1087.94,831.93
2018,1,24,12,45,950.0,80.0,1.8,9.95,618.5,1085.81,831.76
2018,1,24,13,0,952.0,78.0,1.9,10.1,615.0,1079.93,829.3
2018,1,24,13,15,947.0,78.0,1.95,10.15,603.0,1065.81,820.99
2018,1,24,13,30,942.0,78.0,2.0,10.2,591.0,1048.16,810.48
2018,1,24,13,45,930.5,77.0,2.05,10.3,569.5,1019.43,792.35
2018,1,24,14,0,919.0,76.0,2.1,10.4,548.0,987.68,772.18
2018,1,24,14,15,906.0,74.5,2.15,10.3,520.5,951.07,749.04
2018,1,24,14,30,893.0,73.0,2.2,10.2,493.0,911.95,723.86
2018,1,24,14,45,874.5,72.0,2.2,10.1,459.5,875.79,699.96
2018,1,24,15,0,856.0,71.0,2.2,10.0,426.0,827.82,667.09
2018,1,24,15,15,830.5,68.0,2.0,9.55,386.5,770.34,625.77
2018,1,24,15,30,805.0,65.0,1.8,9.1,347.0,712.32,583.27
2018,1,24,15,45,767.5,62.0,1.65,8.65,303.5,645.51,533.39
2018,1,24,16,0,730.0,59.0,1.5,8.2,260.0,579.82,481.82
2018,1,24,16,15,641.5,55.0,1.4,7.15,209.0,488.07,407.6
2018,1,24,16,30,553.0,51.0,1.3,6.1,158.0,399.16,332.93
2018,1,24,16,45,494.0,42.5,1.2,5.0,119.0,328.4,270.23
2018,1,24,17,0,435.0,34.0,1.1,3.9,80.0,263.3,206.15
2018,1,24,17,15,272.0,22.5,1.2,3.8,46.5,150.76,45.04
2018,1,24,17,30,109.0,11.0,1.3,3.7,13.0,46.27,0.0
2018,1,24,17,45,54.5,5.5,1.45,3.6,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.85,-3.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,25,7,15,58.0,5.5,0.95,-2.45,6.0,0.0,0.0
2018,1,25,7,30,116.0,11.0,1.1,-1.6,12.0,47.7,0.0
2018,1,25,7,45,288.0,21.5,1.25,-0.75,45.0,151.64,11.2
2018,1,25,8,0,460.0,32.0,1.4,0.1,78.0,268.42,211.06
2018,1,25,8,15,552.5,38.5,1.55,0.75,122.5,343.28,287.1
2018,1,25,8,30,645.0,45.0,1.7,1.4,167.0,433.84,368.89
2018,1,25,8,45,700.5,49.5,1.85,2.05,213.0,507.87,434.24
2018,1,25,9,0,756.0,54.0,2.0,2.7,259.0,585.6,499.97
2018,1,25,9,15,793.0,57.0,2.0,3.15,303.5,651.9,552.6
2018,1,25,9,30,830.0,60.0,2.0,3.6,348.0,719.36,603.11
2018,1,25,9,45,856.5,61.5,2.0,4.05,388.0,777.41,644.77
2018,1,25,10,0,883.0,63.0,2.0,4.5,428.0,826.3,678.52
2018,1,25,10,15,900.0,65.0,1.95,4.9,462.5,874.75,710.83
2018,1,25,10,30,917.0,67.0,1.9,5.3,497.0,921.43,741.09
2018,1,25,10,45,929.5,67.5,1.85,5.7,524.5,959.92,764.91
2018,1,25,11,0,942.0,68.0,1.8,6.1,552.0,995.81,786.62
2018,1,25,11,15,950.0,69.0,1.8,6.4,572.5,1025.16,804.58
2018,1,25,11,30,958.0,70.0,1.8,6.7,593.0,1051.29,820.36
2018,1,25,11,45,963.5,69.5,1.75,7.05,605.5,1069.56,829.86
2018,1,25,12,0,969.0,69.0,1.7,7.4,618.0,1084.23,837.09
2018,1,25,12,15,968.5,70.5,1.65,7.65,622.5,1091.73,839.94
2018,1,25,12,30,968.0,72.0,1.6,7.9,627.0,1095.4,840.5
2018,1,25,12,45,963.5,73.5,1.55,8.15,623.0,1091.17,836.03
2018,1,25,13,0,959.0,75.0,1.5,8.4,619.0,1083.17,829.36
2018,1,25,13,15,956.0,73.5,1.45,8.5,607.0,1069.1,819.34
2018,1,25,13,30,953.0,72.0,1.4,8.6,595.0,1051.39,807.16
2018,1,25,13,45,946.5,71.0,1.35,8.7,575.5,1027.38,790.94
2018,1,25,14,0,940.0,70.0,1.3,8.8,556.0,1000.09,772.68
2018,1,25,14,15,930.0,68.0,1.25,8.75,529.0,965.09,749.65
2018,1,25,14,30,920.0,66.0,1.2,8.7,502.0,927.34,724.73
2018,1,25,14,45,904.5,64.5,1.1,8.65,468.5,882.91,694.15
2018,1,25,15,0,889.0,63.0,1.0,8.6,435.0,836.56,662.0
2018,1,25,15,15,865.5,60.5,0.85,8.25,395.5,780.89,622.62
2018,1,25,15,30,842.0,58.0,0.7,7.9,356.0,731.79,587.38
2018,1,25,15,45,806.5,55.0,0.6,7.55,311.5,665.04,538.92
2018,1,25,16,0,771.0,52.0,0.5,7.2,267.0,599.31,489.25
2018,1,25,16,15,719.0,48.0,0.55,6.85,221.0,523.58,429.98
2018,1,25,16,30,667.0,44.0,0.6,6.5,175.0,451.19,370.22
2018,1,25,16,45,581.5,37.5,0.6,6.1,130.0,362.84,294.42
2018,1,25,17,0,496.0,31.0,0.6,5.7,85.0,282.18,219.36
2018,1,25,17,15,330.5,22.0,0.65,5.5,50.5,175.04,70.49
2018,1,25,17,30,165.0,13.0,0.7,5.3,16.0,67.1,0.0
2018,1,25,17,45,82.5,6.5,0.7,5.1,8.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-1.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,1,26,7,15,53.5,5.5,0.8,-0.95,6.0,0.0,0.0
2018,1,26,7,30,107.0,11.0,0.8,-0.1,12.0,44.45,0.0
2018,1,26,7,45,272.5,22.0,0.8,0.75,45.0,146.01,25.2
2018,1,26,8,0,438.0,33.0,0.8,1.6,78.0,258.51,202.58
2018,1,26,8,15,428.5,44.5,0.75,2.25,107.0,291.73,241.83
2018,1,26,8,30,419.0,56.0,0.7,2.9,136.0,323.76,273.29
2018,1,26,8,45,486.5,65.5,0.65,3.6,181.5,398.96,337.79
2018,1,26,9,0,554.0,75.0,0.6,4.3,227.0,479.96,403.67
2018,1,26,9,15,616.0,77.0,0.75,5.3,271.5,554.11,462.81
2018,1,26,9,30,678.0,79.0,0.9,6.3,316.0,631.81,521.96
2018,1,26,9,45,642.0,94.5,1.05,7.25,339.0,651.25,534.67
2018,1,26,10,0,606.0,110.0,1.2,8.2,362.0,665.41,543.75
2018,1,26,10,15,587.5,124.5,1.35,8.85,385.0,688.64,560.06
2018,1,26,10,30,569.0,139.0,1.5,9.5,408.0,699.71,567.04
2018,1,26,10,45,533.0,157.5,1.6,10.15,420.5,705.48,569.69
2018,1,26,11,0,497.0,176.0,1.7,10.8,433.0,707.05,568.5
2018,1,26,11,15,482.0,187.5,1.75,11.1,444.5,717.31,574.64
2018,1,26,11,30,467.0,199.0,1.8,11.4,456.0,724.97,578.81
2018,1,26,11,45,459.5,206.0,1.85,11.7,463.5,732.66,583.36
2018,1,26,12,0,452.0,213.0,1.9,12.0,471.0,738.15,586.39
2018,1,26,12,15,435.5,219.5,1.9,12.1,469.5,731.72,580.75
2018,1,26,12,30,419.0,226.0,1.9,12.2,468.0,723.1,577.12
2018,1,26,12,45,438.5,219.5,1.95,12.3,471.5,735.17,583.4
2018,1,26,13,0,458.0,213.0,2.0,12.4,475.0,745.04,591.35
2018,1,26,13,15,465.0,206.5,2.0,12.3,468.0,739.94,588.37
2018,1,26,13,30,472.0,200.0,2.0,12.2,461.0,732.63,584.0
2018,1,26,13,45,427.5,202.0,2.05,12.15,432.5,682.2,546.99
2018,1,26,14,0,383.0,204.0,2.1,12.1,404.0,609.57,493.58
2018,1,26,14,15,365.5,196.5,2.0,11.8,379.5,574.97,468.25
2018,1,26,14,30,348.0,189.0,1.9,11.5,355.0,540.11,442.15
2018,1,26,14,45,351.0,174.5,1.8,11.25,332.5,514.59,423.54
2018,1,26,15,0,354.0,160.0,1.7,11.0,310.0,487.85,403.65
2018,1,26,15,15,314.0,149.5,1.55,10.25,273.5,430.55,358.81
2018,1,26,15,30,274.0,139.0,1.4,9.5,237.0,375.75,315.18
2018,1,26,15,45,217.5,125.5,1.2,8.8,197.5,308.41,259.83
2018,1,26,16,0,161.0,112.0,1.0,8.1,158.0,232.07,195.95
2018,1,26,16,15,138.0,94.0,1.05,7.2,128.5,191.09,161.31
2018,1,26,16,30,115.0,76.0,1.1,6.3,99.0,152.27,127.33
2018,1,26,16,45,88.5,58.5,1.1,5.35,73.5,114.62,93.54
2018,1,26,17,0,62.0,41.0,1.1,4.4,48.0,79.59,61.05
2018,1,26,17,15,50.5,25.5,1.1,4.15,29.5,52.38,22.45
2018,1,26,17,30,39.0,10.0,1.1,3.9,11.0,21.3,0.0
2018,1,26,17,45,19.5,5.0,1.15,3.65,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,-0.6,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,-0.25,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,27,7,15,1.5,2.0,0.85,0.8,2.0,0.0,0.0
2018,1,27,7,30,3.0,4.0,1.0,1.7,4.0,4.14,0.0
2018,1,27,7,45,1.5,13.5,1.15,2.65,13.5,10.86,0.0
2018,1,27,8,0,0.0,23.0,1.3,3.6,23.0,17.55,9.01
2018,1,27,8,15,2.0,37.5,1.35,4.3,38.0,30.35,20.79
2018,1,27,8,30,4.0,52.0,1.4,5.0,53.0,44.1,33.21
2018,1,27,8,45,20.5,72.5,1.4,5.7,78.0,79.95,65.14
2018,1,27,9,0,37.0,93.0,1.4,6.4,103.0,112.67,94.0
2018,1,27,9,15,28.5,97.5,1.5,7.4,106.0,110.42,91.59
2018,1,27,9,30,20.0,102.0,1.6,8.4,109.0,108.07,88.97
2018,1,27,9,45,12.5,110.5,1.7,9.35,115.0,100.61,81.89
2018,1,27,10,0,5.0,119.0,1.8,10.3,121.0,101.84,82.21
2018,1,27,10,15,5.5,123.0,1.95,11.1,125.5,105.22,84.69
2018,1,27,10,30,6.0,127.0,2.1,11.9,130.0,108.8,87.3
2018,1,27,10,45,3.5,133.5,2.3,12.7,135.5,112.1,89.53
2018,1,27,11,0,1.0,140.0,2.5,13.5,141.0,115.35,91.71
2018,1,27,11,15,10.0,169.0,2.6,14.0,175.0,151.48,121.71
2018,1,27,11,30,19.0,198.0,2.7,14.5,209.0,188.94,152.34
2018,1,27,11,45,39.0,219.5,2.8,15.0,242.0,253.02,204.49
2018,1,27,12,0,59.0,241.0,2.9,15.5,275.0,298.63,241.0
2018,1,27,12,15,51.5,241.0,2.85,15.5,271.0,290.89,234.25
2018,1,27,12,30,44.0,241.0,2.8,15.5,267.0,283.16,227.73
2018,1,27,12,45,37.0,232.5,2.75,15.55,254.0,265.9,213.69
2018,1,27,13,0,30.0,224.0,2.7,15.6,241.0,248.88,199.86
2018,1,27,13,15,24.5,212.0,2.55,15.4,226.0,208.36,167.33
2018,1,27,13,30,19.0,200.0,2.4,15.2,211.0,190.86,153.23
2018,1,27,13,45,19.0,188.5,2.2,15.05,199.0,179.6,144.31
2018,1,27,14,0,19.0,177.0,2.0,14.9,187.0,168.48,135.48
2018,1,27,14,15,27.0,179.0,1.75,14.55,192.5,196.01,158.58
2018,1,27,14,30,35.0,181.0,1.5,14.2,198.0,206.46,167.61
2018,1,27,14,45,68.0,179.5,1.3,13.85,209.5,234.6,192.0
2018,1,27,15,0,101.0,178.0,1.1,13.5,221.0,261.02,214.59
2018,1,27,15,15,68.5,153.5,1.1,13.1,181.5,204.52,168.17
2018,1,27,15,30,36.0,129.0,1.1,12.7,142.0,150.84,123.45
2018,1,27,15,45,18.0,87.5,1.05,12.25,94.0,91.42,73.38
2018,1,27,16,0,0.0,46.0,1.0,11.8,46.0,35.16,24.85
2018,1,27,16,15,0.0,32.0,1.0,11.35,32.0,24.39,15.56
2018,1,27,16,30,0.0,18.0,1.0,10.9,18.0,13.67,6.21
2018,1,27,16,45,0.0,13.5,1.0,10.4,13.5,10.24,3.14
2018,1,27,17,0,0.0,9.0,1.0,9.9,9.0,6.82,0.03
2018,1,27,17,15,9.0,6.5,1.05,9.7,6.5,9.72,0.11
2018,1,27,17,30,18.0,4.0,1.1,9.5,4.0,9.33,0.0
2018,1,27,17,45,9.0,2.0,1.1,9.3,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.6,8.1,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.6,8.3,2.0,1.57,0.0
2018,1,28,7,45,0.0,6.0,0.6,8.5,6.0,4.54,0.0
2018,1,28,8,0,0.0,10.0,0.6,8.7,10.0,7.58,0.61
2018,1,28,8,15,0.0,14.0,0.7,8.9,14.0,10.62,3.49
2018,1,28,8,30,0.0,18.0,0.8,9.1,18.0,13.67,6.27
2018,1,28,8,45,0.0,20.5,0.85,9.3,20.5,15.59,8.02
2018,1,28,9,0,0.0,23.0,0.9,9.5,23.0,17.5,9.72
2018,1,28,9,15,0.0,33.0,0.95,9.7,33.0,25.16,16.42
2018,1,28,9,30,0.0,43.0,1.0,9.9,43.0,32.85,23.08
2018,1,28,9,45,0.0,54.5,1.05,10.05,54.5,41.72,30.69
2018,1,28,10,0,0.0,66.0,1.1,10.2,66.0,50.61,38.26
2018,1,28,10,15,0.0,73.5,1.1,10.4,73.5,56.43,43.12
2018,1,28,10,30,0.0,81.0,1.1,10.6,81.0,62.25,47.96
2018,1,28,10,45,0.0,71.0,1.05,10.8,71.0,54.52,41.23
2018,1,28,11,0,0.0,61.0,1.0,11.0,61.0,46.8,34.56
2018,1,28,11,15,0.0,59.0,0.95,11.2,59.0,45.27,33.18
2018,1,28,11,30,0.0,57.0,0.9,11.4,57.0,43.74,31.81
2018,1,28,11,45,0.0,64.5,0.85,11.6,64.5,49.54,36.68
2018,1,28,12,0,0.0,72.0,0.8,11.8,72.0,55.35,41.53
2018,1,28,12,15,0.0,72.5,0.75,11.95,72.5,55.74,41.81
2018,1,28,12,30,0.0,73.0,0.7,12.1,73.0,56.13,42.11
2018,1,28,12,45,0.0,82.5,0.65,12.25,82.5,63.49,48.28
2018,1,28,13,0,0.0,92.0,0.6,12.4,92.0,70.92,54.49
2018,1,28,13,15,0.0,84.0,0.5,12.4,84.0,64.64,49.24
2018,1,28,13,30,0.0,76.0,0.4,12.4,76.0,58.43,44.07
2018,1,28,13,45,0.0,69.5,0.3,12.35,69.5,53.39,39.89
2018,1,28,14,0,0.0,63.0,0.2,12.3,63.0,48.35,35.72
2018,1,28,14,15,0.0,59.5,0.2,12.2,59.5,45.63,33.5
2018,1,28,14,30,0.0,56.0,0.2,12.1,56.0,42.92,31.27
2018,1,28,14,45,0.0,43.0,0.25,12.0,43.0,32.89,22.76
2018,1,28,15,0,0.0,30.0,0.3,11.9,30.0,22.9,14.21
2018,1,28,15,15,0.0,24.0,0.35,11.65,24.0,18.29,10.27
2018,1,28,15,30,0.0,18.0,0.4,11.4,18.0,13.7,6.31
2018,1,28,15,45,0.0,22.5,0.45,11.15,22.5,17.13,9.33
2018,1,28,16,0,0.0,27.0,0.5,10.9,27.0,20.56,12.34
2018,1,28,16,15,0.0,24.5,0.55,10.7,24.5,18.64,10.64
2018,1,28,16,30,0.0,22.0,0.6,10.5,22.0,16.73,8.9
2018,1,28,16,45,0.0,17.5,0.65,10.25,17.5,13.29,5.79
2018,1,28,17,0,0.0,13.0,0.7,10.0,13.0,9.87,2.61
2018,1,28,17,15,0.0,8.5,0.75,10.0,8.5,6.44,0.0
2018,1,28,17,30,0.0,4.0,0.8,10.0,4.0,3.15,0.0
2018,1,28,17,45,0.0,2.0,0.9,10.0,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,29,7,15,3.0,1.5,2.75,6.55,1.5,0.0,0.0
2018,1,29,7,30,6.0,3.0,2.8,6.6,3.0,4.33,0.0
2018,1,29,7,45,3.0,6.0,2.8,6.6,6.0,5.85,0.0
2018,1,29,8,0,0.0,9.0,2.8,6.6,9.0,6.82,0.02
2018,1,29,8,15,0.0,14.0,2.85,6.65,14.0,10.62,3.54
2018,1,29,8,30,0.0,19.0,2.9,6.7,19.0,14.44,7.01
2018,1,29,8,45,0.0,27.0,2.95,6.75,27.0,20.56,12.49
2018,1,29,9,0,0.0,35.0,3.0,6.8,35.0,26.7,17.94
2018,1,29,9,15,0.0,42.5,3.1,6.8,42.5,32.46,23.02
2018,1,29,9,30,0.0,50.0,3.2,6.8,50.0,38.24,28.07
2018,1,29,9,45,0.0,44.0,3.3,6.8,44.0,33.63,23.96
2018,1,29,10,0,0.0,38.0,3.4,6.8,38.0,29.03,19.87
2018,1,29,10,15,0.0,47.5,3.45,6.75,47.5,36.35,26.22
2018,1,29,10,30,0.0,57.0,3.5,6.7,57.0,43.69,32.56
2018,1,29,10,45,0.0,73.5,3.55,6.65,73.5,56.46,43.58
2018,1,29,11,0,0.0,90.0,3.6,6.6,90.0,69.43,54.71
2018,1,29,11,15,3.0,125.0,3.55,6.6,126.5,102.86,83.49
2018,1,29,11,30,6.0,160.0,3.5,6.6,163.0,138.04,113.47
2018,1,29,11,45,3.0,124.0,3.5,6.55,125.5,101.69,82.26
2018,1,29,12,0,0.0,88.0,3.5,6.5,88.0,67.76,53.02
2018,1,29,12,15,0.0,79.0,3.5,6.55,79.0,60.78,47.01
2018,1,29,12,30,0.0,70.0,3.5,6.6,70.0,53.81,41.0
2018,1,29,12,45,0.0,72.5,3.45,6.65,72.5,55.75,42.66
2018,1,29,13,0,0.0,75.0,3.4,6.7,75.0,57.68,44.34
2018,1,29,13,15,0.0,69.0,3.35,6.8,69.0,53.03,40.34
2018,1,29,13,30,0.0,63.0,3.3,6.9,63.0,48.38,36.35
2018,1,29,13,45,0.0,80.5,3.25,7.0,80.5,61.91,48.06
2018,1,29,14,0,0.0,98.0,3.2,7.1,98.0,76.24,60.44
2018,1,29,14,15,0.0,100.0,3.15,7.15,100.0,78.15,62.16
2018,1,29,14,30,0.0,102.0,3.1,7.2,102.0,80.17,64.0
2018,1,29,14,45,0.0,94.0,3.05,7.2,94.0,73.44,58.32
2018,1,29,15,0,0.0,86.0,3.0,7.2,86.0,66.77,52.67
2018,1,29,15,15,4.0,83.5,2.8,7.05,85.0,68.2,54.24
2018,1,29,15,30,8.0,81.0,2.6,6.9,84.0,69.44,55.6
2018,1,29,15,45,117.0,91.0,2.4,6.75,125.5,178.15,152.9
2018,1,29,16,0,226.0,101.0,2.2,6.6,167.0,273.51,235.11
2018,1,29,16,15,168.0,91.0,1.9,5.9,135.5,216.35,184.63
2018,1,29,16,30,110.0,81.0,1.6,5.2,104.0,153.93,129.6
2018,1,29,16,45,72.0,62.0,1.35,4.55,75.5,108.67,89.06
2018,1,29,17,0,34.0,43.0,1.1,3.9,47.0,59.05,44.69
2018,1,29,17,15,17.0,26.0,1.05,3.5,28.0,32.49,17.08
2018,1,29,17,30,0.0,9.0,1.0,3.1,9.0,7.08,0.0
2018,1,29,17,45,0.0,4.5,0.95,2.7,4.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.85,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.7,0.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,-0.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.9,-1.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.5,2.95,-1.7,9.0,0.0,0.0
2018,1,30,7,30,153.0,15.0,3.1,-1.5,18.0,61.8,0.0
2018,1,30,7,45,319.0,25.5,3.25,-1.25,54.0,167.09,80.51
2018,1,30,8,0,485.0,36.0,3.4,-1.0,90.0,278.44,226.25
2018,1,30,8,15,581.5,42.0,3.55,-0.65,137.5,356.37,303.16
2018,1,30,8,30,678.0,48.0,3.7,-0.3,185.0,450.05,389.35
2018,1,30,8,45,737.0,52.0,3.85,0.05,234.0,527.44,459.37
2018,1,30,9,0,796.0,56.0,4.0,0.4,283.0,608.8,530.29
2018,1,30,9,15,832.0,58.5,4.0,0.7,329.0,675.92,585.67
2018,1,30,9,30,868.0,61.0,4.0,1.0,375.0,744.01,638.63
2018,1,30,9,45,894.0,63.0,4.05,1.35,417.0,796.37,677.94
2018,1,30,10,0,920.0,65.0,4.1,1.7,459.0,855.2,721.53
2018,1,30,10,15,936.0,66.5,4.1,1.95,494.5,903.86,756.28
2018,1,30,10,30,952.0,68.0,4.1,2.2,530.0,950.56,789.07
2018,1,30,10,45,963.5,69.0,4.1,2.45,558.5,990.2,816.16
2018,1,30,11,0,975.0,70.0,4.1,2.7,587.0,1027.06,841.01
2018,1,30,11,15,982.5,71.0,4.1,2.9,608.5,1057.02,860.83
2018,1,30,11,30,990.0,72.0,4.1,3.1,630.0,1083.6,878.24
2018,1,30,11,45,994.5,72.0,4.1,3.25,643.0,1102.32,890.22
2018,1,30,12,0,999.0,72.0,4.1,3.4,656.0,1117.29,899.7
2018,1,30,12,15,976.0,79.0,4.1,3.45,653.0,1109.28,893.31
2018,1,30,12,30,953.0,86.0,4.1,3.5,650.0,1097.03,884.31
2018,1,30,12,45,977.0,79.0,4.05,3.55,654.5,1111.43,893.98
2018,1,30,13,0,1001.0,72.0,4.0,3.6,659.0,1121.62,900.89
2018,1,30,13,15,997.0,71.5,4.0,3.55,647.0,1107.61,891.43
2018,1,30,13,30,993.0,71.0,4.0,3.5,635.0,1089.79,879.64
2018,1,30,13,45,987.0,69.5,3.95,3.45,615.0,1065.02,862.58
2018,1,30,14,0,981.0,68.0,3.9,3.4,595.0,1036.75,843.11
2018,1,30,14,15,971.0,67.0,3.85,3.2,567.5,1002.07,819.41
2018,1,30,14,30,961.0,66.0,3.8,3.0,540.0,964.44,793.47
2018,1,30,14,45,947.0,64.0,3.75,2.8,505.5,919.29,761.71
2018,1,30,15,0,933.0,62.0,3.7,2.6,471.0,871.95,727.93
2018,1,30,15,15,913.0,59.5,3.6,2.25,430.5,817.24,688.03
2018,1,30,15,30,893.0,57.0,3.5,1.9,390.0,761.39,646.49
2018,1,30,15,45,863.5,54.5,3.35,1.55,345.0,698.0,597.68
2018,1,30,16,0,834.0,52.0,3.2,1.2,300.0,640.72,551.97
2018,1,30,16,15,795.5,48.0,2.85,0.5,253.5,570.14,491.56
2018,1,30,16,30,757.0,44.0,2.5,-0.2,207.0,501.54,430.35
2018,1,30,16,45,682.5,38.5,2.2,-0.85,158.5,415.15,351.89
2018,1,30,17,0,608.0,33.0,1.9,-1.5,110.0,335.21,275.5
2018,1,30,17,15,442.5,25.5,1.8,-1.9,69.0,221.99,153.02
2018,1,30,17,30,277.0,18.0,1.7,-2.3,28.0,108.92,0.0
2018,1,30,17,45,138.5,9.0,1.6,-2.7,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.45,-4.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,-4.45,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.35,-4.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.85,-6.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.75,-6.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.65,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.6,-5.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.55,-5.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-4.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,31,7,15,42.0,5.0,0.7,-4.05,6.0,0.0,0.0
2018,1,31,7,30,84.0,10.0,0.8,-3.4,12.0,35.16,0.0
2018,1,31,7,45,87.0,25.5,0.85,-2.8,31.5,70.9,35.64
2018,1,31,8,0,90.0,41.0,0.9,-2.2,51.0,98.02,78.33
2018,1,31,8,15,262.5,50.5,1.0,-1.55,100.0,208.56,177.44
2018,1,31,8,30,435.0,60.0,1.1,-0.9,149.0,332.75,286.87
2018,1,31,8,45,558.5,61.0,1.15,-0.25,204.0,433.34,373.71
2018,1,31,9,0,682.0,62.0,1.2,0.4,259.0,544.17,465.85
2018,1,31,9,15,760.0,60.0,1.3,0.95,311.5,626.33,531.88
2018,1,31,9,30,838.0,58.0,1.4,1.5,364.0,716.91,600.28
2018,1,31,9,45,844.5,63.5,1.5,2.0,400.5,764.97,634.51
2018,1,31,10,0,851.0,69.0,1.6,2.5,437.0,811.03,667.03
2018,1,31,10,15,873.0,70.0,1.7,2.9,472.5,853.26,696.45
2018,1,31,10,30,895.0,71.0,1.8,3.3,508.0,902.7,730.78
2018,1,31,10,45,888.0,76.5,1.9,3.7,530.5,929.36,748.26
2018,1,31,11,0,881.0,82.0,2.0,4.1,553.0,952.41,763.42
2018,1,31,11,15,829.5,100.0,2.1,4.4,556.5,955.53,764.75
2018,1,31,11,30,778.0,118.0,2.2,4.7,560.0,948.63,759.29
2018,1,31,11,45,683.0,150.0,2.3,5.0,544.0,902.5,725.84
2018,1,31,12,0,588.0,182.0,2.4,5.3,528.0,838.93,679.67
2018,1,31,12,15,542.5,197.0,2.45,5.55,518.0,813.89,660.85
2018,1,31,12,30,497.0,212.0,2.5,5.8,508.0,785.73,638.61
2018,1,31,12,45,511.0,206.5,2.6,6.0,509.5,793.13,645.1
2018,1,31,13,0,525.0,201.0,2.7,6.2,511.0,798.13,649.57
2018,1,31,13,15,543.0,190.5,2.7,6.3,506.0,798.95,650.86
2018,1,31,13,30,561.0,180.0,2.7,6.4,501.0,796.96,650.01
2018,1,31,13,45,675.0,143.0,2.75,6.5,517.0,866.94,702.71
2018,1,31,14,0,789.0,106.0,2.8,6.6,533.0,910.77,735.17
2018,1,31,14,15,832.5,91.0,2.8,6.55,522.0,913.73,738.13
2018,1,31,14,30,876.0,76.0,2.8,6.5,511.0,900.25,729.64
2018,1,31,14,45,871.0,71.5,2.8,6.4,480.5,862.5,703.58
2018,1,31,15,0,866.0,67.0,2.8,6.3,450.0,822.15,675.51
2018,1,31,15,15,843.5,65.0,2.55,5.8,411.0,776.7,642.39
2018,1,31,15,30,821.0,63.0,2.3,5.3,372.0,721.61,601.36
2018,1,31,15,45,788.5,60.0,2.05,4.85,328.5,657.65,552.51
2018,1,31,16,0,756.0,57.0,1.8,4.4,285.0,594.43,502.09
2018,1,31,16,15,640.0,58.5,1.75,3.6,230.0,489.74,416.46
2018,1,31,16,30,524.0,60.0,1.7,2.8,175.0,391.06,332.88
2018,1,31,16,45,364.5,51.5,1.6,2.05,122.5,269.85,227.79
2018,1,31,17,0,205.0,43.0,1.5,1.3,70.0,163.8,133.89
2018,1,31,17,15,149.5,29.0,1.55,1.05,44.5,113.71,79.46
2018,1,31,17,30,94.0,15.0,1.6,0.8,19.0,43.88,0.0
2018,1,31,17,45,47.0,7.5,1.65,0.6,9.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.9,-0.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.85,-1.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.75,-1.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.7,-1.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,-1.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.65,-1.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.6,-1.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
