Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.8,-2.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.85,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.0,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,2,1,7,15,22.5,5.5,2.15,-0.9,6.0,0.0,0.0
2018,2,1,7,30,45.0,11.0,2.2,-0.3,12.0,23.19,0.0
2018,2,1,7,45,60.5,26.5,2.3,0.3,31.5,62.16,33.09
2018,2,1,8,0,76.0,42.0,2.4,0.9,51.0,83.82,65.82
2018,2,1,8,15,177.0,56.5,2.4,1.65,90.0,161.41,135.86
2018,2,1,8,30,278.0,71.0,2.4,2.4,129.0,254.51,218.87
2018,2,1,8,45,368.0,79.0,2.4,3.15,175.0,332.45,287.69
2018,2,1,9,0,458.0,87.0,2.4,3.9,221.0,419.09,361.91
2018,2,1,9,15,451.5,103.0,2.6,4.65,252.0,455.71,392.0
2018,2,1,9,30,445.0,119.0,2.8,5.4,283.0,490.56,419.79
2018,2,1,9,45,409.5,139.5,2.95,6.2,303.0,505.84,430.14
2018,2,1,10,0,374.0,160.0,3.1,7.0,323.0,497.3,421.38
2018,2,1,10,15,334.5,183.0,3.2,7.6,337.0,503.8,424.2
2018,2,1,10,30,295.0,206.0,3.3,8.2,351.0,506.57,423.76
2018,2,1,10,45,312.0,216.0,3.4,8.75,377.0,542.62,451.39
2018,2,1,11,0,329.0,226.0,3.5,9.3,403.0,578.62,478.45
2018,2,1,11,15,334.5,234.0,3.6,9.7,419.5,600.75,494.5
2018,2,1,11,30,340.0,242.0,3.7,10.1,436.0,621.89,509.8
2018,2,1,11,45,313.5,253.0,3.8,10.55,435.0,613.34,501.27
2018,2,1,12,0,287.0,264.0,3.9,11.0,434.0,602.91,491.51
2018,2,1,12,15,280.0,267.5,3.95,11.25,434.5,601.87,490.01
2018,2,1,12,30,273.0,271.0,4.0,11.5,435.0,599.62,487.62
2018,2,1,12,45,262.0,270.5,4.05,11.75,427.0,587.38,477.62
2018,2,1,13,0,251.0,270.0,4.1,12.0,419.0,574.15,466.98
2018,2,1,13,15,262.0,263.0,4.1,12.1,416.0,574.51,467.82
2018,2,1,13,30,273.0,256.0,4.1,12.2,413.0,573.59,467.68
2018,2,1,13,45,206.0,251.0,4.05,12.3,367.5,474.1,388.66
2018,2,1,14,0,139.0,246.0,4.0,12.4,322.0,400.5,328.79
2018,2,1,14,15,112.5,232.0,3.95,12.4,291.5,356.5,293.39
2018,2,1,14,30,86.0,218.0,3.9,12.4,261.0,293.52,242.23
2018,2,1,14,45,71.5,201.5,3.8,12.35,235.5,260.76,215.53
2018,2,1,15,0,57.0,185.0,3.7,12.3,210.0,229.07,189.39
2018,2,1,15,15,37.0,158.5,3.6,12.05,174.0,182.18,150.3
2018,2,1,15,30,17.0,132.0,3.5,11.8,138.0,125.27,102.19
2018,2,1,15,45,9.0,99.5,3.35,11.55,102.5,87.99,70.49
2018,2,1,16,0,1.0,67.0,3.2,11.3,67.0,52.68,40.05
2018,2,1,16,15,17.5,56.5,3.15,11.0,60.5,58.7,45.66
2018,2,1,16,30,34.0,46.0,3.1,10.7,54.0,57.7,44.81
2018,2,1,16,45,74.5,46.5,3.05,10.4,58.0,87.54,69.91
2018,2,1,17,0,115.0,47.0,3.0,10.1,62.0,116.53,91.94
2018,2,1,17,15,67.5,29.5,3.05,9.95,37.5,71.76,48.3
2018,2,1,17,30,20.0,12.0,3.1,9.8,13.0,16.25,0.0
2018,2,1,17,45,10.0,6.0,3.15,9.65,6.5,4.72,0.0
2018,2,1,18,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.55,-0.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,2,7,15,33.0,5.5,2.0,-0.1,6.5,0.0,0.0
2018,2,2,7,30,66.0,11.0,2.3,0.3,13.0,29.85,0.0
2018,2,2,7,45,144.5,26.5,2.6,0.65,41.0,102.12,61.19
2018,2,2,8,0,223.0,42.0,2.9,1.0,69.0,166.18,134.94
2018,2,2,8,15,281.0,55.5,3.05,1.25,104.5,222.18,188.42
2018,2,2,8,30,339.0,69.0,3.2,1.5,140.0,284.7,246.19
2018,2,2,8,45,382.0,81.0,3.4,1.75,179.0,342.34,298.57
2018,2,2,9,0,425.0,93.0,3.6,2.0,218.0,403.82,352.88
2018,2,2,9,15,486.5,97.5,3.65,2.25,262.0,472.8,412.26
2018,2,2,9,30,548.0,102.0,3.7,2.5,306.0,554.67,480.45
2018,2,2,9,45,582.5,106.5,3.75,2.7,344.0,612.28,527.1
2018,2,2,10,0,617.0,111.0,3.8,2.9,382.0,670.75,572.69
2018,2,2,10,15,730.5,99.0,3.85,3.05,444.0,778.48,655.97
2018,2,2,10,30,844.0,87.0,3.9,3.2,506.0,885.5,735.98
2018,2,2,10,45,919.0,75.0,3.95,3.3,553.5,954.81,785.9
2018,2,2,11,0,994.0,63.0,4.0,3.4,601.0,1034.25,842.72
2018,2,2,11,15,1000.5,64.0,4.05,3.45,622.5,1063.86,862.66
2018,2,2,11,30,1007.0,65.0,4.1,3.5,644.0,1089.97,880.74
2018,2,2,11,45,1011.0,65.5,4.1,3.5,657.5,1109.26,893.56
2018,2,2,12,0,1015.0,66.0,4.1,3.5,671.0,1124.71,903.84
2018,2,2,12,15,1015.0,67.0,4.1,3.5,676.0,1132.77,909.07
2018,2,2,12,30,1015.0,68.0,4.1,3.5,681.0,1136.8,911.7
2018,2,2,12,45,1001.0,71.5,4.15,3.45,673.5,1125.67,904.67
2018,2,2,13,0,987.0,75.0,4.2,3.4,666.0,1110.6,895.1
2018,2,2,13,15,999.0,71.5,4.15,3.25,660.5,1109.08,894.48
2018,2,2,13,30,1011.0,68.0,4.1,3.1,655.0,1103.32,890.91
2018,2,2,13,45,1008.0,67.5,4.1,2.95,637.0,1082.49,877.35
2018,2,2,14,0,1005.0,67.0,4.1,2.8,619.0,1057.95,861.32
2018,2,2,14,15,995.5,66.0,4.0,2.55,591.0,1023.11,836.91
2018,2,2,14,30,986.0,65.0,3.9,2.3,563.0,985.19,810.68
2018,2,2,14,45,972.5,63.0,3.85,2.05,528.0,939.62,778.85
2018,2,2,15,0,959.0,61.0,3.8,1.8,493.0,891.71,744.89
2018,2,2,15,15,940.0,59.0,3.7,1.4,452.0,837.35,705.54
2018,2,2,15,30,921.0,57.0,3.6,1.0,411.0,781.67,664.42
2018,2,2,15,45,893.5,54.0,3.5,0.6,365.0,717.66,615.67
2018,2,2,16,0,866.0,51.0,3.4,0.2,319.0,653.84,565.47
2018,2,2,16,15,823.5,47.5,3.05,-0.45,270.0,580.72,502.93
2018,2,2,16,30,781.0,44.0,2.7,-1.1,221.0,513.91,443.09
2018,2,2,16,45,711.0,39.0,2.4,-1.75,171.5,429.13,366.01
2018,2,2,17,0,641.0,34.0,2.1,-2.4,122.0,350.36,291.04
2018,2,2,17,15,477.0,27.0,1.95,-2.9,78.0,238.53,179.18
2018,2,2,17,30,313.0,20.0,1.8,-3.4,34.0,138.62,0.0
2018,2,2,17,45,156.5,10.0,1.65,-3.9,17.0,52.51,0.0
2018,2,2,18,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,-6.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.05,-6.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.9,-7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.85,-7.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.85,-6.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,-6.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.95,-6.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,-6.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.6,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,2,3,7,15,90.5,7.5,1.0,-5.65,10.5,0.0,0.0
2018,2,3,7,30,181.0,15.0,1.1,-5.2,21.0,69.62,0.0
2018,2,3,7,45,358.5,24.5,1.15,-4.7,60.5,182.6,119.65
2018,2,3,8,0,536.0,34.0,1.2,-4.2,100.0,289.92,238.73
2018,2,3,8,15,616.5,40.0,1.2,-3.7,147.5,368.62,313.52
2018,2,3,8,30,697.0,46.0,1.2,-3.2,195.0,454.57,390.86
2018,2,3,8,45,745.0,50.5,1.2,-2.7,243.0,526.48,453.47
2018,2,3,9,0,793.0,55.0,1.2,-2.2,291.0,601.52,515.73
2018,2,3,9,15,824.5,58.0,1.15,-1.7,336.5,666.0,565.73
2018,2,3,9,30,856.0,61.0,1.1,-1.2,382.0,731.16,612.65
2018,2,3,9,45,875.0,63.0,1.05,-0.7,421.5,777.74,643.88
2018,2,3,10,0,894.0,65.0,1.0,-0.2,461.0,830.32,678.74
2018,2,3,10,15,907.5,67.5,1.0,0.25,495.5,877.46,709.55
2018,2,3,10,30,921.0,70.0,1.0,0.7,530.0,922.54,738.36
2018,2,3,10,45,930.5,72.0,0.95,1.15,558.5,960.97,761.03
2018,2,3,11,0,940.0,74.0,0.9,1.6,587.0,996.6,781.44
2018,2,3,11,15,868.5,96.5,0.95,1.95,584.0,987.73,773.85
2018,2,3,11,30,797.0,119.0,1.0,2.3,581.0,959.31,753.72
2018,2,3,11,45,772.5,129.0,1.05,2.65,584.5,966.88,758.81
2018,2,3,12,0,748.0,139.0,1.1,3.0,588.0,962.62,755.33
2018,2,3,12,15,719.5,148.5,1.15,3.2,583.0,949.83,746.66
2018,2,3,12,30,691.0,158.0,1.2,3.4,578.0,933.34,735.66
2018,2,3,12,45,819.0,120.0,1.25,3.65,615.5,1011.1,789.84
2018,2,3,13,0,947.0,82.0,1.3,3.9,653.0,1078.43,834.7
2018,2,3,13,15,942.5,81.5,1.35,4.0,641.0,1064.49,825.46
2018,2,3,13,30,938.0,81.0,1.4,4.1,629.0,1046.95,815.14
2018,2,3,13,45,930.0,80.5,1.45,4.2,609.5,1022.47,800.19
2018,2,3,14,0,922.0,80.0,1.5,4.3,590.0,994.76,783.06
2018,2,3,14,15,910.5,79.0,1.55,4.25,563.0,960.09,761.4
2018,2,3,14,30,899.0,78.0,1.6,4.2,536.0,922.74,737.66
2018,2,3,14,45,882.0,76.5,1.6,4.1,502.0,887.06,714.27
2018,2,3,15,0,865.0,75.0,1.6,4.0,468.0,839.25,681.73
2018,2,3,15,15,840.0,72.5,1.45,3.6,427.5,782.21,640.83
2018,2,3,15,30,815.0,70.0,1.3,3.2,387.0,724.5,598.78
2018,2,3,15,45,781.0,67.0,1.15,2.75,342.5,659.45,550.26
2018,2,3,16,0,747.0,64.0,1.0,2.3,298.0,595.21,499.83
2018,2,3,16,15,606.5,67.0,0.95,1.35,237.5,477.54,405.12
2018,2,3,16,30,466.0,70.0,0.9,0.4,177.0,366.97,312.91
2018,2,3,16,45,303.0,60.5,0.85,-0.55,124.0,243.55,206.83
2018,2,3,17,0,140.0,51.0,0.8,-1.5,71.0,131.87,108.7
2018,2,3,17,15,97.0,34.0,0.85,-1.5,45.5,88.71,65.96
2018,2,3,17,30,54.0,17.0,0.9,-1.5,20.0,41.54,0.0
2018,2,3,17,45,27.0,8.5,0.95,-1.5,10.0,14.35,0.0
2018,2,3,18,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,-1.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.05,-1.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.95,-1.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.55,-2.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.55,-2.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.6,-2.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.65,-2.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.75,-1.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,-1.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.0,1.35,-0.4,1.0,0.0,0.0
2018,2,4,7,30,0.0,2.0,1.4,-0.1,2.0,1.57,0.0
2018,2,4,7,45,0.0,4.0,1.5,0.2,4.0,3.02,0.0
2018,2,4,8,0,0.0,6.0,1.6,0.5,6.0,4.54,0.0
2018,2,4,8,15,0.0,8.0,1.6,0.75,8.0,6.06,0.0
2018,2,4,8,30,0.0,10.0,1.6,1.0,10.0,7.58,1.16
2018,2,4,8,45,0.0,18.0,1.6,1.25,18.0,13.68,6.69
2018,2,4,9,0,0.0,26.0,1.6,1.5,26.0,19.8,12.21
2018,2,4,9,15,0.0,25.5,1.5,1.75,25.5,19.42,11.85
2018,2,4,9,30,0.0,25.0,1.4,2.0,25.0,19.05,11.48
2018,2,4,9,45,0.0,31.5,1.3,2.2,31.5,24.04,15.9
2018,2,4,10,0,0.0,38.0,1.2,2.4,38.0,29.04,20.29
2018,2,4,10,15,0.0,33.0,1.25,2.65,33.0,25.22,16.81
2018,2,4,10,30,0.0,28.0,1.3,2.9,28.0,21.4,13.36
2018,2,4,10,45,0.0,29.5,1.35,3.2,29.5,22.56,14.33
2018,2,4,11,0,0.0,31.0,1.4,3.5,31.0,23.72,15.3
2018,2,4,11,15,0.0,32.5,1.55,3.75,32.5,24.88,16.27
2018,2,4,11,30,0.0,34.0,1.7,4.0,34.0,26.04,17.24
2018,2,4,11,45,0.0,35.5,1.8,4.3,35.5,27.21,18.21
2018,2,4,12,0,0.0,37.0,1.9,4.6,37.0,28.36,19.18
2018,2,4,12,15,0.0,37.5,1.9,4.7,37.5,28.75,19.5
2018,2,4,12,30,0.0,38.0,1.9,4.8,38.0,29.14,19.82
2018,2,4,12,45,0.0,37.5,1.9,4.95,37.5,28.75,19.47
2018,2,4,13,0,0.0,37.0,1.9,5.1,37.0,28.37,19.13
2018,2,4,13,15,0.0,36.0,1.85,5.1,36.0,27.59,18.47
2018,2,4,13,30,0.0,35.0,1.8,5.1,35.0,26.82,17.82
2018,2,4,13,45,0.0,41.5,1.7,5.05,41.5,31.81,22.2
2018,2,4,14,0,0.0,48.0,1.6,5.0,48.0,36.8,26.6
2018,2,4,14,15,0.0,45.5,1.65,4.9,45.5,34.86,24.96
2018,2,4,14,30,0.0,43.0,1.7,4.8,43.0,32.92,23.33
2018,2,4,14,45,0.0,52.5,1.75,4.65,52.5,40.22,29.81
2018,2,4,15,0,0.0,62.0,1.8,4.5,62.0,47.53,36.32
2018,2,4,15,15,0.0,62.0,1.75,4.3,62.0,47.52,36.43
2018,2,4,15,30,0.0,62.0,1.7,4.1,62.0,47.51,36.54
2018,2,4,15,45,7.0,67.0,1.7,3.85,69.0,56.37,44.72
2018,2,4,16,0,14.0,72.0,1.7,3.6,76.0,65.59,53.13
2018,2,4,16,15,12.0,55.0,1.5,3.05,58.0,53.41,42.32
2018,2,4,16,30,10.0,38.0,1.3,2.5,40.0,36.06,26.77
2018,2,4,16,45,107.0,40.5,1.1,1.95,56.0,104.63,87.59
2018,2,4,17,0,204.0,43.0,0.9,1.4,72.0,160.49,132.52
2018,2,4,17,15,163.5,30.0,0.95,1.15,47.5,118.32,89.46
2018,2,4,17,30,123.0,17.0,1.0,0.9,23.0,70.87,0.0
2018,2,4,17,45,61.5,8.5,1.0,0.65,11.5,24.07,0.0
2018,2,4,18,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.8,0.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.75,0.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.65,0.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.0,-0.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.0,-0.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.0,-0.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.75,-2.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.85,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,2,5,7,15,107.0,9.5,2.15,-1.85,13.5,0.0,0.0
2018,2,5,7,30,214.0,19.0,2.4,-1.4,27.0,82.54,0.0
2018,2,5,7,45,376.5,28.5,2.6,-0.9,67.5,193.13,134.8
2018,2,5,8,0,539.0,38.0,2.8,-0.4,108.0,298.43,245.29
2018,2,5,8,15,622.5,44.5,2.9,-0.05,157.0,373.8,317.54
2018,2,5,8,30,706.0,51.0,3.0,0.3,206.0,462.52,398.28
2018,2,5,8,45,757.5,55.0,3.05,0.7,256.0,536.84,464.17
2018,2,5,9,0,809.0,59.0,3.1,1.1,306.0,614.44,530.14
2018,2,5,9,15,843.5,62.0,3.05,1.45,353.0,682.0,584.74
2018,2,5,9,30,878.0,65.0,3.0,1.8,400.0,750.45,636.31
2018,2,5,9,45,902.5,66.0,2.95,2.15,442.0,801.28,672.72
2018,2,5,10,0,927.0,67.0,2.9,2.5,484.0,858.34,713.05
2018,2,5,10,15,942.5,69.0,2.85,2.75,520.5,907.88,747.03
2018,2,5,10,30,958.0,71.0,2.8,3.0,557.0,955.39,778.91
2018,2,5,10,45,969.0,72.5,2.8,3.3,586.5,995.78,805.49
2018,2,5,11,0,980.0,74.0,2.8,3.6,616.0,1033.32,829.82
2018,2,5,11,15,987.5,74.5,2.7,3.8,637.5,1063.11,847.68
2018,2,5,11,30,995.0,75.0,2.6,4.0,659.0,1089.47,863.05
2018,2,5,11,45,999.5,75.0,2.5,4.25,672.5,1108.59,873.17
2018,2,5,12,0,1004.0,75.0,2.4,4.5,686.0,1123.9,880.74
2018,2,5,12,15,1006.0,75.0,2.3,4.65,691.0,1132.74,884.31
2018,2,5,12,30,1008.0,75.0,2.2,4.8,696.0,1137.57,885.33
2018,2,5,12,45,1008.0,74.5,2.1,5.0,693.0,1135.68,881.84
2018,2,5,13,0,1008.0,74.0,2.0,5.2,690.0,1129.75,875.87
2018,2,5,13,15,1005.0,73.0,1.85,5.3,678.0,1116.14,864.4
2018,2,5,13,30,1002.0,72.0,1.7,5.4,666.0,1098.62,850.52
2018,2,5,13,45,993.5,71.0,1.55,5.5,644.5,1071.92,830.61
2018,2,5,14,0,985.0,70.0,1.4,5.6,623.0,1041.74,808.55
2018,2,5,14,15,972.5,69.0,1.25,5.6,594.0,1004.55,782.08
2018,2,5,14,30,960.0,68.0,1.1,5.6,565.0,964.5,753.69
2018,2,5,14,45,946.5,66.5,1.0,5.55,530.5,920.33,723.47
2018,2,5,15,0,933.0,65.0,0.9,5.5,496.0,873.89,691.46
2018,2,5,15,15,913.5,63.0,0.8,5.3,455.5,820.01,654.18
2018,2,5,15,30,894.0,61.0,0.7,5.1,415.0,764.93,615.5
2018,2,5,15,45,865.5,58.0,0.6,4.85,369.5,701.28,569.81
2018,2,5,16,0,837.0,55.0,0.5,4.6,324.0,643.64,526.77
2018,2,5,16,15,794.5,51.5,0.55,4.15,275.5,570.81,470.99
2018,2,5,16,30,752.0,48.0,0.6,3.7,227.0,500.31,414.13
2018,2,5,16,45,683.5,42.5,0.6,3.2,177.5,417.09,343.67
2018,2,5,17,0,615.0,37.0,0.6,2.7,128.0,339.8,274.78
2018,2,5,17,15,476.5,30.0,0.65,2.45,84.5,239.48,181.8
2018,2,5,17,30,338.0,23.0,0.7,2.2,41.0,151.03,10.41
2018,2,5,17,45,169.0,11.5,0.7,1.9,20.5,56.57,0.0
2018,2,5,18,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,-3.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.05,-3.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,-3.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.85,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.85,-2.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,6,7,15,62.5,9.0,1.0,-1.2,11.5,0.0,0.0
2018,2,6,7,30,125.0,18.0,1.1,-0.5,23.0,53.43,0.0
2018,2,6,7,45,254.5,31.5,1.15,0.25,59.5,149.89,106.49
2018,2,6,8,0,384.0,45.0,1.2,1.0,96.0,236.51,193.23
2018,2,6,8,15,379.5,53.5,1.2,1.75,121.0,267.95,225.67
2018,2,6,8,30,375.0,62.0,1.2,2.5,146.0,292.23,249.86
2018,2,6,8,45,319.5,82.5,1.25,3.3,165.0,303.39,260.63
2018,2,6,9,0,264.0,103.0,1.3,4.1,184.0,292.08,251.25
2018,2,6,9,15,201.0,123.5,1.35,4.85,190.5,284.32,243.54
2018,2,6,9,30,138.0,144.0,1.4,5.6,197.0,254.04,216.37
2018,2,6,9,45,120.5,167.5,1.45,6.35,217.5,272.04,230.12
2018,2,6,10,0,103.0,191.0,1.5,7.1,238.0,270.76,227.55
2018,2,6,10,15,217.5,198.5,1.6,7.7,307.0,397.78,333.22
2018,2,6,10,30,332.0,206.0,1.7,8.3,376.0,535.42,442.17
2018,2,6,10,45,405.0,198.0,1.75,8.9,416.0,625.45,509.9
2018,2,6,11,0,478.0,190.0,1.8,9.5,456.0,697.99,563.56
2018,2,6,11,15,473.5,189.0,1.85,9.95,460.5,704.39,566.47
2018,2,6,11,30,469.0,188.0,1.9,10.4,465.0,708.57,568.43
2018,2,6,11,45,262.0,223.0,1.9,10.8,378.5,522.53,422.83
2018,2,6,12,0,55.0,258.0,1.9,11.2,292.0,307.61,248.83
2018,2,6,12,15,165.5,245.5,1.9,11.45,348.0,430.16,350.16
2018,2,6,12,30,276.0,233.0,1.9,11.7,404.0,554.17,447.33
2018,2,6,12,45,337.0,234.5,1.85,11.95,442.5,617.99,495.09
2018,2,6,13,0,398.0,236.0,1.8,12.2,481.0,680.02,540.97
2018,2,6,13,15,246.0,249.0,1.75,12.25,399.5,538.12,430.73
2018,2,6,13,30,94.0,262.0,1.7,12.3,318.0,351.2,283.43
2018,2,6,13,45,92.5,253.0,1.65,12.4,306.5,338.59,274.59
2018,2,6,14,0,91.0,244.0,1.6,12.5,295.0,325.97,264.79
2018,2,6,14,15,56.5,207.5,1.5,12.45,238.5,250.69,203.96
2018,2,6,14,30,22.0,171.0,1.4,12.4,182.0,163.24,132.11
2018,2,6,14,45,53.5,182.5,1.25,12.3,208.0,219.42,179.78
2018,2,6,15,0,85.0,194.0,1.1,12.2,234.0,259.46,213.16
2018,2,6,15,15,66.5,173.5,0.95,11.95,203.0,220.08,180.78
2018,2,6,15,30,48.0,153.0,0.8,11.7,172.0,182.29,149.69
2018,2,6,15,45,25.0,119.5,0.65,11.4,129.5,128.19,104.45
2018,2,6,16,0,2.0,86.0,0.5,11.1,87.0,70.37,55.18
2018,2,6,16,15,1.0,71.0,0.5,10.65,71.5,56.87,43.79
2018,2,6,16,30,0.0,56.0,0.5,10.2,56.0,43.54,32.26
2018,2,6,16,45,0.0,43.0,0.5,9.75,43.0,32.9,22.91
2018,2,6,17,0,0.0,30.0,0.5,9.3,30.0,22.9,14.0
2018,2,6,17,15,0.0,20.0,0.6,8.8,20.0,15.24,6.88
2018,2,6,17,30,0.0,10.0,0.7,8.3,10.0,7.59,0.0
2018,2,6,17,45,0.0,5.0,0.85,7.8,5.0,3.93,0.0
2018,2,6,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.5,6.0,1.5,1.18,0.0
2018,2,7,7,30,0.0,3.0,2.6,6.5,3.0,2.36,0.0
2018,2,7,7,45,0.0,4.5,2.75,7.0,4.5,3.4,0.0
2018,2,7,8,0,0.0,6.0,2.9,7.5,6.0,4.54,0.0
2018,2,7,8,15,0.0,7.5,3.05,8.0,7.5,5.68,0.0
2018,2,7,8,30,0.0,9.0,3.2,8.5,9.0,6.82,0.32
2018,2,7,8,45,0.0,14.5,3.4,9.05,14.5,11.01,4.01
2018,2,7,9,0,0.0,20.0,3.6,9.6,20.0,15.21,7.67
2018,2,7,9,15,0.0,22.0,3.75,10.15,22.0,16.75,8.97
2018,2,7,9,30,0.0,24.0,3.9,10.7,24.0,18.29,10.25
2018,2,7,9,45,0.0,29.0,4.05,11.3,29.0,22.13,13.5
2018,2,7,10,0,0.0,34.0,4.2,11.9,34.0,25.98,16.73
2018,2,7,10,15,0.0,32.5,4.3,12.3,32.5,24.84,15.67
2018,2,7,10,30,0.0,31.0,4.4,12.7,31.0,23.7,14.62
2018,2,7,10,45,0.0,31.0,4.5,13.1,31.0,23.72,14.57
2018,2,7,11,0,0.0,31.0,4.6,13.5,31.0,23.73,14.51
2018,2,7,11,15,0.0,33.0,4.65,13.75,33.0,25.27,15.78
2018,2,7,11,30,0.0,35.0,4.7,14.0,35.0,26.82,17.04
2018,2,7,11,45,0.0,41.0,4.75,14.2,41.0,31.45,20.9
2018,2,7,12,0,0.0,47.0,4.8,14.4,47.0,36.07,24.75
2018,2,7,12,15,0.0,50.5,4.75,14.55,50.5,38.78,26.99
2018,2,7,12,30,0.0,54.0,4.7,14.7,54.0,41.48,29.23
2018,2,7,12,45,0.0,61.0,4.7,14.85,61.0,46.89,33.74
2018,2,7,13,0,0.0,68.0,4.7,15.0,68.0,52.3,38.25
2018,2,7,13,15,0.0,56.5,4.55,15.1,56.5,43.4,30.82
2018,2,7,13,30,0.0,45.0,4.4,15.2,45.0,34.52,23.4
2018,2,7,13,45,0.0,47.5,4.25,15.25,47.5,36.44,25.03
2018,2,7,14,0,0.0,50.0,4.1,15.3,50.0,38.35,26.67
2018,2,7,14,15,0.0,47.5,3.8,15.15,47.5,36.41,25.11
2018,2,7,14,30,0.0,45.0,3.5,15.0,45.0,34.47,23.54
2018,2,7,14,45,0.0,41.5,3.15,14.9,41.5,31.76,21.32
2018,2,7,15,0,0.0,38.0,2.8,14.8,38.0,29.05,19.1
2018,2,7,15,15,0.0,56.5,2.6,14.6,56.5,43.28,31.28
2018,2,7,15,30,0.0,75.0,2.4,14.4,75.0,57.58,43.54
2018,2,7,15,45,4.0,85.5,2.25,14.2,87.0,70.18,54.5
2018,2,7,16,0,8.0,96.0,2.1,14.0,99.0,83.79,66.25
2018,2,7,16,15,4.5,81.0,2.05,13.7,82.5,68.44,53.17
2018,2,7,16,30,1.0,66.0,2.0,13.4,66.0,53.5,40.32
2018,2,7,16,45,4.0,51.5,2.0,13.1,52.0,42.76,30.97
2018,2,7,17,0,7.0,37.0,2.0,12.8,38.0,31.65,21.12
2018,2,7,17,15,3.5,25.0,2.15,12.35,25.5,20.47,11.01
2018,2,7,17,30,0.0,13.0,2.3,11.9,13.0,9.89,0.0
2018,2,7,17,45,0.0,6.5,2.45,11.45,6.5,5.11,0.0
2018,2,7,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.95,2.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.75,1.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,8,7,15,45.0,8.5,1.65,-0.15,10.5,18.19,0.0
2018,2,8,7,30,90.0,17.0,1.9,0.3,21.0,55.34,0.0
2018,2,8,7,45,168.0,31.5,2.15,0.8,50.5,116.77,85.75
2018,2,8,8,0,246.0,46.0,2.4,1.3,80.0,175.65,144.39
2018,2,8,8,15,347.0,56.0,2.45,1.7,124.5,249.58,212.06
2018,2,8,8,30,448.0,66.0,2.5,2.1,169.0,339.89,292.69
2018,2,8,8,45,602.0,66.5,2.5,2.55,237.5,458.03,394.78
2018,2,8,9,0,756.0,67.0,2.5,3.0,306.0,586.02,501.34
2018,2,8,9,15,798.0,69.5,2.4,3.4,354.0,656.13,556.87
2018,2,8,9,30,840.0,72.0,2.3,3.8,402.0,727.78,609.91
2018,2,8,9,45,862.5,73.0,2.15,4.2,442.5,783.6,648.43
2018,2,8,10,0,885.0,74.0,2.0,4.6,483.0,838.49,685.01
2018,2,8,10,15,900.5,76.0,1.9,4.95,518.5,878.14,709.97
2018,2,8,10,30,916.0,78.0,1.8,5.3,554.0,924.4,739.19
2018,2,8,10,45,928.5,79.0,1.7,5.65,583.0,964.45,763.24
2018,2,8,11,0,941.0,80.0,1.6,6.0,612.0,1001.86,784.97
2018,2,8,11,15,949.0,80.5,1.55,6.3,633.5,1031.4,801.91
2018,2,8,11,30,957.0,81.0,1.5,6.6,655.0,1057.66,816.59
2018,2,8,11,45,962.0,81.0,1.45,6.95,668.5,1076.84,826.35
2018,2,8,12,0,967.0,81.0,1.4,7.3,682.0,1092.35,833.79
2018,2,8,12,15,967.5,81.5,1.35,7.5,686.5,1100.1,836.71
2018,2,8,12,30,968.0,82.0,1.3,7.7,691.0,1103.97,837.33
2018,2,8,12,45,965.0,82.0,1.25,7.95,686.5,1099.73,832.73
2018,2,8,13,0,962.0,82.0,1.2,8.2,682.0,1091.62,825.92
2018,2,8,13,15,958.5,81.0,1.2,8.35,670.0,1077.95,817.1
2018,2,8,13,30,955.0,80.0,1.2,8.5,658.0,1060.56,806.07
2018,2,8,13,45,948.5,79.0,1.2,8.65,638.5,1036.59,790.88
2018,2,8,14,0,942.0,78.0,1.2,8.8,619.0,1009.24,773.57
2018,2,8,14,15,932.0,77.0,1.15,8.8,592.0,975.38,751.39
2018,2,8,14,30,922.0,76.0,1.1,8.8,565.0,938.65,727.29
2018,2,8,14,45,907.5,74.0,1.1,8.85,530.5,894.11,698.44
2018,2,8,15,0,893.0,72.0,1.1,8.9,496.0,847.46,667.83
2018,2,8,15,15,873.0,69.5,1.0,8.7,456.0,802.05,636.7
2018,2,8,15,30,853.0,67.0,0.9,8.5,416.0,746.71,597.9
2018,2,8,15,45,824.0,64.0,0.8,8.3,371.0,683.53,552.66
2018,2,8,16,0,795.0,61.0,0.7,8.1,326.0,620.69,505.41
2018,2,8,16,15,752.5,57.0,0.65,7.6,278.0,549.09,449.85
2018,2,8,16,30,710.0,53.0,0.6,7.1,230.0,479.9,393.75
2018,2,8,16,45,642.0,47.5,0.55,6.6,181.5,398.95,325.78
2018,2,8,17,0,574.0,42.0,0.5,6.1,133.0,328.36,263.36
2018,2,8,17,15,454.5,33.5,0.55,5.8,90.0,237.52,181.89
2018,2,8,17,30,335.0,25.0,0.6,5.5,47.0,153.3,66.1
2018,2,8,17,45,179.0,14.0,0.6,5.25,24.5,60.54,0.0
2018,2,8,18,0,23.0,3.0,0.6,5.0,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,5.0,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.55,1.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,0.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,-2.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.75,-2.65,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.65,-2.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.55,-1.75,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2018,2,9,7,15,119.5,11.0,0.45,-0.85,16.5,38.97,0.0
2018,2,9,7,30,239.0,22.0,0.4,-0.2,33.0,106.66,0.0
2018,2,9,7,45,377.0,31.5,0.35,0.4,73.5,194.57,145.02
2018,2,9,8,0,515.0,41.0,0.3,1.0,114.0,287.31,232.71
2018,2,9,8,15,592.5,47.0,0.45,1.85,162.0,362.39,300.53
2018,2,9,8,30,670.0,53.0,0.6,2.7,210.0,441.35,369.35
2018,2,9,8,45,719.5,57.0,0.75,3.55,258.5,512.54,429.37
2018,2,9,9,0,769.0,61.0,0.9,4.4,307.0,586.95,489.54
2018,2,9,9,15,800.5,64.0,1.15,5.25,352.5,650.65,540.18
2018,2,9,9,30,832.0,67.0,1.4,6.1,398.0,715.07,587.96
2018,2,9,9,45,854.0,69.5,1.6,6.95,439.0,771.83,628.33
2018,2,9,10,0,876.0,72.0,1.8,7.8,480.0,819.27,661.13
2018,2,9,10,15,891.5,74.0,1.85,8.35,515.5,867.15,692.96
2018,2,9,10,30,907.0,76.0,1.9,8.9,551.0,913.14,722.9
2018,2,9,10,45,917.5,77.5,1.95,9.45,579.5,951.74,747.27
2018,2,9,11,0,928.0,79.0,2.0,10.0,608.0,987.63,769.61
2018,2,9,11,15,935.5,79.5,1.95,10.35,629.0,1016.43,786.2
2018,2,9,11,30,943.0,80.0,1.9,10.7,650.0,1041.97,800.54
2018,2,9,11,45,947.0,81.0,1.9,11.05,663.5,1061.2,811.39
2018,2,9,12,0,951.0,82.0,1.9,11.4,677.0,1076.78,819.96
2018,2,9,12,15,938.0,87.0,1.9,11.6,677.5,1076.18,818.43
2018,2,9,12,30,925.0,92.0,1.9,11.8,678.0,1071.59,814.65
2018,2,9,12,45,932.5,88.5,1.9,12.0,677.0,1073.91,815.71
2018,2,9,13,0,940.0,85.0,1.9,12.2,676.0,1072.38,814.31
2018,2,9,13,15,832.5,115.5,1.95,12.3,632.0,1004.61,769.78
2018,2,9,13,30,725.0,146.0,2.0,12.4,588.0,929.03,719.82
2018,2,9,13,45,736.5,137.5,2.0,12.45,575.0,917.16,713.05
2018,2,9,14,0,748.0,129.0,2.0,12.5,562.0,901.76,703.21
2018,2,9,14,15,721.5,129.0,2.0,12.4,531.0,857.3,673.38
2018,2,9,14,30,695.0,129.0,2.0,12.3,500.0,811.34,642.44
2018,2,9,14,45,790.5,100.5,2.0,12.2,498.0,832.23,659.44
2018,2,9,15,0,886.0,72.0,2.0,12.1,496.0,840.9,667.09
2018,2,9,15,15,866.5,69.5,1.8,11.75,456.5,796.11,635.1
2018,2,9,15,30,847.0,67.0,1.6,11.4,417.0,741.38,595.95
2018,2,9,15,45,819.5,64.0,1.45,11.0,372.5,679.52,551.41
2018,2,9,16,0,792.0,61.0,1.3,10.6,328.0,617.86,504.73
2018,2,9,16,15,750.0,57.0,1.2,9.45,280.0,546.73,449.79
2018,2,9,16,30,708.0,53.0,1.1,8.3,232.0,477.97,394.23
2018,2,9,16,45,640.5,47.5,1.05,7.15,183.5,397.46,326.85
2018,2,9,17,0,573.0,42.0,1.0,6.0,135.0,327.01,264.66
2018,2,9,17,15,454.5,34.0,1.05,5.65,92.0,237.24,183.63
2018,2,9,17,30,336.0,26.0,1.1,5.3,49.0,154.89,77.99
2018,2,9,17,45,180.0,14.5,1.15,4.95,25.5,60.93,0.0
2018,2,9,18,0,24.0,3.0,1.2,4.6,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.2,4.6,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.65,4.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.55,4.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.5,5.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,10,7,15,3.5,3.0,0.8,6.35,3.0,3.24,0.0
2018,2,10,7,30,7.0,6.0,0.9,6.7,6.0,7.64,0.0
2018,2,10,7,45,3.5,10.0,1.05,7.1,10.0,9.12,1.72
2018,2,10,8,0,0.0,14.0,1.2,7.5,14.0,10.62,3.5
2018,2,10,8,15,0.0,20.0,1.35,7.9,20.0,15.2,7.63
2018,2,10,8,30,0.0,26.0,1.5,8.3,26.0,19.79,11.74
2018,2,10,8,45,0.0,35.0,1.65,8.7,35.0,26.7,17.81
2018,2,10,9,0,0.0,44.0,1.8,9.1,44.0,33.62,23.82
2018,2,10,9,15,0.0,42.5,1.75,9.5,42.5,32.47,22.74
2018,2,10,9,30,0.0,41.0,1.7,9.9,41.0,31.33,21.65
2018,2,10,9,45,0.0,48.5,1.65,10.35,48.5,37.11,26.55
2018,2,10,10,0,0.0,56.0,1.6,10.8,56.0,42.91,31.4
2018,2,10,10,15,0.0,56.5,1.65,11.15,56.5,43.31,31.61
2018,2,10,10,30,0.0,57.0,1.7,11.5,57.0,43.72,31.83
2018,2,10,10,45,0.0,80.5,1.7,11.85,80.5,61.91,47.15
2018,2,10,11,0,0.0,104.0,1.7,12.2,104.0,81.03,63.07
2018,2,10,11,15,0.0,104.5,1.75,12.45,104.5,81.38,63.17
2018,2,10,11,30,0.0,105.0,1.8,12.7,105.0,81.74,63.34
2018,2,10,11,45,0.0,94.0,1.8,12.9,94.0,72.52,55.52
2018,2,10,12,0,0.0,83.0,1.8,13.1,83.0,63.93,48.28
2018,2,10,12,15,0.0,94.5,1.9,13.35,94.5,72.92,55.72
2018,2,10,12,30,0.0,106.0,2.0,13.6,106.0,82.52,63.63
2018,2,10,12,45,0.0,102.5,2.1,13.85,102.5,79.58,61.12
2018,2,10,13,0,0.0,99.0,2.2,14.1,99.0,76.66,58.66
2018,2,10,13,15,0.0,101.5,2.2,14.2,101.5,78.76,60.42
2018,2,10,13,30,0.0,104.0,2.2,14.3,104.0,80.88,62.21
2018,2,10,13,45,0.5,88.5,2.2,14.4,89.0,68.66,52.1
2018,2,10,14,0,1.0,73.0,2.2,14.5,74.0,57.09,42.51
2018,2,10,14,15,0.5,64.0,2.1,14.5,64.5,49.61,36.3
2018,2,10,14,30,0.0,55.0,2.0,14.5,55.0,42.18,30.09
2018,2,10,14,45,0.0,56.5,1.95,14.5,56.5,43.32,31.13
2018,2,10,15,0,0.0,58.0,1.9,14.5,58.0,44.46,32.18
2018,2,10,15,15,0.0,50.0,1.75,14.4,50.0,38.27,27.03
2018,2,10,15,30,0.0,42.0,1.6,14.3,42.0,32.1,21.86
2018,2,10,15,45,0.0,46.5,1.45,14.15,46.5,35.55,24.89
2018,2,10,16,0,0.0,51.0,1.3,14.0,51.0,39.01,27.93
2018,2,10,16,15,0.0,33.0,1.2,13.6,33.0,25.16,16.09
2018,2,10,16,30,0.0,15.0,1.1,13.2,15.0,11.39,4.21
2018,2,10,16,45,0.0,11.0,1.0,12.75,11.0,8.34,1.55
2018,2,10,17,0,0.0,7.0,0.9,12.3,7.0,5.3,0.0
2018,2,10,17,15,0.0,5.5,1.05,12.35,5.5,4.16,0.0
2018,2,10,17,30,0.0,4.0,1.2,12.4,4.0,3.02,0.0
2018,2,10,17,45,0.0,2.0,1.3,12.5,2.0,1.57,0.0
2018,2,10,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,11,7,15,0.0,1.5,3.85,16.65,1.5,1.18,0.0
2018,2,11,7,30,0.0,3.0,3.9,16.8,3.0,2.27,0.0
2018,2,11,7,45,0.0,5.0,3.95,16.9,5.0,3.78,0.0
2018,2,11,8,0,0.0,7.0,4.0,17.0,7.0,5.3,0.0
2018,2,11,8,15,0.0,8.5,4.0,17.15,8.5,6.44,0.0
2018,2,11,8,30,0.0,10.0,4.0,17.3,10.0,7.58,0.79
2018,2,11,8,45,0.0,29.5,4.0,17.45,29.5,22.48,13.47
2018,2,11,9,0,0.0,49.0,4.0,17.6,49.0,37.47,26.16
2018,2,11,9,15,0.0,48.5,4.05,17.75,48.5,37.09,25.77
2018,2,11,9,30,0.0,48.0,4.1,17.9,48.0,36.71,25.37
2018,2,11,9,45,0.0,45.5,4.2,18.05,45.5,34.81,23.68
2018,2,11,10,0,0.0,43.0,4.3,18.2,43.0,32.9,21.99
2018,2,11,10,15,0.0,53.0,4.35,18.35,53.0,40.62,28.36
2018,2,11,10,30,0.0,63.0,4.4,18.5,63.0,48.35,34.7
2018,2,11,10,45,0.5,86.5,4.45,18.65,87.0,67.03,50.08
2018,2,11,11,0,1.0,110.0,4.5,18.8,111.0,87.07,66.44
2018,2,11,11,15,26.5,171.5,4.5,18.9,188.0,181.4,144.12
2018,2,11,11,30,52.0,233.0,4.5,19.0,265.0,272.57,217.44
2018,2,11,11,45,32.5,216.0,4.45,19.15,236.0,234.63,186.08
2018,2,11,12,0,13.0,199.0,4.4,19.3,207.0,178.98,140.67
2018,2,11,12,15,9.5,193.5,4.3,19.35,199.5,170.14,133.4
2018,2,11,12,30,6.0,188.0,4.2,19.4,192.0,161.37,126.14
2018,2,11,12,45,3.0,157.5,4.15,19.45,159.5,130.35,101.03
2018,2,11,13,0,0.0,127.0,4.1,19.5,127.0,100.41,76.7
2018,2,11,13,15,0.0,139.5,4.0,19.5,139.5,111.38,85.67
2018,2,11,13,30,0.0,152.0,3.9,19.5,152.0,122.63,94.84
2018,2,11,13,45,0.0,147.0,3.8,19.5,147.0,118.34,91.44
2018,2,11,14,0,0.0,142.0,3.7,19.5,142.0,114.09,88.12
2018,2,11,14,15,0.0,114.5,3.7,19.45,114.5,90.08,68.69
2018,2,11,14,30,0.0,87.0,3.7,19.4,87.0,66.95,49.86
2018,2,11,14,45,0.0,89.5,3.7,19.35,89.5,69.04,51.72
