Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,45,954.5,72.5,3.2,6.75,585.0,822.75,673.64
2018,3,4,10,0,976.0,74.0,3.2,7.3,631.0,880.53,712.98
2018,3,4,10,15,985.5,75.5,3.2,7.85,667.0,926.62,743.07
2018,3,4,10,30,995.0,77.0,3.2,8.4,703.0,969.95,770.81
2018,3,4,10,45,1000.5,78.0,3.2,8.9,731.0,1006.08,793.27
2018,3,4,11,0,1006.0,79.0,3.2,9.4,759.0,1038.78,813.19
2018,3,4,11,15,1011.0,79.0,3.15,9.8,780.0,1066.22,829.21
2018,3,4,11,30,1016.0,79.0,3.1,10.2,801.0,1089.87,842.62
2018,3,4,11,45,1019.5,79.5,3.05,10.6,814.5,1108.71,852.77
2018,3,4,12,0,1023.0,80.0,3.0,11.0,828.0,1123.47,860.27
2018,3,4,12,15,1024.0,80.0,2.95,11.3,832.5,1130.98,863.36
2018,3,4,12,30,1025.0,80.0,2.9,11.6,837.0,1134.25,863.83
2018,3,4,12,45,1024.0,80.5,2.85,11.85,833.0,1131.83,860.88
2018,3,4,13,0,1023.0,81.0,2.8,12.1,829.0,1125.16,855.35
2018,3,4,13,15,1019.5,80.5,2.75,12.3,816.0,1110.65,844.98
2018,3,4,13,30,1016.0,80.0,2.7,12.5,803.0,1092.06,832.13
2018,3,4,13,45,1006.5,79.5,2.65,12.65,779.0,1063.76,813.07
2018,3,4,14,0,997.0,79.0,2.6,12.8,755.0,1031.86,791.75
2018,3,4,14,15,988.0,78.0,2.55,12.85,725.5,996.45,768.36
2018,3,4,14,30,979.0,77.0,2.5,12.9,696.0,957.83,742.74
2018,3,4,14,45,966.0,76.0,2.4,12.9,659.0,912.84,712.23
2018,3,4,15,0,953.0,75.0,2.3,12.9,622.0,865.39,679.82
2018,3,4,15,15,933.5,73.0,2.15,12.75,577.5,809.61,641.09
2018,3,4,15,30,914.0,71.0,2.0,12.6,533.0,752.51,600.96
2018,3,4,15,45,890.5,69.0,1.85,12.45,485.0,691.7,556.67
2018,3,4,16,0,867.0,67.0,1.7,12.3,437.0,635.62,513.17
2018,3,4,16,15,832.5,64.0,1.5,11.4,384.5,566.37,459.39
2018,3,4,16,30,798.0,61.0,1.3,10.5,332.0,498.7,404.92
2018,3,4,16,45,747.0,57.0,1.1,9.65,278.0,424.23,342.97
2018,3,4,17,0,696.0,53.0,0.9,8.8,224.0,353.96,282.17
2018,3,4,17,15,617.0,47.0,0.95,8.05,172.0,276.55,214.79
2018,3,4,17,30,538.0,41.0,1.0,7.3,120.0,209.63,154.57
2018,3,4,17,45,383.5,31.0,1.1,6.6,76.0,129.36,83.92
2018,3,4,18,0,229.0,21.0,1.2,5.9,32.0,62.26,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.9,16.0,20.16,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.05,-0.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,6,45,114.0,10.5,1.35,-0.55,16.0,19.62,0.0
2018,3,5,7,0,228.0,21.0,1.5,0.2,32.0,60.81,0.0
2018,3,5,7,15,326.0,29.0,1.6,1.0,65.5,112.83,74.55
2018,3,5,7,30,424.0,37.0,1.7,1.8,99.0,170.73,129.06
2018,3,5,7,45,553.5,46.0,1.8,2.55,161.0,252.27,201.76
2018,3,5,8,0,683.0,55.0,1.9,3.3,223.0,347.34,285.71
2018,3,5,8,15,735.0,59.5,1.9,3.9,277.5,417.8,348.43
2018,3,5,8,30,787.0,64.0,1.9,4.5,332.0,492.6,412.39
2018,3,5,8,45,743.0,79.5,1.95,5.05,363.0,530.03,444.07
2018,3,5,9,0,699.0,95.0,2.0,5.6,394.0,559.77,468.09
2018,3,5,9,15,706.0,105.5,1.95,6.05,435.5,612.22,508.59
2018,3,5,9,30,713.0,116.0,1.9,6.5,477.0,663.41,546.46
2018,3,5,9,45,636.0,147.0,1.85,6.95,488.5,669.82,547.98
2018,3,5,10,0,559.0,178.0,1.8,7.4,500.0,659.18,536.82
2018,3,5,10,15,527.0,202.0,1.75,7.75,520.0,679.96,549.87
2018,3,5,10,30,495.0,226.0,1.7,8.1,540.0,696.4,559.09
2018,3,5,10,45,497.0,236.5,1.6,8.45,563.5,725.94,578.22
2018,3,5,11,0,499.0,247.0,1.5,8.8,587.0,753.58,595.43
2018,3,5,11,15,501.0,254.5,1.4,9.1,604.5,776.14,608.87
2018,3,5,11,30,503.0,262.0,1.3,9.4,622.0,796.56,620.61
2018,3,5,11,45,519.5,261.5,1.2,9.7,638.5,820.88,635.34
2018,3,5,12,0,536.0,261.0,1.1,10.0,655.0,843.14,648.32
2018,3,5,12,15,577.0,247.0,1.05,10.2,673.5,873.64,668.53
2018,3,5,12,30,618.0,233.0,1.0,10.4,692.0,908.79,691.31
2018,3,5,12,45,668.5,212.5,0.9,10.55,706.5,938.48,709.37
2018,3,5,13,0,719.0,192.0,0.8,10.7,721.0,963.63,723.32
2018,3,5,13,15,806.0,156.0,0.75,10.8,740.0,993.63,741.53
2018,3,5,13,30,893.0,120.0,0.7,10.9,759.0,1028.31,762.53
2018,3,5,13,45,860.5,125.5,0.6,11.0,727.5,986.21,732.93
2018,3,5,14,0,828.0,131.0,0.5,11.1,696.0,941.64,703.0
2018,3,5,14,15,648.5,180.0,0.45,11.1,611.5,814.52,619.09
2018,3,5,14,30,469.0,229.0,0.4,11.1,527.0,677.13,522.34
2018,3,5,14,45,479.5,211.0,0.35,11.1,501.5,649.68,505.32
2018,3,5,15,0,490.0,193.0,0.3,11.1,476.0,619.73,484.73
2018,3,5,15,15,624.0,149.5,0.35,11.05,484.0,663.92,520.35
2018,3,5,15,30,758.0,106.0,0.4,11.0,492.0,685.99,538.65
2018,3,5,15,45,790.5,90.5,0.45,10.9,460.5,651.24,514.59
2018,3,5,16,0,823.0,75.0,0.5,10.8,429.0,614.58,488.67
2018,3,5,16,15,790.5,71.0,0.55,10.15,378.0,547.5,439.05
2018,3,5,16,30,758.0,67.0,0.6,9.5,327.0,481.89,388.44
2018,3,5,16,45,710.0,62.0,0.65,8.8,274.5,409.91,330.35
2018,3,5,17,0,662.0,57.0,0.7,8.1,222.0,343.49,273.96
2018,3,5,17,15,583.5,50.0,0.8,7.15,170.5,267.57,208.39
2018,3,5,17,30,505.0,43.0,0.9,6.2,119.0,200.23,148.34
2018,3,5,17,45,365.5,33.0,0.95,5.2,76.5,125.59,82.72
2018,3,5,18,0,226.0,23.0,1.0,4.2,34.0,62.76,0.0
2018,3,5,18,15,113.0,11.5,1.0,4.2,17.0,20.41,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.95,-0.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.85,-0.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.0,1.25,1.15,3.0,2.51,0.0
2018,3,6,7,0,3.0,6.0,1.3,1.4,6.0,5.17,0.0
2018,3,6,7,15,1.5,12.5,1.3,1.75,12.5,9.82,2.49
2018,3,6,7,30,0.0,19.0,1.3,2.1,19.0,14.44,7.06
2018,3,6,7,45,0.0,30.0,1.3,2.5,30.0,22.87,14.74
2018,3,6,8,0,0.0,41.0,1.3,2.9,41.0,31.32,22.39
2018,3,6,8,15,0.0,65.0,1.35,3.2,65.0,50.12,39.14
2018,3,6,8,30,0.0,89.0,1.4,3.5,89.0,70.05,56.65
2018,3,6,8,45,0.0,75.5,1.4,3.85,75.5,58.06,45.87
2018,3,6,9,0,0.0,62.0,1.4,4.2,62.0,47.52,36.43
2018,3,6,9,15,0.0,82.0,1.4,4.4,82.0,63.03,49.86
2018,3,6,9,30,0.0,102.0,1.4,4.6,102.0,79.36,63.82
2018,3,6,9,45,0.0,107.5,1.45,4.8,107.5,83.77,67.36
2018,3,6,10,0,0.0,113.0,1.5,5.0,113.0,88.22,70.95
2018,3,6,10,15,0.0,100.0,1.5,5.1,100.0,77.4,61.47
2018,3,6,10,30,0.0,87.0,1.5,5.2,87.0,67.05,52.45
2018,3,6,10,45,3.5,133.5,1.55,5.3,136.0,108.31,87.69
2018,3,6,11,0,7.0,180.0,1.6,5.4,185.0,151.52,123.95
2018,3,6,11,15,4.0,163.0,1.55,5.4,166.0,133.95,108.83
2018,3,6,11,30,1.0,146.0,1.5,5.4,147.0,116.56,94.01
2018,3,6,11,45,0.5,123.0,1.5,5.45,123.5,96.84,77.3
2018,3,6,12,0,0.0,100.0,1.5,5.5,100.0,77.52,60.88
2018,3,6,12,15,0.0,96.0,1.35,5.4,96.0,74.29,58.17
2018,3,6,12,30,0.0,92.0,1.2,5.3,92.0,71.1,55.47
2018,3,6,12,45,0.0,102.5,1.1,5.25,102.5,79.56,62.68
2018,3,6,13,0,0.0,113.0,1.0,5.2,113.0,88.12,69.95
2018,3,6,13,15,0.0,90.5,0.9,5.1,90.5,69.9,54.52
2018,3,6,13,30,0.0,68.0,0.8,5.0,68.0,52.42,39.67
2018,3,6,13,45,0.0,59.0,0.65,4.95,59.0,45.43,33.74
2018,3,6,14,0,0.0,50.0,0.5,4.9,50.0,38.45,27.8
2018,3,6,14,15,0.0,58.0,0.45,4.85,58.0,44.61,33.19
2018,3,6,14,30,0.0,66.0,0.4,4.8,66.0,50.77,38.59
2018,3,6,14,45,0.0,54.5,0.35,4.7,54.5,41.86,30.96
2018,3,6,15,0,0.0,43.0,0.3,4.6,43.0,32.97,23.32
2018,3,6,15,15,0.0,45.0,0.3,4.6,45.0,34.48,24.73
2018,3,6,15,30,0.0,47.0,0.3,4.6,47.0,36.0,26.14
2018,3,6,15,45,0.0,44.0,0.3,4.55,44.0,33.67,24.18
2018,3,6,16,0,0.0,41.0,0.3,4.5,41.0,31.34,22.22
2018,3,6,16,15,0.0,35.5,0.35,4.4,35.5,27.1,18.53
2018,3,6,16,30,0.0,30.0,0.4,4.3,30.0,22.87,14.82
2018,3,6,16,45,0.0,23.5,0.45,4.2,23.5,17.89,10.39
2018,3,6,17,0,0.0,17.0,0.5,4.1,17.0,12.92,5.92
2018,3,6,17,15,0.0,12.5,0.5,3.9,12.5,9.48,2.8
2018,3,6,17,30,0.0,8.0,0.5,3.7,8.0,6.06,0.0
2018,3,6,17,45,1.5,6.0,0.55,3.55,6.0,4.87,0.0
2018,3,6,18,0,3.0,4.0,0.6,3.4,4.0,3.6,0.0
2018,3,6,18,15,1.5,2.0,0.6,3.4,2.0,1.72,0.0
2018,3,6,18,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,1.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,0.9,3.0,2.0,1.57,0.0
2018,3,7,7,0,0.0,4.0,1.0,3.2,4.0,3.02,0.0
2018,3,7,7,15,0.0,7.0,1.15,3.5,7.0,5.3,0.0
2018,3,7,7,30,0.0,10.0,1.3,3.8,10.0,7.58,0.99
2018,3,7,7,45,0.0,20.0,1.45,4.1,20.0,15.2,7.85
2018,3,7,8,0,0.0,30.0,1.6,4.4,30.0,22.86,14.73
2018,3,7,8,15,7.5,39.5,1.8,4.8,42.0,33.6,24.27
2018,3,7,8,30,15.0,49.0,2.0,5.2,54.0,46.98,36.15
2018,3,7,8,45,7.5,58.5,2.2,5.55,61.0,49.09,37.82
2018,3,7,9,0,0.0,68.0,2.4,5.9,68.0,52.16,40.21
2018,3,7,9,15,4.5,102.0,2.6,6.4,104.5,82.58,66.48
2018,3,7,9,30,9.0,136.0,2.8,6.9,141.0,114.76,93.85
2018,3,7,9,45,6.5,116.0,3.05,7.35,119.5,95.8,77.2
2018,3,7,10,0,4.0,96.0,3.3,7.8,98.0,77.36,61.11
2018,3,7,10,15,94.5,152.0,3.35,8.2,212.5,225.48,188.68
2018,3,7,10,30,185.0,208.0,3.4,8.6,327.0,383.31,318.79
2018,3,7,10,45,507.0,172.0,3.5,9.0,517.5,675.67,553.99
2018,3,7,11,0,829.0,136.0,3.6,9.4,708.0,944.43,751.7
2018,3,7,11,15,624.0,206.5,3.6,9.55,644.0,849.72,678.92
2018,3,7,11,30,419.0,277.0,3.6,9.7,580.0,727.51,583.31
2018,3,7,11,45,309.0,268.0,3.6,9.9,493.5,593.66,480.63
2018,3,7,12,0,199.0,259.0,3.6,10.1,407.0,478.14,388.8
2018,3,7,12,15,359.0,238.5,3.65,10.2,507.5,643.4,520.69
2018,3,7,12,30,519.0,218.0,3.7,10.3,608.0,782.91,627.84
2018,3,7,12,45,535.5,221.0,3.7,10.35,621.5,801.41,640.59
2018,3,7,13,0,552.0,224.0,3.7,10.4,635.0,817.23,652.27
2018,3,7,13,15,758.0,160.5,3.75,10.35,715.0,956.72,755.41
2018,3,7,13,30,964.0,97.0,3.8,10.3,795.0,1054.8,824.54
2018,3,7,13,45,920.5,109.0,3.85,10.25,761.0,1008.56,792.5
2018,3,7,14,0,877.0,121.0,3.9,10.2,727.0,972.48,768.69
2018,3,7,14,15,889.0,112.5,3.9,10.05,705.5,950.03,754.42
2018,3,7,14,30,901.0,104.0,3.9,9.9,684.0,923.4,737.04
2018,3,7,14,45,912.5,94.5,3.9,9.75,655.0,881.81,708.69
2018,3,7,15,0,924.0,85.0,3.9,9.6,626.0,846.4,684.78
2018,3,7,15,15,909.0,82.0,3.8,9.3,583.5,794.0,647.73
2018,3,7,15,30,894.0,79.0,3.7,9.0,541.0,739.96,609.01
2018,3,7,15,45,873.5,76.0,3.6,8.7,493.5,686.59,568.44
2018,3,7,16,0,853.0,73.0,3.5,8.4,446.0,626.17,520.62
2018,3,7,16,15,824.5,69.5,3.25,7.9,395.5,560.46,467.0
2018,3,7,16,30,796.0,66.0,3.0,7.4,345.0,495.73,412.39
2018,3,7,16,45,748.5,61.0,2.75,6.85,290.5,422.07,348.78
2018,3,7,17,0,701.0,56.0,2.5,6.3,236.0,352.3,286.37
2018,3,7,17,15,622.5,50.0,2.25,5.6,183.0,276.72,218.16
2018,3,7,17,30,544.0,44.0,2.0,4.9,130.0,208.4,155.45
2018,3,7,17,45,401.0,34.0,1.8,4.2,84.5,131.37,87.65
2018,3,7,18,0,258.0,24.0,1.6,3.5,39.0,67.66,5.72
2018,3,7,18,15,129.0,12.0,1.6,3.5,19.5,21.54,0.0
2018,3,7,18,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,-1.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.75,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.15,-2.55,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.5,1.5,-1.05,5.5,4.33,0.0
2018,3,8,7,0,0.0,11.0,1.7,-0.3,11.0,8.36,0.0
2018,3,8,7,15,0.0,23.5,1.75,0.45,23.5,17.93,9.67
2018,3,8,7,30,0.0,36.0,1.8,1.2,36.0,27.52,18.69
2018,3,8,7,45,0.0,54.5,1.9,1.95,54.5,42.47,32.24
2018,3,8,8,0,0.0,73.0,2.0,2.7,73.0,57.64,45.82
2018,3,8,8,15,35.0,106.5,2.05,3.15,119.0,108.74,90.81
2018,3,8,8,30,70.0,140.0,2.1,3.6,165.0,160.61,135.99
2018,3,8,8,45,168.0,157.5,2.15,4.0,229.0,247.16,210.78
2018,3,8,9,0,266.0,175.0,2.2,4.4,293.0,347.12,295.05
2018,3,8,9,15,524.0,142.5,2.2,4.6,405.5,516.62,435.73
2018,3,8,9,30,782.0,110.0,2.2,4.8,518.0,703.1,582.92
2018,3,8,9,45,813.0,111.0,2.25,5.0,564.0,759.74,623.72
2018,3,8,10,0,844.0,112.0,2.3,5.2,610.0,820.03,666.48
2018,3,8,10,15,497.5,136.0,2.35,5.35,434.0,592.85,491.02
2018,3,8,10,30,151.0,160.0,2.4,5.5,258.0,302.04,252.95
2018,3,8,10,45,112.0,189.5,2.4,5.7,264.0,285.16,238.42
2018,3,8,11,0,73.0,219.0,2.4,5.9,270.0,262.93,218.29
2018,3,8,11,15,61.0,227.0,2.45,6.05,270.5,260.96,215.95
2018,3,8,11,30,49.0,235.0,2.5,6.2,271.0,258.31,212.99
2018,3,8,11,45,59.0,232.0,2.6,6.3,276.0,265.87,219.49
2018,3,8,12,0,69.0,229.0,2.7,6.4,281.0,273.47,226.01
2018,3,8,12,15,59.0,240.5,2.7,6.5,285.0,275.24,226.78
2018,3,8,12,30,49.0,252.0,2.7,6.6,289.0,276.77,227.4
2018,3,8,12,45,56.5,280.0,2.75,6.7,322.5,312.43,256.38
2018,3,8,13,0,64.0,308.0,2.8,6.8,356.0,348.45,285.3
2018,3,8,13,15,62.5,304.5,2.85,6.9,350.5,342.76,280.64
2018,3,8,13,30,61.0,301.0,2.9,7.0,345.0,336.91,276.06
2018,3,8,13,45,271.5,271.0,2.95,7.05,460.5,548.12,450.18
2018,3,8,14,0,482.0,241.0,3.0,7.1,576.0,727.03,590.82
2018,3,8,14,15,463.5,224.5,3.0,7.1,536.0,678.85,553.68
2018,3,8,14,30,445.0,208.0,3.0,7.1,496.0,629.8,517.15
2018,3,8,14,45,229.5,195.0,3.0,7.05,343.0,398.34,332.01
2018,3,8,15,0,14.0,182.0,3.0,7.0,190.0,158.87,130.2
2018,3,8,15,15,12.0,148.0,2.95,6.9,154.5,127.25,104.2
2018,3,8,15,30,10.0,114.0,2.9,6.8,119.0,96.47,78.19
2018,3,8,15,45,34.0,131.0,2.85,6.65,146.5,134.95,112.07
2018,3,8,16,0,58.0,148.0,2.8,6.5,174.0,165.19,138.49
2018,3,8,16,15,81.0,126.0,2.65,6.2,157.5,165.2,138.97
2018,3,8,16,30,104.0,104.0,2.5,5.9,141.0,151.0,126.86
2018,3,8,16,45,56.0,84.0,2.3,5.55,103.5,96.33,79.07
2018,3,8,17,0,8.0,64.0,2.1,5.2,66.0,52.96,41.13
2018,3,8,17,15,4.0,52.0,2.05,4.7,53.0,41.66,31.06
2018,3,8,17,30,0.0,40.0,2.0,4.2,40.0,30.89,21.34
2018,3,8,17,45,0.5,26.0,2.0,3.75,26.0,19.96,11.15
2018,3,8,18,0,1.0,12.0,2.0,3.3,12.0,9.28,0.0
2018,3,8,18,15,0.5,6.0,2.0,3.3,6.0,4.77,0.0
2018,3,8,18,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,-2.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.95,-3.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,9,6,45,143.5,13.5,1.55,-1.95,23.0,24.02,0.0
2018,3,9,7,0,287.0,27.0,1.7,-1.3,46.0,75.66,26.25
2018,3,9,7,15,424.5,36.5,1.9,-0.65,93.0,138.57,96.01
2018,3,9,7,30,562.0,46.0,2.1,0.0,140.0,215.17,164.44
2018,3,9,7,45,636.5,53.0,2.3,0.65,194.5,284.23,229.01
2018,3,9,8,0,711.0,60.0,2.5,1.3,249.0,360.03,298.58
2018,3,9,8,15,755.5,64.5,2.5,1.75,303.0,428.57,360.6
2018,3,9,8,30,800.0,69.0,2.5,2.2,357.0,500.54,423.2
2018,3,9,8,45,829.5,72.5,2.55,2.65,408.5,566.01,478.43
2018,3,9,9,0,859.0,76.0,2.6,3.1,460.0,632.52,532.5
2018,3,9,9,15,880.5,78.5,2.6,3.5,508.0,693.25,580.08
2018,3,9,9,30,902.0,81.0,2.6,3.9,556.0,746.96,620.33
2018,3,9,9,45,919.0,83.5,2.6,4.35,599.5,802.15,658.95
2018,3,9,10,0,936.0,86.0,2.6,4.8,643.0,855.81,695.64
2018,3,9,10,15,947.5,87.0,2.6,5.15,679.0,901.37,726.02
2018,3,9,10,30,959.0,88.0,2.6,5.5,715.0,944.39,754.23
2018,3,9,10,45,967.0,89.5,2.55,5.9,744.5,982.02,777.67
2018,3,9,11,0,975.0,91.0,2.5,6.3,774.0,1016.46,798.61
2018,3,9,11,15,980.0,92.0,2.55,6.65,795.0,1044.08,815.99
2018,3,9,11,30,985.0,93.0,2.6,7.0,816.0,1068.02,830.91
2018,3,9,11,45,987.0,93.5,2.6,7.35,828.0,1084.62,840.32
2018,3,9,12,0,989.0,94.0,2.6,7.7,840.0,1097.22,847.2
2018,3,9,12,15,918.5,122.0,2.6,7.95,817.5,1063.01,822.74
2018,3,9,12,30,848.0,150.0,2.6,8.2,795.0,1038.71,805.66
2018,3,9,12,45,859.5,145.0,2.65,8.45,795.5,1042.99,808.78
2018,3,9,13,0,871.0,140.0,2.7,8.7,796.0,1043.34,809.05
2018,3,9,13,15,922.5,116.5,2.75,8.85,801.5,1045.04,810.75
2018,3,9,13,30,974.0,93.0,2.8,9.0,807.0,1055.77,818.8
2018,3,9,13,45,967.5,92.0,2.85,9.15,784.5,1030.24,801.96
2018,3,9,14,0,961.0,91.0,2.9,9.3,762.0,1001.14,783.01
2018,3,9,14,15,951.0,90.0,2.85,9.35,732.5,965.49,758.81
2018,3,9,14,30,941.0,89.0,2.8,9.4,703.0,926.81,732.46
2018,3,9,14,45,926.5,87.5,2.8,9.45,665.0,881.03,701.29
2018,3,9,15,0,912.0,86.0,2.8,9.5,627.0,833.03,668.23
2018,3,9,15,15,895.0,83.5,2.75,9.4,584.0,780.1,631.13
2018,3,9,15,30,878.0,81.0,2.7,9.3,541.0,732.19,597.3
2018,3,9,15,45,852.0,79.0,2.6,9.2,492.5,670.45,549.9
2018,3,9,16,0,826.0,77.0,2.5,9.1,444.0,608.73,501.24
2018,3,9,16,15,792.0,73.0,2.2,8.45,392.0,540.76,446.36
2018,3,9,16,30,758.0,69.0,1.9,7.8,340.0,474.45,391.09
2018,3,9,16,45,709.0,64.5,1.6,7.1,286.5,402.86,329.88
2018,3,9,17,0,660.0,60.0,1.3,6.4,233.0,336.66,271.23
2018,3,9,17,15,580.0,53.0,1.25,5.5,180.5,261.06,204.62
2018,3,9,17,30,500.0,46.0,1.2,4.6,128.0,194.26,144.54
2018,3,9,17,45,345.0,35.5,1.15,3.65,82.5,117.73,79.33
2018,3,9,18,0,190.0,25.0,1.1,2.7,37.0,56.52,15.07
2018,3,9,18,15,95.0,12.5,1.1,2.7,18.5,18.09,0.0
2018,3,9,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.75,1.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,11.5,0.8,1.7,11.5,9.42,0.0
2018,3,10,7,0,4.0,22.0,0.8,2.0,22.0,17.76,5.21
2018,3,10,7,15,3.0,39.0,0.85,2.3,39.0,31.79,21.58
2018,3,10,7,30,2.0,56.0,0.9,2.6,56.0,45.43,34.36
2018,3,10,7,45,7.0,70.5,0.95,2.95,72.0,58.73,46.42
2018,3,10,8,0,12.0,85.0,1.0,3.3,88.0,72.73,58.94
2018,3,10,8,15,18.0,95.5,1.0,3.85,101.5,84.29,69.08
2018,3,10,8,30,24.0,106.0,1.0,4.4,115.0,102.49,84.85
2018,3,10,8,45,38.5,134.5,0.95,4.9,151.0,138.34,115.6
2018,3,10,9,0,53.0,163.0,0.9,5.4,187.0,176.12,147.35
2018,3,10,9,15,28.5,156.5,0.95,6.2,169.5,155.08,128.36
2018,3,10,9,30,4.0,150.0,1.0,7.0,152.0,122.92,100.06
2018,3,10,9,45,3.0,139.5,1.05,7.75,141.0,112.85,91.11
2018,3,10,10,0,2.0,129.0,1.1,8.5,130.0,103.04,82.39
2018,3,10,10,15,1.5,112.5,1.15,9.15,113.5,88.87,70.11
2018,3,10,10,30,1.0,96.0,1.2,9.8,97.0,75.0,58.16
2018,3,10,10,45,2.5,122.5,1.25,10.45,124.5,98.08,77.28
2018,3,10,11,0,4.0,149.0,1.3,11.1,152.0,121.67,96.51
2018,3,10,11,15,7.5,168.5,1.4,11.6,174.0,141.63,112.68
2018,3,10,11,30,11.0,188.0,1.5,12.1,196.0,161.91,128.99
2018,3,10,11,45,6.5,173.5,1.65,12.6,178.5,145.11,114.82
2018,3,10,12,0,2.0,159.0,1.8,13.1,161.0,128.36,100.78
2018,3,10,12,15,4.5,173.5,1.9,13.4,177.0,143.2,112.87
2018,3,10,12,30,7.0,188.0,2.0,13.7,193.0,158.18,124.96
2018,3,10,12,45,15.0,230.0,2.1,13.95,241.0,203.06,161.23
2018,3,10,13,0,23.0,272.0,2.2,14.2,289.0,249.01,197.85
2018,3,10,13,15,52.5,292.0,2.25,14.35,330.5,318.54,253.45
2018,3,10,13,30,82.0,312.0,2.3,14.5,372.0,366.97,291.85
2018,3,10,13,45,75.5,305.0,2.35,14.6,359.0,352.23,280.21
2018,3,10,14,0,69.0,298.0,2.4,14.7,346.0,337.56,268.91
2018,3,10,14,15,68.0,270.5,2.4,14.65,316.5,306.89,245.47
2018,3,10,14,30,67.0,243.0,2.4,14.6,287.0,276.48,222.07
2018,3,10,14,45,173.5,251.0,2.35,14.5,356.5,389.38,314.36
2018,3,10,15,0,280.0,259.0,2.3,14.4,426.0,493.06,396.26
2018,3,10,15,15,331.0,232.0,2.15,14.15,416.0,490.94,395.65
2018,3,10,15,30,382.0,205.0,2.0,13.9,406.0,483.67,391.38
2018,3,10,15,45,312.5,195.5,1.8,13.6,350.5,408.98,332.42
2018,3,10,16,0,243.0,186.0,1.6,13.3,295.0,340.27,277.57
2018,3,10,16,15,180.0,167.5,1.45,12.75,243.0,261.17,213.93
2018,3,10,16,30,117.0,149.0,1.3,12.2,191.0,201.36,164.8
2018,3,10,16,45,64.5,117.5,1.1,11.6,140.0,131.74,106.79
2018,3,10,17,0,12.0,86.0,0.9,11.0,89.0,73.62,57.8
2018,3,10,17,15,6.0,64.5,0.9,10.7,66.0,53.05,40.08
2018,3,10,17,30,0.0,43.0,0.9,10.4,43.0,33.33,22.94
2018,3,10,17,45,0.0,30.0,0.9,10.1,30.0,23.1,13.58
2018,3,10,18,0,0.0,17.0,0.9,9.8,17.0,12.97,1.0
2018,3,10,18,15,0.0,8.5,0.9,9.8,8.5,6.69,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.5,2.15,5.35,0.5,0.0,0.0
2018,3,11,6,30,0.0,1.0,2.2,5.3,1.0,0.0,0.0
2018,3,11,6,45,0.0,5.5,2.3,5.3,5.5,4.33,0.0
2018,3,11,7,0,0.0,10.0,2.4,5.3,10.0,7.59,0.0
2018,3,11,7,15,0.0,16.5,2.4,5.35,16.5,12.54,5.06
2018,3,11,7,30,0.0,23.0,2.4,5.4,23.0,17.5,9.69
2018,3,11,7,45,0.0,33.0,2.4,5.4,33.0,25.16,16.62
2018,3,11,8,0,0.0,43.0,2.4,5.4,43.0,32.85,23.51
2018,3,11,8,15,0.0,51.5,2.45,5.5,51.5,39.4,29.29
2018,3,11,8,30,0.0,60.0,2.5,5.6,60.0,45.96,35.0
2018,3,11,8,45,0.0,56.5,2.55,5.65,56.5,43.27,32.52
2018,3,11,9,0,0.0,53.0,2.6,5.7,53.0,40.59,30.05
2018,3,11,9,15,0.0,70.5,2.65,5.8,70.5,54.13,41.74
2018,3,11,9,30,0.0,88.0,2.7,5.9,88.0,67.72,53.35
2018,3,11,9,45,0.0,113.5,2.7,5.95,113.5,88.56,71.09
2018,3,11,10,0,0.0,139.0,2.7,6.0,139.0,109.82,89.01
2018,3,11,10,15,0.0,142.0,2.65,6.1,142.0,112.21,90.76
2018,3,11,10,30,0.0,145.0,2.6,6.2,145.0,114.64,92.6
2018,3,11,10,45,0.0,138.5,2.6,6.25,138.5,109.12,87.74
2018,3,11,11,0,0.0,132.0,2.6,6.3,132.0,103.68,83.01
2018,3,11,11,15,0.0,126.0,2.55,6.35,126.0,98.72,78.7
2018,3,11,11,30,0.0,120.0,2.5,6.4,120.0,93.8,74.46
2018,3,11,11,45,0.0,118.0,2.5,6.45,118.0,92.18,73.03
2018,3,11,12,0,0.0,116.0,2.5,6.5,116.0,90.56,71.61
2018,3,11,12,15,0.0,109.5,2.5,6.5,109.5,85.28,67.13
2018,3,11,12,30,0.0,103.0,2.5,6.5,103.0,80.01,62.67
2018,3,11,12,45,0.0,115.0,2.45,6.55,115.0,89.76,70.91
2018,3,11,13,0,0.0,127.0,2.4,6.6,127.0,99.6,79.2
2018,3,11,13,15,0.0,117.0,2.4,6.6,117.0,91.36,72.29
2018,3,11,13,30,0.0,107.0,2.4,6.6,107.0,83.17,65.44
2018,3,11,13,45,0.0,97.0,2.35,6.6,97.0,75.04,58.62
2018,3,11,14,0,0.0,87.0,2.3,6.6,87.0,67.14,51.98
2018,3,11,14,15,0.0,77.5,2.3,6.55,77.5,59.73,45.76
2018,3,11,14,30,0.0,68.0,2.3,6.5,68.0,52.34,39.53
2018,3,11,14,45,0.0,66.0,2.25,6.45,66.0,50.76,38.27
2018,3,11,15,0,0.0,64.0,2.2,6.4,64.0,49.18,37.02
2018,3,11,15,15,0.0,61.0,2.1,6.3,61.0,46.84,35.11
2018,3,11,15,30,0.0,58.0,2.0,6.2,58.0,44.49,33.2
2018,3,11,15,45,0.0,49.5,1.9,6.1,49.5,37.91,27.59
2018,3,11,16,0,0.0,41.0,1.8,6.0,41.0,31.35,21.95
2018,3,11,16,15,0.0,32.5,1.8,5.9,32.5,24.81,16.28
2018,3,11,16,30,0.0,24.0,1.8,5.8,24.0,18.28,10.57
2018,3,11,16,45,0.0,20.5,1.75,5.7,20.5,15.6,8.22
2018,3,11,17,0,0.0,17.0,1.7,5.6,17.0,12.92,5.83
2018,3,11,17,15,0.0,14.5,1.7,5.5,14.5,11.01,4.09
2018,3,11,17,30,0.0,12.0,1.7,5.4,12.0,9.1,2.31
2018,3,11,17,45,0.5,9.5,1.7,5.35,9.5,7.3,0.53
2018,3,11,18,0,1.0,7.0,1.7,5.3,7.0,5.44,0.0
2018,3,11,18,15,1.0,4.0,1.7,5.3,4.0,3.23,0.0
2018,3,11,18,30,1.0,1.0,1.7,5.3,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.75,5.15,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.25,1.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,2.65,1.0,2.0,1.57,0.0
2018,3,12,7,0,0.0,4.0,2.7,1.0,4.0,3.02,0.0
2018,3,12,7,15,0.0,6.0,2.75,1.0,6.0,4.54,0.0
2018,3,12,7,30,0.0,8.0,2.8,1.0,8.0,6.06,0.0
2018,3,12,7,45,0.0,10.0,2.85,1.0,10.0,7.58,1.17
2018,3,12,8,0,0.0,12.0,2.9,1.0,12.0,9.11,2.57
2018,3,12,8,15,0.0,14.0,2.95,1.05,14.0,10.64,3.95
2018,3,12,8,30,0.0,16.0,3.0,1.1,16.0,12.18,5.32
2018,3,12,8,45,0.0,21.5,3.05,1.15,21.5,16.39,9.07
2018,3,12,9,0,0.0,27.0,3.1,1.2,27.0,20.61,12.8
2018,3,12,9,15,0.0,31.5,3.15,1.25,31.5,24.08,15.82
2018,3,12,9,30,0.0,36.0,3.2,1.3,36.0,27.56,18.84
2018,3,12,9,45,0.0,43.5,3.25,1.35,43.5,33.35,23.89
2018,3,12,10,0,0.0,51.0,3.3,1.4,51.0,39.15,28.92
2018,3,12,10,15,0.0,57.5,3.3,1.45,57.5,44.2,33.26
2018,3,12,10,30,0.0,64.0,3.3,1.5,64.0,49.25,37.59
2018,3,12,10,45,0.0,71.0,3.35,1.55,71.0,54.71,42.26
2018,3,12,11,0,0.0,78.0,3.4,1.6,78.0,60.16,46.93
2018,3,12,11,15,0.0,69.0,3.4,1.65,69.0,53.21,40.82
2018,3,12,11,30,0.0,60.0,3.4,1.7,60.0,46.26,34.73
2018,3,12,11,45,0.0,66.5,3.4,1.75,66.5,51.31,39.09
2018,3,12,12,0,0.0,73.0,3.4,1.8,73.0,56.37,43.43
2018,3,12,12,15,0.0,81.0,3.45,1.85,81.0,62.59,48.78
2018,3,12,12,30,0.0,89.0,3.5,1.9,89.0,68.81,54.14
2018,3,12,12,45,0.0,88.0,3.5,1.95,88.0,68.03,53.46
2018,3,12,13,0,0.0,87.0,3.5,2.0,87.0,67.24,52.79
2018,3,12,13,15,0.0,81.0,3.45,2.05,81.0,62.56,48.77
2018,3,12,13,30,0.0,75.0,3.4,2.1,75.0,57.88,44.75
2018,3,12,13,45,0.0,70.5,3.4,2.15,70.5,54.37,41.75
2018,3,12,14,0,0.0,66.0,3.4,2.2,66.0,50.86,38.75
2018,3,12,14,15,0.0,64.0,3.3,2.25,64.0,49.28,37.44
2018,3,12,14,30,0.0,62.0,3.2,2.3,62.0,47.7,36.13
2018,3,12,14,45,0.0,57.5,3.1,2.3,57.5,44.19,33.15
2018,3,12,15,0,0.0,53.0,3.0,2.3,53.0,40.69,30.17
2018,3,12,15,15,0.0,49.0,2.85,2.35,49.0,37.58,27.52
2018,3,12,15,30,0.0,45.0,2.7,2.4,45.0,34.47,24.87
2018,3,12,15,45,0.0,42.5,2.55,2.4,42.5,32.53,23.24
2018,3,12,16,0,0.0,40.0,2.4,2.4,40.0,30.58,21.6
2018,3,12,16,15,0.0,29.5,2.2,2.35,29.5,22.51,14.49
2018,3,12,16,30,0.0,19.0,2.0,2.3,19.0,14.46,7.34
2018,3,12,16,45,0.0,15.0,1.8,2.3,15.0,11.4,4.61
2018,3,12,17,0,0.0,11.0,1.6,2.3,11.0,8.35,1.86
2018,3,12,17,15,0.0,9.5,1.5,2.0,9.5,7.2,0.81
2018,3,12,17,30,0.0,8.0,1.4,1.7,8.0,6.06,0.0
2018,3,12,17,45,2.0,6.0,1.3,1.4,6.0,5.09,0.0
2018,3,12,18,0,4.0,4.0,1.2,1.1,4.0,3.68,0.0
2018,3,12,18,15,4.0,2.0,1.2,1.1,2.0,1.88,0.0
2018,3,12,18,30,4.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,12,18,45,2.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.9,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.7,-1.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,-1.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.8,-1.25,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.75,-1.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.65,-1.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.55,-1.85,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.6,-1.85,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.7,-1.2,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.85,-0.6,34.5,32.98,0.0
2018,3,13,7,0,343.0,35.0,2.0,0.0,64.0,91.17,50.85
2018,3,13,7,15,440.5,46.5,2.15,0.55,111.0,147.95,104.49
2018,3,13,7,30,538.0,58.0,2.3,1.1,158.0,216.18,166.04
2018,3,13,7,45,517.0,74.0,2.5,1.7,195.0,259.8,210.23
2018,3,13,8,0,496.0,90.0,2.7,2.3,232.0,296.5,246.8
2018,3,13,8,15,648.5,90.0,2.75,2.65,313.0,402.4,338.39
2018,3,13,8,30,801.0,90.0,2.8,3.0,394.0,519.68,437.2
2018,3,13,8,45,828.0,95.5,2.85,3.35,447.0,586.26,492.72
2018,3,13,9,0,855.0,101.0,2.9,3.7,500.0,650.92,545.15
2018,3,13,9,15,874.5,106.0,2.9,4.05,549.5,712.99,593.56
2018,3,13,9,30,894.0,111.0,2.9,4.4,599.0,774.34,639.88
2018,3,13,9,45,794.5,137.0,2.9,4.75,594.5,770.68,634.28
2018,3,13,10,0,695.0,163.0,2.9,5.1,590.0,751.9,617.4
2018,3,13,10,15,801.0,150.5,2.9,5.4,669.0,855.55,694.21
2018,3,13,10,30,907.0,138.0,2.9,5.7,748.0,956.56,764.61
2018,3,13,10,45,802.5,172.5,2.9,6.0,728.5,933.97,745.32
2018,3,13,11,0,698.0,207.0,2.9,6.3,709.0,894.41,715.16
2018,3,13,11,15,628.0,233.0,2.95,6.5,694.0,869.94,695.46
2018,3,13,11,30,558.0,259.0,3.0,6.7,679.0,835.32,668.23
2018,3,13,11,45,657.5,233.0,3.0,6.95,735.0,922.27,732.6
2018,3,13,12,0,757.0,207.0,3.0,7.2,791.0,1002.86,788.59
2018,3,13,12,15,836.5,179.5,3.0,7.3,828.0,1046.89,817.99
2018,3,13,12,30,916.0,152.0,3.0,7.4,865.0,1100.55,854.15
2018,3,13,12,45,927.0,149.5,3.05,7.55,867.5,1106.41,857.76
2018,3,13,13,0,938.0,147.0,3.1,7.7,870.0,1108.11,859.21
2018,3,13,13,15,942.5,146.0,3.1,7.75,862.0,1100.77,854.47
2018,3,13,13,30,947.0,145.0,3.1,7.8,854.0,1089.26,847.14
2018,3,13,13,45,922.0,136.0,3.1,7.85,811.0,1037.7,812.21
2018,3,13,14,0,897.0,127.0,3.1,7.9,768.0,983.29,775.34
2018,3,13,14,15,897.5,127.5,3.05,7.85,747.5,959.18,759.58
2018,3,13,14,30,898.0,128.0,3.0,7.8,727.0,931.46,740.99
2018,3,13,14,45,873.5,128.5,3.0,7.8,686.0,879.6,705.17
2018,3,13,15,0,849.0,129.0,3.0,7.8,645.0,826.18,667.95
2018,3,13,15,15,829.5,125.5,2.9,7.6,601.5,776.16,632.09
2018,3,13,15,30,810.0,122.0,2.8,7.4,558.0,720.08,589.91
2018,3,13,15,45,799.5,116.0,2.7,7.25,515.0,666.59,548.74
2018,3,13,16,0,789.0,110.0,2.6,7.1,472.0,611.85,505.41
2018,3,13,16,15,661.0,113.0,2.3,6.65,393.0,499.81,414.89
2018,3,13,16,30,533.0,116.0,2.0,6.2,314.0,394.04,327.76
2018,3,13,16,45,416.5,105.0,1.7,5.8,245.5,299.43,248.11
2018,3,13,17,0,300.0,94.0,1.4,5.4,177.0,217.58,178.16
2018,3,13,17,15,257.0,78.0,1.3,4.6,138.5,160.95,128.33
2018,3,13,17,30,214.0,62.0,1.2,3.8,100.0,118.07,89.8
2018,3,13,17,45,183.5,46.0,1.05,3.05,70.5,87.47,61.48
2018,3,13,18,0,153.0,30.0,0.9,2.3,41.0,53.52,25.4
2018,3,13,18,15,83.5,16.0,0.9,2.3,21.5,18.69,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.3,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.85,1.85,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.85,0.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.05,0.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.0,1.25,-2.3,2.0,0.0,0.0
2018,3,14,6,30,15.0,4.0,1.4,-1.9,4.0,0.0,0.0
2018,3,14,6,45,53.0,18.5,1.55,-1.5,22.5,19.14,0.0
2018,3,14,7,0,91.0,33.0,1.7,-1.1,41.0,47.4,28.61
2018,3,14,7,15,159.5,49.5,1.95,-0.65,75.5,83.65,61.16
2018,3,14,7,30,228.0,66.0,2.2,-0.2,110.0,128.6,101.07
2018,3,14,7,45,422.0,71.5,2.45,0.3,183.0,221.13,180.44
2018,3,14,8,0,616.0,77.0,2.7,0.8,256.0,335.55,279.76
2018,3,14,8,15,704.0,77.5,2.85,1.15,319.5,414.49,349.83
2018,3,14,8,30,792.0,78.0,3.0,1.5,383.0,500.38,424.25
2018,3,14,8,45,825.5,81.0,3.15,1.85,436.5,567.1,481.13
2018,3,14,9,0,859.0,84.0,3.3,2.2,490.0,635.21,537.47
2018,3,14,9,15,881.5,86.5,3.35,2.35,538.5,696.48,586.77
2018,3,14,9,30,904.0,89.0,3.4,2.5,587.0,757.31,634.4
2018,3,14,9,45,871.5,103.5,3.5,2.7,612.5,788.73,656.71
2018,3,14,10,0,839.0,118.0,3.6,2.9,638.0,814.32,674.49
2018,3,14,10,15,601.0,189.5,3.6,3.0,572.5,726.04,602.8
2018,3,14,10,30,363.0,261.0,3.6,3.1,507.0,586.33,488.66
2018,3,14,10,45,461.0,243.0,3.65,3.2,568.0,688.78,570.98
2018,3,14,11,0,559.0,225.0,3.7,3.3,629.0,774.62,637.82
2018,3,14,11,15,649.0,205.0,3.75,3.4,686.5,861.97,704.25
2018,3,14,11,30,739.0,185.0,3.8,3.5,744.0,941.49,762.11
2018,3,14,11,45,860.5,146.5,3.8,3.6,807.0,1022.27,819.29
2018,3,14,12,0,982.0,108.0,3.8,3.7,870.0,1095.87,870.29
2018,3,14,12,15,890.0,142.5,3.85,3.8,835.5,1061.37,844.99
2018,3,14,12,30,798.0,177.0,3.9,3.9,801.0,1016.63,813.31
2018,3,14,12,45,749.5,193.5,3.9,3.95,777.0,983.63,789.83
2018,3,14,13,0,701.0,210.0,3.9,4.0,753.0,946.94,763.51
2018,3,14,13,15,810.5,167.0,3.9,4.15,785.0,990.86,795.8
2018,3,14,13,30,920.0,124.0,3.9,4.3,817.0,1025.23,820.4
2018,3,14,13,45,884.5,132.5,3.85,4.4,784.0,996.34,799.41
2018,3,14,14,0,849.0,141.0,3.8,4.5,751.0,951.29,767.23
2018,3,14,14,15,837.0,139.0,3.8,4.45,721.0,914.59,741.89
2018,3,14,14,30,825.0,137.0,3.8,4.4,691.0,875.28,714.37
2018,3,14,14,45,876.0,114.0,3.8,4.4,674.5,864.14,707.73
2018,3,14,15,0,927.0,91.0,3.8,4.4,658.0,837.13,689.01
2018,3,14,15,15,910.5,89.0,3.75,4.2,614.5,784.38,650.91
2018,3,14,15,30,894.0,87.0,3.7,4.0,571.0,736.39,615.38
2018,3,14,15,45,870.5,84.5,3.65,3.85,522.0,674.94,566.88
2018,3,14,16,0,847.0,82.0,3.6,3.7,473.0,613.26,516.88
2018,3,14,16,15,816.5,77.5,3.4,3.35,420.0,545.77,460.62
2018,3,14,16,30,786.0,73.0,3.2,3.0,367.0,479.56,403.64
2018,3,14,16,45,698.0,73.0,3.0,2.65,305.0,395.27,330.24
2018,3,14,17,0,610.0,73.0,2.8,2.3,243.0,318.37,261.69
2018,3,14,17,15,568.0,62.0,2.5,1.65,194.5,254.88,202.8
2018,3,14,17,30,526.0,51.0,2.2,1.0,146.0,195.86,146.98
2018,3,14,17,45,409.0,40.5,1.9,0.3,99.5,127.38,86.76
2018,3,14,18,0,292.0,30.0,1.6,-0.4,53.0,72.23,35.35
2018,3,14,18,15,156.0,17.0,1.6,-0.4,28.0,24.22,0.0
2018,3,14,18,30,20.0,4.0,1.6,-0.4,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.55,-0.95,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
