Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,30,471.0,107.0,2.7,16.9,267.0,211.22,153.67
2018,4,14,7,45,517.0,117.0,2.8,17.5,320.0,265.01,199.26
2018,4,14,8,0,563.0,127.0,2.9,18.1,373.0,328.3,252.15
2018,4,14,8,15,532.0,148.5,2.95,18.7,404.0,363.7,283.17
2018,4,14,8,30,501.0,170.0,3.0,19.3,435.0,399.69,313.15
2018,4,14,8,45,495.5,189.5,3.05,19.85,472.0,443.09,347.46
2018,4,14,9,0,490.0,209.0,3.1,20.4,509.0,484.82,379.35
2018,4,14,9,15,470.5,233.5,3.15,20.9,538.5,520.39,405.58
2018,4,14,9,30,451.0,258.0,3.2,21.4,568.0,552.85,428.73
2018,4,14,9,45,443.0,277.5,3.25,21.9,596.0,586.1,452.04
2018,4,14,10,0,435.0,297.0,3.3,22.4,624.0,617.23,473.31
2018,4,14,10,15,456.5,304.0,3.4,22.8,660.0,658.4,502.38
2018,4,14,10,30,478.0,311.0,3.5,23.2,696.0,699.11,530.67
2018,4,14,10,45,505.5,309.0,3.55,23.55,727.0,736.1,556.2
2018,4,14,11,0,533.0,307.0,3.6,23.9,758.0,772.12,580.8
2018,4,14,11,15,610.5,270.0,3.65,24.05,797.0,822.46,616.92
2018,4,14,11,30,688.0,233.0,3.7,24.2,836.0,870.14,650.81
2018,4,14,11,45,499.0,293.5,3.75,24.4,733.0,758.13,569.04
2018,4,14,12,0,310.0,354.0,3.8,24.6,630.0,627.62,473.18
2018,4,14,12,15,266.0,357.0,3.75,24.65,594.0,591.33,446.66
2018,4,14,12,30,222.0,360.0,3.7,24.7,558.0,553.49,418.37
2018,4,14,12,45,288.0,345.5,3.7,24.75,600.5,598.36,452.53
2018,4,14,13,0,354.0,331.0,3.7,24.8,643.0,658.67,496.55
2018,4,14,13,15,454.0,309.5,3.65,24.8,702.5,721.96,542.96
2018,4,14,13,30,554.0,288.0,3.6,24.8,762.0,779.89,584.85
2018,4,14,13,45,446.0,328.0,3.55,24.8,703.5,710.1,533.39
2018,4,14,14,0,338.0,368.0,3.5,24.8,645.0,628.97,474.27
2018,4,14,14,15,389.0,319.5,3.4,24.75,627.0,613.04,465.08
2018,4,14,14,30,440.0,271.0,3.3,24.7,609.0,608.08,462.9
2018,4,14,14,45,422.0,267.0,3.25,24.6,578.5,572.49,437.15
2018,4,14,15,0,404.0,263.0,3.2,24.5,548.0,536.61,411.04
2018,4,14,15,15,395.0,246.5,3.05,24.35,511.5,495.79,381.07
2018,4,14,15,30,386.0,230.0,2.9,24.2,475.0,454.58,350.33
2018,4,14,15,45,492.0,188.5,2.75,24.05,476.0,455.16,350.89
2018,4,14,16,0,598.0,147.0,2.6,23.9,477.0,449.73,345.28
2018,4,14,16,15,621.5,128.5,2.4,23.55,443.0,409.13,312.11
2018,4,14,16,30,645.0,110.0,2.2,23.2,409.0,364.63,274.72
2018,4,14,16,45,606.0,102.5,2.0,22.85,356.5,304.97,225.4
2018,4,14,17,0,567.0,95.0,1.8,22.5,304.0,248.79,178.27
2018,4,14,17,15,525.0,83.0,1.65,21.85,252.5,191.97,131.04
2018,4,14,17,30,483.0,71.0,1.5,21.2,201.0,139.72,88.71
2018,4,14,17,45,432.5,59.5,1.35,20.55,156.5,91.94,53.56
2018,4,14,18,0,382.0,48.0,1.2,19.9,112.0,50.27,29.25
2018,4,14,18,15,273.5,36.5,1.2,19.9,74.0,27.9,17.68
2018,4,14,18,30,165.0,25.0,1.2,19.9,36.0,18.97,3.53
2018,4,14,18,45,82.5,12.5,1.15,19.1,18.0,9.83,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,15,5,45,3.5,4.5,1.7,16.95,4.5,0.0,0.0
2018,4,15,6,0,7.0,9.0,1.7,17.1,9.0,7.08,0.0
2018,4,15,6,15,9.5,18.0,1.8,17.4,19.0,14.19,5.52
2018,4,15,6,30,12.0,27.0,1.9,17.7,29.0,21.23,12.66
2018,4,15,6,45,6.0,37.0,1.95,18.0,38.0,28.62,18.22
2018,4,15,7,0,0.0,47.0,2.0,18.3,47.0,35.95,24.75
2018,4,15,7,15,46.0,86.0,2.15,18.65,102.0,75.41,55.92
2018,4,15,7,30,92.0,125.0,2.3,19.0,157.0,124.06,94.71
2018,4,15,7,45,70.5,133.5,2.4,19.3,160.5,127.26,98.33
2018,4,15,8,0,49.0,142.0,2.5,19.6,164.0,131.22,102.15
2018,4,15,8,15,27.5,141.5,2.6,20.05,154.0,125.19,97.34
2018,4,15,8,30,6.0,141.0,2.7,20.5,144.0,112.29,86.61
2018,4,15,8,45,52.0,197.0,2.8,20.9,228.5,188.34,147.46
2018,4,15,9,0,98.0,253.0,2.9,21.3,313.0,265.95,208.27
2018,4,15,9,15,123.0,288.5,2.9,21.7,369.5,328.8,256.21
2018,4,15,9,30,148.0,324.0,2.9,22.1,426.0,384.12,297.59
2018,4,15,9,45,114.5,334.5,2.95,22.45,416.0,377.85,291.39
2018,4,15,10,0,81.0,345.0,3.0,22.8,406.0,354.71,272.64
2018,4,15,10,15,126.5,365.5,3.05,22.95,465.5,427.03,327.25
2018,4,15,10,30,172.0,386.0,3.1,23.1,525.0,488.09,372.42
2018,4,15,10,45,163.0,393.5,3.15,23.3,528.5,493.7,375.5
2018,4,15,11,0,154.0,401.0,3.2,23.5,532.0,498.12,377.95
2018,4,15,11,15,116.5,407.0,3.3,23.55,507.0,474.99,359.9
2018,4,15,11,30,79.0,413.0,3.4,23.6,482.0,431.82,327.24
2018,4,15,11,45,85.0,422.0,3.5,23.65,497.0,447.0,338.63
2018,4,15,12,0,91.0,431.0,3.6,23.7,512.0,461.83,349.56
2018,4,15,12,15,83.0,416.0,3.65,23.75,490.0,440.78,333.91
2018,4,15,12,30,75.0,401.0,3.7,23.8,468.0,419.28,318.03
2018,4,15,12,45,48.5,356.5,3.8,23.85,399.5,353.34,268.62
2018,4,15,13,0,22.0,312.0,3.9,23.9,331.0,271.97,206.89
2018,4,15,13,15,22.0,296.0,3.9,23.85,315.0,272.97,208.01
2018,4,15,13,30,22.0,280.0,3.9,23.8,299.0,257.79,196.68
2018,4,15,13,45,14.0,225.0,3.9,23.75,237.0,190.62,145.09
2018,4,15,14,0,6.0,170.0,3.9,23.7,175.0,138.55,104.58
2018,4,15,14,15,9.0,199.5,3.9,23.6,206.5,164.64,125.33
2018,4,15,14,30,12.0,229.0,3.9,23.5,238.0,190.73,145.95
2018,4,15,14,45,6.0,167.5,3.9,23.4,172.0,135.58,102.86
2018,4,15,15,0,0.0,106.0,3.9,23.3,106.0,82.04,60.47
2018,4,15,15,15,0.0,98.5,3.85,23.1,98.5,76.07,55.92
2018,4,15,15,30,0.0,91.0,3.8,22.9,91.0,70.15,51.36
2018,4,15,15,45,0.0,63.5,3.8,22.7,63.5,48.79,34.23
2018,4,15,16,0,0.0,36.0,3.8,22.5,36.0,27.56,17.02
2018,4,15,16,15,0.0,29.0,3.8,22.2,29.0,22.17,12.67
2018,4,15,16,30,0.0,22.0,3.8,21.9,22.0,16.79,8.29
2018,4,15,16,45,0.0,18.5,3.8,21.6,18.5,14.1,6.11
2018,4,15,17,0,0.0,15.0,3.8,21.3,15.0,11.41,3.91
2018,4,15,17,15,0.0,12.5,3.9,21.05,12.5,9.5,2.32
2018,4,15,17,30,0.0,10.0,4.0,20.8,10.0,7.59,0.72
2018,4,15,17,45,0.0,8.5,4.05,20.5,8.5,6.44,0.0
2018,4,15,18,0,0.0,7.0,4.1,20.2,7.0,5.3,0.0
2018,4,15,18,15,0.0,5.5,4.1,20.2,5.5,4.16,0.0
2018,4,15,18,30,0.0,4.0,4.1,20.2,4.0,3.02,0.0
2018,4,15,18,45,0.0,2.0,4.25,20.0,2.0,1.57,0.0
2018,4,15,19,0,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.3,19.8,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.2,19.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.1,19.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.65,19.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.3,7.8,3.0,2.36,0.0
2018,4,16,6,0,0.0,6.0,2.3,7.7,6.0,4.54,0.0
2018,4,16,6,15,0.0,14.0,2.45,7.95,14.0,10.64,3.2
2018,4,16,6,30,0.0,22.0,2.6,8.2,22.0,16.75,9.33
2018,4,16,6,45,0.0,36.5,2.75,8.5,36.5,27.87,18.61
2018,4,16,7,0,0.0,51.0,2.9,8.8,51.0,39.04,28.51
2018,4,16,7,15,8.0,79.5,3.05,9.2,82.5,62.15,48.26
2018,4,16,7,30,16.0,108.0,3.2,9.6,114.0,86.58,68.95
2018,4,16,7,45,231.5,126.0,3.3,10.0,228.5,178.24,140.67
2018,4,16,8,0,447.0,144.0,3.4,10.4,343.0,293.5,233.49
2018,4,16,8,15,340.5,186.0,3.45,10.75,348.0,305.18,246.45
2018,4,16,8,30,234.0,228.0,3.5,11.1,353.0,303.93,247.06
2018,4,16,8,45,384.5,214.5,3.5,11.45,442.5,393.8,319.96
2018,4,16,9,0,535.0,201.0,3.5,11.8,532.0,500.7,405.01
2018,4,16,9,15,661.0,173.0,3.5,12.1,611.5,588.16,473.63
2018,4,16,9,30,787.0,145.0,3.5,12.4,691.0,674.89,540.59
2018,4,16,9,45,500.5,201.5,3.5,12.7,555.5,555.61,446.58
2018,4,16,10,0,214.0,258.0,3.5,13.0,420.0,400.95,322.47
2018,4,16,10,15,130.0,266.0,3.5,13.2,365.5,338.83,272.18
2018,4,16,10,30,46.0,274.0,3.5,13.4,311.0,268.81,214.3
2018,4,16,10,45,152.5,299.0,3.5,13.65,428.0,397.32,317.82
2018,4,16,11,0,259.0,324.0,3.5,13.9,545.0,531.89,422.0
2018,4,16,11,15,420.5,302.0,3.5,14.05,669.0,676.89,532.34
2018,4,16,11,30,582.0,280.0,3.5,14.2,793.0,811.5,631.52
2018,4,16,11,45,434.5,329.0,3.5,14.35,714.0,727.87,566.5
2018,4,16,12,0,287.0,378.0,3.5,14.5,635.0,625.71,488.41
2018,4,16,12,15,209.5,392.5,3.55,14.55,580.5,551.92,432.4
2018,4,16,12,30,132.0,407.0,3.6,14.6,526.0,494.53,387.37
2018,4,16,12,45,154.0,416.5,3.6,14.7,554.0,522.23,408.91
2018,4,16,13,0,176.0,426.0,3.6,14.8,582.0,548.66,428.99
2018,4,16,13,15,247.0,397.0,3.65,14.75,612.0,598.25,468.1
2018,4,16,13,30,318.0,368.0,3.7,14.7,642.0,626.98,491.6
2018,4,16,13,45,213.0,335.5,3.7,14.65,517.0,499.77,394.65
2018,4,16,14,0,108.0,303.0,3.7,14.6,392.0,361.72,287.27
2018,4,16,14,15,68.0,282.0,3.75,14.45,337.5,292.19,232.73
2018,4,16,14,30,28.0,261.0,3.8,14.3,283.0,240.51,191.21
2018,4,16,14,45,40.5,258.0,3.8,14.15,288.0,245.27,195.85
2018,4,16,15,0,53.0,255.0,3.8,14.0,293.0,248.93,199.45
2018,4,16,15,15,33.0,205.0,3.8,13.75,228.0,190.12,152.15
2018,4,16,15,30,13.0,155.0,3.8,13.5,163.0,128.53,101.89
2018,4,16,15,45,29.0,162.0,3.75,13.25,178.5,147.51,118.14
2018,4,16,16,0,45.0,169.0,3.7,13.0,194.0,159.27,128.17
2018,4,16,16,15,23.0,126.0,3.65,12.65,138.5,111.25,88.49
2018,4,16,16,30,1.0,83.0,3.6,12.3,83.0,64.19,49.26
2018,4,16,16,45,0.5,67.5,3.55,11.9,67.5,51.94,39.07
2018,4,16,17,0,0.0,52.0,3.5,11.5,52.0,39.79,28.81
2018,4,16,17,15,0.0,44.5,3.4,11.0,44.5,34.0,23.93
2018,4,16,17,30,0.0,37.0,3.3,10.5,37.0,28.23,18.96
2018,4,16,17,45,0.0,30.5,3.2,9.95,30.5,23.24,14.57
2018,4,16,18,0,0.0,24.0,3.1,9.4,24.0,18.27,10.1
2018,4,16,18,15,6.0,16.5,3.1,9.4,17.0,12.98,5.7
2018,4,16,18,30,12.0,9.0,3.1,9.4,10.0,7.32,0.0
2018,4,16,18,45,12.0,5.5,2.95,8.45,6.0,4.33,0.0
2018,4,16,19,0,12.0,2.0,2.8,7.5,2.0,0.0,0.0
2018,4,16,19,15,6.0,1.0,2.8,7.1,1.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,1.65,0.5,4.5,3.54,0.0
2018,4,17,6,0,0.0,9.0,1.8,0.8,9.0,6.83,0.0
2018,4,17,6,15,0.0,22.0,2.0,1.35,22.0,16.78,8.86
2018,4,17,6,30,0.0,35.0,2.2,1.9,35.0,26.76,18.86
2018,4,17,6,45,2.0,48.5,2.4,2.45,49.0,37.06,27.24
2018,4,17,7,0,4.0,62.0,2.6,3.0,63.0,47.75,36.77
2018,4,17,7,15,10.5,82.5,2.65,3.5,86.0,64.83,51.6
2018,4,17,7,30,17.0,103.0,2.7,4.0,109.0,82.95,67.19
2018,4,17,7,45,37.5,135.0,2.8,4.5,151.0,117.98,96.93
2018,4,17,8,0,58.0,167.0,2.9,5.0,193.0,154.11,127.41
2018,4,17,8,15,69.0,182.0,2.9,5.5,216.5,175.14,144.96
2018,4,17,8,30,80.0,197.0,2.9,6.0,240.0,197.32,163.37
2018,4,17,8,45,265.5,204.5,2.95,6.55,366.5,321.93,266.78
2018,4,17,9,0,451.0,212.0,3.0,7.1,493.0,460.73,379.04
2018,4,17,9,15,620.0,181.5,3.0,7.6,597.0,568.44,464.4
2018,4,17,9,30,789.0,151.0,3.0,8.1,701.0,682.43,552.61
2018,4,17,9,45,837.0,142.0,3.0,8.6,754.0,738.9,594.45
2018,4,17,10,0,885.0,133.0,3.0,9.1,807.0,798.72,638.11
2018,4,17,10,15,909.5,128.5,3.05,9.65,846.0,835.33,663.27
2018,4,17,10,30,934.0,124.0,3.1,10.2,885.0,878.83,692.28
2018,4,17,10,45,940.5,123.5,3.15,10.7,909.5,908.84,711.46
2018,4,17,11,0,947.0,123.0,3.2,11.2,934.0,935.56,728.34
2018,4,17,11,15,952.5,122.5,3.3,11.65,951.5,957.95,742.68
2018,4,17,11,30,958.0,122.0,3.4,12.1,969.0,976.73,754.57
2018,4,17,11,45,962.5,120.5,3.5,12.6,979.0,989.99,762.57
2018,4,17,12,0,967.0,119.0,3.6,13.1,989.0,999.42,768.06
2018,4,17,12,15,966.0,120.0,3.7,13.5,990.0,1002.26,769.41
2018,4,17,12,30,965.0,121.0,3.8,13.9,991.0,1001.16,768.22
2018,4,17,12,45,961.5,121.0,3.9,14.3,982.0,992.96,762.26
2018,4,17,13,0,958.0,121.0,4.0,14.7,973.0,980.9,753.79
2018,4,17,13,15,952.0,121.0,4.0,15.0,955.5,962.85,740.93
2018,4,17,13,30,946.0,121.0,4.0,15.3,938.0,941.18,725.68
2018,4,17,13,45,939.5,120.5,4.05,15.6,914.0,915.13,707.71
2018,4,17,14,0,933.0,120.0,4.1,15.9,890.0,885.73,687.4
2018,4,17,14,15,924.0,119.0,4.1,16.05,858.5,850.72,663.2
2018,4,17,14,30,915.0,118.0,4.1,16.2,827.0,812.84,636.86
2018,4,17,14,45,901.5,116.0,4.05,16.35,787.0,768.17,604.11
2018,4,17,15,0,888.0,114.0,4.0,16.5,747.0,721.42,568.84
2018,4,17,15,15,871.5,112.0,3.9,16.55,702.5,676.25,533.96
2018,4,17,15,30,855.0,110.0,3.8,16.6,658.0,623.59,492.82
2018,4,17,15,45,832.5,107.0,3.7,16.65,608.0,565.76,446.83
2018,4,17,16,0,810.0,104.0,3.6,16.7,558.0,507.88,399.65
2018,4,17,16,15,782.0,100.0,3.4,16.5,504.5,446.96,349.1
2018,4,17,16,30,754.0,96.0,3.2,16.3,451.0,386.2,297.42
2018,4,17,16,45,715.5,91.0,3.0,16.15,396.0,323.45,243.25
2018,4,17,17,0,677.0,86.0,2.8,16.0,341.0,263.86,191.11
2018,4,17,17,15,624.0,79.5,2.6,15.4,286.0,203.48,139.57
2018,4,17,17,30,571.0,73.0,2.4,14.8,231.0,148.74,94.72
2018,4,17,17,45,492.5,64.0,2.15,14.2,179.0,95.77,56.83
2018,4,17,18,0,414.0,55.0,1.9,13.6,127.0,52.36,33.8
2018,4,17,18,15,298.5,42.5,1.9,13.6,85.0,32.34,22.24
2018,4,17,18,30,183.0,30.0,1.9,13.6,43.0,22.67,9.23
2018,4,17,18,45,95.0,16.0,1.65,12.5,22.5,12.59,0.0
2018,4,17,19,0,7.0,2.0,1.4,11.4,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.35,11.1,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,5,45,49.0,11.5,0.4,7.55,14.0,9.05,0.0
2018,4,18,6,0,98.0,23.0,0.4,7.9,28.0,17.18,0.0
2018,4,18,6,15,191.0,39.5,0.45,8.55,64.0,29.6,19.65
2018,4,18,6,30,284.0,56.0,0.5,9.2,100.0,41.84,31.79
2018,4,18,6,45,371.0,68.5,0.55,9.85,149.0,73.64,46.76
2018,4,18,7,0,458.0,81.0,0.6,10.5,198.0,120.61,77.91
2018,4,18,7,15,477.0,91.5,0.65,11.25,238.5,164.14,113.34
2018,4,18,7,30,496.0,102.0,0.7,12.0,279.0,209.45,152.4
2018,4,18,7,45,446.0,129.5,0.7,12.75,307.5,249.73,189.59
2018,4,18,8,0,396.0,157.0,0.7,13.5,336.0,283.76,220.14
2018,4,18,8,15,528.0,146.0,0.8,14.25,415.0,354.87,276.18
2018,4,18,8,30,660.0,135.0,0.9,15.0,494.0,444.2,345.47
2018,4,18,8,45,705.0,135.0,1.05,15.7,549.5,504.57,392.38
2018,4,18,9,0,750.0,135.0,1.2,16.4,605.0,567.42,440.18
2018,4,18,9,15,774.5,134.5,1.3,17.1,649.5,617.6,477.26
2018,4,18,9,30,799.0,134.0,1.4,17.8,694.0,668.82,514.15
2018,4,18,9,45,795.0,143.5,1.55,18.5,726.0,708.63,542.12
2018,4,18,10,0,791.0,153.0,1.7,19.2,758.0,745.4,567.4
2018,4,18,10,15,824.5,143.5,1.8,19.85,797.0,790.67,598.44
2018,4,18,10,30,858.0,134.0,1.9,20.5,836.0,834.59,626.93
2018,4,18,10,45,862.5,136.5,2.05,21.15,860.0,853.11,638.04
2018,4,18,11,0,867.0,139.0,2.2,21.8,884.0,878.91,654.28
2018,4,18,11,15,870.0,140.0,2.3,22.25,900.0,898.86,666.55
2018,4,18,11,30,873.0,141.0,2.4,22.7,916.0,915.43,676.66
2018,4,18,11,45,873.5,143.0,2.5,23.15,925.0,927.2,683.67
2018,4,18,12,0,874.0,145.0,2.6,23.6,934.0,935.44,688.46
2018,4,18,12,15,876.0,143.5,2.65,23.9,935.0,938.44,689.9
2018,4,18,12,30,878.0,142.0,2.7,24.2,936.0,937.88,689.15
2018,4,18,12,45,879.0,140.0,2.8,24.5,929.5,932.4,685.69
2018,4,18,13,0,880.0,138.0,2.9,24.8,923.0,923.33,679.97
2018,4,18,13,15,825.5,165.5,3.0,24.95,892.0,902.78,667.08
2018,4,18,13,30,771.0,193.0,3.1,25.1,861.0,873.86,648.57
2018,4,18,13,45,805.5,168.5,3.15,25.25,850.5,855.24,636.79
2018,4,18,14,0,840.0,144.0,3.2,25.4,840.0,839.5,626.88
2018,4,18,14,15,830.0,143.5,3.25,25.35,810.5,805.94,605.22
2018,4,18,14,30,820.0,143.0,3.3,25.3,781.0,769.83,580.62
2018,4,18,14,45,820.0,135.0,3.3,25.25,747.5,731.65,554.12
2018,4,18,15,0,820.0,127.0,3.3,25.2,714.0,690.63,525.03
2018,4,18,15,15,804.5,124.5,3.25,25.0,672.0,642.22,489.88
2018,4,18,15,30,789.0,122.0,3.2,24.8,630.0,592.64,453.03
2018,4,18,15,45,769.0,118.5,3.2,24.55,583.0,538.84,412.29
2018,4,18,16,0,749.0,115.0,3.2,24.3,536.0,484.84,370.21
2018,4,18,16,15,722.5,110.0,3.15,23.85,485.5,426.48,323.79
2018,4,18,16,30,696.0,105.0,3.1,23.4,435.0,369.35,276.99
2018,4,18,16,45,660.0,99.5,3.05,22.9,382.5,310.26,227.79
2018,4,18,17,0,624.0,94.0,3.0,22.4,330.0,254.15,180.3
2018,4,18,17,15,570.5,86.5,3.0,21.8,276.5,196.08,132.27
2018,4,18,17,30,517.0,79.0,3.0,21.2,223.0,143.8,90.8
2018,4,18,17,45,440.0,69.0,3.0,20.55,173.0,93.72,56.03
2018,4,18,18,0,363.0,59.0,3.0,19.9,123.0,50.13,32.45
2018,4,18,18,15,259.0,44.5,3.0,19.9,82.5,33.55,22.68
2018,4,18,18,30,155.0,30.0,3.0,19.9,42.0,22.59,9.58
2018,4,18,18,45,80.5,16.0,3.15,19.2,22.0,12.59,0.0
2018,4,18,19,0,6.0,2.0,3.3,18.5,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,19,5,45,11.0,7.0,2.45,14.95,7.5,5.51,0.0
2018,4,19,6,0,22.0,14.0,2.6,15.1,15.0,11.01,0.0
2018,4,19,6,15,26.5,28.5,2.7,15.25,31.5,21.9,12.73
2018,4,19,6,30,31.0,43.0,2.8,15.4,48.0,32.63,22.92
2018,4,19,6,45,42.5,63.5,2.95,15.5,73.0,50.18,35.7
2018,4,19,7,0,54.0,84.0,3.1,15.6,98.0,70.32,51.87
2018,4,19,7,15,40.5,84.5,3.15,15.8,96.5,72.84,54.59
2018,4,19,7,30,27.0,85.0,3.2,16.0,95.0,73.11,55.46
2018,4,19,7,45,177.5,109.0,3.25,16.15,189.0,146.22,112.28
2018,4,19,8,0,328.0,133.0,3.3,16.3,283.0,238.67,186.07
2018,4,19,8,15,487.0,137.0,3.4,16.55,388.5,328.98,258.34
2018,4,19,8,30,646.0,141.0,3.5,16.8,494.0,441.32,347.59
2018,4,19,8,45,685.5,144.0,3.55,17.05,549.0,500.77,395.3
2018,4,19,9,0,725.0,147.0,3.6,17.3,604.0,562.29,443.69
2018,4,19,9,15,785.5,137.0,3.7,17.5,663.5,624.62,492.13
2018,4,19,9,30,846.0,127.0,3.8,17.7,723.0,691.19,542.73
2018,4,19,9,45,857.5,129.5,3.9,17.85,761.5,737.18,576.91
2018,4,19,10,0,869.0,132.0,4.0,18.0,800.0,781.14,609.08
2018,4,19,10,15,879.0,133.5,4.05,18.0,832.5,820.75,637.69
2018,4,19,10,30,889.0,135.0,4.1,18.0,865.0,847.34,655.67
2018,4,19,10,45,896.5,136.0,4.2,18.0,890.5,878.14,676.94
2018,4,19,11,0,904.0,137.0,4.3,18.0,916.0,905.84,695.99
2018,4,19,11,15,909.5,137.5,4.3,17.9,934.0,928.14,711.06
2018,4,19,11,30,915.0,138.0,4.3,17.8,952.0,946.99,723.83
2018,4,19,11,45,918.5,137.5,4.3,17.7,961.5,959.65,732.39
2018,4,19,12,0,922.0,137.0,4.3,17.6,971.0,968.65,738.59
2018,4,19,12,15,923.0,136.5,4.3,17.45,972.0,971.69,740.95
2018,4,19,12,30,924.0,136.0,4.3,17.3,973.0,970.98,740.89
2018,4,19,12,45,923.5,135.0,4.3,17.15,966.0,964.73,737.16
2018,4,19,13,0,923.0,134.0,4.3,17.0,959.0,954.75,730.99
2018,4,19,13,15,921.5,132.5,4.25,16.8,944.5,939.74,721.31
2018,4,19,13,30,920.0,131.0,4.2,16.6,930.0,921.09,709.19
2018,4,19,13,45,916.0,129.0,4.15,16.4,907.0,896.33,692.84
2018,4,19,14,0,912.0,127.0,4.1,16.2,884.0,868.21,674.14
2018,4,19,14,15,904.0,125.5,4.05,16.0,853.5,834.17,651.17
2018,4,19,14,30,896.0,124.0,4.0,15.8,823.0,797.28,625.93
2018,4,19,14,45,887.5,121.5,3.95,15.6,786.5,756.49,596.25
2018,4,19,15,0,879.0,119.0,3.9,15.4,750.0,719.64,568.7
2018,4,19,15,15,864.0,116.5,3.85,15.1,706.0,669.18,530.69
2018,4,19,15,30,849.0,114.0,3.8,14.8,662.0,617.36,490.72
2018,4,19,15,45,830.5,111.0,3.7,14.5,614.5,562.12,446.87
2018,4,19,16,0,812.0,108.0,3.6,14.2,567.0,506.44,401.42
2018,4,19,16,15,784.0,104.5,3.55,13.8,514.0,446.07,351.24
2018,4,19,16,30,756.0,101.0,3.5,13.4,461.0,385.8,299.75
2018,4,19,16,45,719.5,97.0,3.45,12.95,407.0,324.69,246.58
2018,4,19,17,0,683.0,93.0,3.4,12.5,353.0,266.45,195.15
2018,4,19,17,15,629.5,86.5,3.25,11.95,297.5,205.9,142.95
2018,4,19,17,30,576.0,80.0,3.1,11.4,242.0,151.06,97.84
2018,4,19,17,45,496.0,70.5,3.0,10.8,189.0,97.77,59.98
2018,4,19,18,0,416.0,61.0,2.9,10.2,136.0,51.15,35.1
2018,4,19,18,15,304.5,47.0,2.9,10.2,92.0,35.57,25.54
2018,4,19,18,30,193.0,33.0,2.9,10.2,48.0,24.88,12.47
2018,4,19,18,45,101.0,17.5,2.7,9.15,25.0,13.77,0.0
2018,4,19,19,0,9.0,2.0,2.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.5,7.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,20,5,45,85.0,13.5,1.35,2.9,18.5,10.62,0.0
2018,4,20,6,0,170.0,27.0,1.5,3.4,37.0,20.41,2.6
2018,4,20,6,15,305.5,40.0,1.65,4.15,81.0,32.93,23.31
2018,4,20,6,30,441.0,53.0,1.8,4.9,125.0,43.52,33.94
2018,4,20,6,45,528.0,61.5,2.0,5.7,179.0,78.47,47.53
2018,4,20,7,0,615.0,70.0,2.2,6.5,233.0,131.79,82.14
2018,4,20,7,15,673.0,76.0,2.3,7.1,290.5,188.14,127.31
2018,4,20,7,30,731.0,82.0,2.4,7.7,348.0,250.75,181.39
2018,4,20,7,45,773.5,86.0,2.55,8.3,407.0,314.68,238.31
2018,4,20,8,0,816.0,90.0,2.7,8.9,466.0,380.12,296.11
2018,4,20,8,15,843.0,93.5,2.65,9.3,521.0,441.96,350.05
2018,4,20,8,30,870.0,97.0,2.6,9.7,576.0,504.9,403.16
2018,4,20,8,45,890.5,99.5,2.55,10.15,627.5,564.32,451.7
2018,4,20,9,0,911.0,102.0,2.5,10.6,679.0,623.45,498.27
2018,4,20,9,15,924.0,105.0,2.4,11.0,725.0,673.45,536.33
2018,4,20,9,30,937.0,108.0,2.3,11.4,771.0,725.32,574.34
2018,4,20,9,45,946.5,111.0,2.25,11.85,811.0,772.86,608.1
2018,4,20,10,0,956.0,114.0,2.2,12.3,851.0,817.96,639.12
2018,4,20,10,15,961.5,115.0,2.1,12.75,882.0,855.51,662.35
2018,4,20,10,30,967.0,116.0,2.0,13.2,913.0,889.91,682.76
2018,4,20,10,45,971.5,116.5,1.9,13.6,937.0,919.74,699.82
2018,4,20,11,0,976.0,117.0,1.8,14.0,961.0,946.06,714.27
2018,4,20,11,15,979.5,117.5,1.75,14.35,978.5,967.89,726.35
2018,4,20,11,30,983.0,118.0,1.7,14.7,996.0,985.95,735.92
2018,4,20,11,45,985.5,118.0,1.6,15.05,1005.5,998.81,741.36
2018,4,20,12,0,988.0,118.0,1.5,15.4,1015.0,1007.75,744.27
2018,4,20,12,15,987.0,119.0,1.45,15.7,1015.5,1010.46,744.18
2018,4,20,12,30,986.0,120.0,1.4,16.0,1016.0,1009.17,741.69
2018,4,20,12,45,980.0,120.5,1.35,16.25,1005.0,998.96,733.78
2018,4,20,13,0,974.0,121.0,1.3,16.5,994.0,984.88,723.62
2018,4,20,13,15,969.5,120.0,1.3,16.65,977.0,966.97,712.25
2018,4,20,13,30,965.0,119.0,1.3,16.8,960.0,945.34,698.56
2018,4,20,13,45,959.0,118.5,1.25,16.95,936.0,919.29,681.3
2018,4,20,14,0,953.0,118.0,1.2,17.1,912.0,889.82,661.86
2018,4,20,14,15,946.5,116.0,1.2,17.15,880.5,855.33,640.07
2018,4,20,14,30,940.0,114.0,1.2,17.2,849.0,817.76,616.09
2018,4,20,14,45,930.0,111.0,1.15,17.25,810.0,773.91,585.68
2018,4,20,15,0,920.0,108.0,1.1,17.3,771.0,727.64,552.82
2018,4,20,15,15,905.5,105.5,1.1,17.25,725.5,676.83,516.7
2018,4,20,15,30,891.0,103.0,1.1,17.2,680.0,628.3,481.05
2018,4,20,15,45,874.0,99.0,1.05,17.15,630.5,571.11,437.68
2018,4,20,16,0,857.0,95.0,1.0,17.1,581.0,513.28,392.52
2018,4,20,16,15,833.5,91.5,0.95,16.9,528.0,452.77,344.11
2018,4,20,16,30,810.0,88.0,0.9,16.7,475.0,392.91,294.65
2018,4,20,16,45,777.5,83.0,0.8,16.55,419.5,329.84,241.34
2018,4,20,17,0,745.0,78.0,0.7,16.4,364.0,269.14,189.19
2018,4,20,17,15,698.5,73.0,0.7,15.65,308.5,206.03,136.5
2018,4,20,17,30,652.0,68.0,0.7,14.9,253.0,149.66,91.39
2018,4,20,17,45,581.5,60.0,0.7,14.15,199.0,94.03,53.18
2018,4,20,18,0,511.0,52.0,0.7,13.4,145.0,46.81,35.88
2018,4,20,18,15,391.5,42.0,0.7,13.4,99.5,34.64,24.49
2018,4,20,18,30,272.0,32.0,0.7,13.4,54.0,26.6,14.17
2018,4,20,18,45,144.0,17.5,0.8,12.35,28.5,13.77,0.0
2018,4,20,19,0,16.0,3.0,0.9,11.3,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,11.0,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,21,5,45,101.0,13.0,1.45,3.8,19.5,10.23,0.0
2018,4,21,6,0,202.0,26.0,1.6,4.3,39.0,19.8,4.77
2018,4,21,6,15,328.0,38.0,1.6,5.0,82.5,31.24,21.91
2018,4,21,6,30,454.0,50.0,1.6,5.7,126.0,41.05,31.67
2018,4,21,6,45,532.0,58.0,1.6,6.45,178.0,75.04,44.6
2018,4,21,7,0,610.0,66.0,1.6,7.2,230.0,126.95,78.02
2018,4,21,7,15,660.0,73.0,1.65,8.15,285.5,182.19,122.11
2018,4,21,7,30,710.0,80.0,1.7,9.1,341.0,242.76,174.02
2018,4,21,7,45,745.0,84.5,1.75,10.1,396.0,301.69,225.96
2018,4,21,8,0,780.0,89.0,1.8,11.1,451.0,364.97,280.77
2018,4,21,8,15,805.5,93.0,1.75,11.85,504.0,424.49,331.38
2018,4,21,8,30,831.0,97.0,1.7,12.6,557.0,485.04,380.98
2018,4,21,8,45,850.0,100.5,1.7,13.35,607.0,542.47,426.57
2018,4,21,9,0,869.0,104.0,1.7,14.1,657.0,599.59,470.2
2018,4,21,9,15,882.5,106.0,1.6,14.55,701.0,646.9,505.11
2018,4,21,9,30,896.0,108.0,1.5,15.0,745.0,696.28,540.09
2018,4,21,9,45,905.0,110.5,1.4,15.45,783.0,741.25,570.56
2018,4,21,10,0,914.0,113.0,1.3,15.9,821.0,783.86,598.28
2018,4,21,10,15,921.0,116.0,1.2,16.2,853.5,822.85,622.01
2018,4,21,10,30,928.0,119.0,1.1,16.5,886.0,858.93,642.79
2018,4,21,10,45,932.5,120.0,1.05,16.85,910.0,888.07,659.21
2018,4,21,11,0,937.0,121.0,1.0,17.2,934.0,913.86,673.3
2018,4,21,11,15,938.5,122.5,0.9,17.45,950.0,934.04,683.0
2018,4,21,11,30,940.0,124.0,0.8,17.7,966.0,950.54,690.25
2018,4,21,11,45,941.0,125.0,0.75,18.0,974.5,962.43,695.41
2018,4,21,12,0,942.0,126.0,0.7,18.3,983.0,970.54,698.29
2018,4,21,12,15,943.0,124.5,0.65,18.45,983.0,972.61,697.9
2018,4,21,12,30,944.0,123.0,0.6,18.6,983.0,970.86,695.33
2018,4,21,12,45,944.5,120.5,0.55,18.8,975.5,963.94,689.58
2018,4,21,13,0,945.0,118.0,0.5,19.0,968.0,953.18,681.64
2018,4,21,13,15,940.0,118.5,0.45,19.1,952.0,936.58,670.49
2018,4,21,13,30,935.0,119.0,0.4,19.2,936.0,916.39,657.3
2018,4,21,13,45,926.5,119.5,0.3,19.3,911.0,889.83,639.23
2018,4,21,14,0,918.0,120.0,0.2,19.4,886.0,860.08,619.45
2018,4,21,14,15,908.5,119.0,0.2,19.35,854.5,825.2,598.55
2018,4,21,14,30,899.0,118.0,0.2,19.3,823.0,787.57,575.54
2018,4,21,14,45,886.0,117.0,0.2,19.3,785.0,744.92,547.55
2018,4,21,15,0,873.0,116.0,0.2,19.3,747.0,706.2,521.4
2018,4,21,15,15,857.0,114.0,0.25,19.15,703.0,656.01,487.79
2018,4,21,15,30,841.0,112.0,0.3,19.0,659.0,604.57,452.26
2018,4,21,15,45,818.5,110.0,0.35,18.9,610.0,548.71,412.17
2018,4,21,16,0,796.0,108.0,0.4,18.8,561.0,492.82,370.53
2018,4,21,16,15,768.0,104.0,0.45,18.6,508.5,433.11,324.63
2018,4,21,16,30,740.0,100.0,0.5,18.4,456.0,373.4,277.03
2018,4,21,16,45,702.0,96.0,0.5,18.2,402.0,313.05,227.45
2018,4,21,17,0,664.0,92.0,0.5,18.0,348.0,255.8,179.53
2018,4,21,17,15,570.5,85.5,0.55,17.3,282.0,188.98,126.83
2018,4,21,17,30,477.0,79.0,0.6,16.6,216.0,132.75,84.58
2018,4,21,17,45,308.5,59.0,0.7,15.85,140.5,68.94,41.9
2018,4,21,18,0,140.0,39.0,0.8,15.1,65.0,29.67,20.61
2018,4,21,18,15,127.5,30.0,0.8,15.1,48.0,22.52,13.9
2018,4,21,18,30,115.0,21.0,0.8,15.1,31.0,15.96,6.49
2018,4,21,18,45,67.5,12.5,0.85,13.8,17.5,9.83,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.5,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,12.1,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.7,6.1,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.6,2.0,0.0,0.0
2018,4,22,5,45,65.5,12.5,0.75,7.05,17.0,9.83,0.0
2018,4,22,6,0,125.0,23.0,0.8,7.5,32.0,17.42,4.98
2018,4,22,6,15,132.0,30.0,0.75,8.15,46.5,22.56,14.18
2018,4,22,6,30,139.0,37.0,0.7,8.8,61.0,27.51,19.2
2018,4,22,6,45,246.5,60.5,0.7,9.4,120.5,58.9,38.59
2018,4,22,7,0,354.0,84.0,0.7,10.0,180.0,107.87,72.11
2018,4,22,7,15,432.0,93.5,0.75,10.95,236.5,154.3,107.13
2018,4,22,7,30,510.0,103.0,0.8,11.9,293.0,209.64,151.73
2018,4,22,7,45,516.5,119.5,0.9,12.9,337.0,258.28,194.04
2018,4,22,8,0,523.0,136.0,1.0,13.9,381.0,307.07,235.71
2018,4,22,8,15,412.0,182.5,1.1,14.7,389.0,332.67,259.64
2018,4,22,8,30,301.0,229.0,1.2,15.5,397.0,337.84,265.49
2018,4,22,8,45,333.0,242.5,1.3,16.25,443.5,384.0,301.4
2018,4,22,9,0,365.0,256.0,1.4,17.0,490.0,432.55,338.17
2018,4,22,9,15,397.0,266.5,1.4,17.35,536.5,480.57,373.99
2018,4,22,9,30,429.0,277.0,1.4,17.7,583.0,541.52,418.3
2018,4,22,9,45,366.5,314.5,1.45,18.05,585.5,539.82,415.48
2018,4,22,10,0,304.0,352.0,1.5,18.4,588.0,543.57,416.52
2018,4,22,10,15,315.0,363.0,1.5,18.5,616.0,574.53,438.5
2018,4,22,10,30,326.0,374.0,1.5,18.6,644.0,604.96,459.61
2018,4,22,10,45,357.0,376.5,1.5,18.65,680.5,643.39,486.68
2018,4,22,11,0,388.0,379.0,1.5,18.7,717.0,681.73,513.31
2018,4,22,11,15,331.5,407.5,1.45,18.65,700.0,668.01,501.43
2018,4,22,11,30,275.0,436.0,1.4,18.6,683.0,650.86,487.59
2018,4,22,11,45,217.0,446.5,1.4,18.6,642.5,596.86,448.67
2018,4,22,12,0,159.0,457.0,1.4,18.6,602.0,556.76,419.16
2018,4,22,12,15,147.5,458.0,1.4,18.6,592.5,548.04,412.95
2018,4,22,12,30,136.0,459.0,1.4,18.6,583.0,538.34,405.81
2018,4,22,12,45,124.0,452.5,1.4,18.6,565.0,520.5,392.96
2018,4,22,13,0,112.0,446.0,1.4,18.6,547.0,485.27,367.78
2018,4,22,13,15,222.0,419.5,1.45,18.55,615.5,570.38,432.47
2018,4,22,13,30,332.0,393.0,1.5,18.5,684.0,649.79,490.8
2018,4,22,13,45,318.5,391.0,1.5,18.5,664.0,627.76,474.57
2018,4,22,14,0,305.0,389.0,1.5,18.5,644.0,604.87,458.57
2018,4,22,14,15,237.0,385.5,1.5,18.35,579.5,524.29,400.54
2018,4,22,14,30,169.0,382.0,1.5,18.2,515.0,461.23,354.33
2018,4,22,14,45,167.5,363.0,1.55,18.1,489.5,435.22,336.25
2018,4,22,15,0,166.0,344.0,1.6,18.0,464.0,408.85,317.35
2018,4,22,15,15,152.0,322.0,1.5,17.75,427.0,371.84,289.76
2018,4,22,15,30,138.0,300.0,1.4,17.5,390.0,335.76,262.61
2018,4,22,15,45,173.5,274.5,1.3,17.3,379.0,323.95,254.0
2018,4,22,16,0,209.0,249.0,1.2,17.1,368.0,308.46,241.8
2018,4,22,16,15,118.5,213.5,1.1,16.65,280.0,227.61,178.91
2018,4,22,16,30,28.0,178.0,1.0,16.2,192.0,151.51,119.46
2018,4,22,16,45,21.5,156.5,0.85,15.8,166.5,126.77,99.89
2018,4,22,17,0,15.0,135.0,0.7,15.4,141.0,106.74,83.85
2018,4,22,17,15,10.0,110.5,0.75,14.95,114.0,85.74,66.82
2018,4,22,17,30,5.0,86.0,0.8,14.5,87.0,65.67,50.3
2018,4,22,17,45,2.5,66.0,0.8,14.1,66.5,49.98,37.08
2018,4,22,18,0,0.0,46.0,0.8,13.7,46.0,34.93,25.45
2018,4,22,18,15,0.0,31.5,0.8,13.7,31.5,24.07,15.39
2018,4,22,18,30,0.0,17.0,0.8,13.7,17.0,12.95,4.46
2018,4,22,18,45,1.5,9.5,0.9,13.35,9.5,7.47,0.0
2018,4,22,19,0,3.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.0,13.0,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,23,5,15,1.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,23,5,30,2.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,23,5,45,2.0,3.5,1.8,9.1,3.5,2.75,0.0
2018,4,23,6,0,2.0,7.0,1.9,9.4,7.0,5.31,0.0
2018,4,23,6,15,1.0,11.5,2.0,9.75,11.5,8.73,2.0
2018,4,23,6,30,0.0,16.0,2.1,10.1,16.0,12.15,5.28
2018,4,23,6,45,0.0,23.5,2.2,10.5,23.5,17.88,9.9
2018,4,23,7,0,0.0,31.0,2.3,10.9,31.0,23.63,14.94
2018,4,23,7,15,2.0,45.5,2.4,11.3,46.5,35.12,24.79
2018,4,23,7,30,4.0,60.0,2.5,11.7,62.0,46.9,34.78
2018,4,23,7,45,8.0,97.0,2.65,12.1,101.0,76.78,60.02
2018,4,23,8,0,12.0,134.0,2.8,12.5,140.0,107.3,85.43
2018,4,23,8,15,7.5,142.0,2.85,12.9,146.0,112.65,89.58
2018,4,23,8,30,3.0,150.0,2.9,13.3,152.0,117.49,93.22
2018,4,23,8,45,1.5,117.0,2.95,13.7,118.0,91.16,70.96
2018,4,23,9,0,0.0,84.0,3.0,14.1,84.0,64.72,48.68
2018,4,23,9,15,0.0,81.5,3.1,14.65,81.5,62.83,46.88
2018,4,23,9,30,0.0,79.0,3.2,15.2,79.0,60.94,45.09
2018,4,23,9,45,12.5,154.5,3.25,15.7,164.5,129.06,100.92
2018,4,23,10,0,25.0,230.0,3.3,16.2,250.0,208.39,164.39
2018,4,23,10,15,45.0,296.0,3.25,16.35,333.0,282.05,222.32
2018,4,23,10,30,65.0,362.0,3.2,16.5,416.0,358.19,280.93
2018,4,23,10,45,37.5,283.5,3.15,16.65,315.0,268.93,210.75
2018,4,23,11,0,10.0,205.0,3.1,16.8,214.0,170.23,132.29
2018,4,23,11,15,6.5,168.0,3.0,16.7,174.0,137.62,106.3
2018,4,23,11,30,3.0,131.0,2.9,16.6,134.0,105.11,80.1
2018,4,23,11,45,1.5,110.5,2.8,16.5,112.0,87.57,65.92
2018,4,23,12,0,0.0,90.0,2.7,16.4,90.0,70.07,51.7
2018,4,23,12,15,9.0,166.5,2.6,16.35,174.5,139.12,107.71
2018,4,23,12,30,18.0,243.0,2.5,16.3,259.0,220.89,172.61
2018,4,23,12,45,18.0,264.0,2.45,16.25,280.0,226.63,176.89
2018,4,23,13,0,18.0,285.0,2.4,16.2,301.0,243.77,190.29
2018,4,23,13,15,13.5,247.0,2.45,16.1,259.0,208.04,162.34
2018,4,23,13,30,9.0,209.0,2.5,16.0,217.0,172.74,134.57
2018,4,23,13,45,5.0,152.5,2.55,15.9,157.0,123.51,95.34
2018,4,23,14,0,1.0,96.0,2.6,15.8,97.0,75.27,56.3
2018,4,23,14,15,1.0,98.5,2.7,15.7,99.5,77.13,57.97
2018,4,23,14,30,1.0,101.0,2.8,15.6,102.0,78.99,59.61
2018,4,23,14,45,10.0,144.0,2.9,15.55,151.5,119.12,92.75
2018,4,23,15,0,19.0,187.0,3.0,15.5,201.0,165.39,130.57
2018,4,23,15,15,57.5,226.0,3.05,15.4,264.5,220.47,175.65
2018,4,23,15,30,96.0,265.0,3.1,15.3,328.0,271.84,217.07
2018,4,23,15,45,55.0,194.5,3.15,15.25,230.0,186.03,148.13
2018,4,23,16,0,14.0,124.0,3.2,15.2,132.0,102.42,79.95
2018,4,23,16,15,7.0,84.0,3.15,15.0,88.0,67.56,51.26
2018,4,23,16,30,0.0,44.0,3.1,14.8,44.0,33.67,22.97
2018,4,23,16,45,0.0,35.0,3.05,14.65,35.0,26.74,17.19
2018,4,23,17,0,0.0,26.0,3.0,14.5,26.0,19.82,11.35
2018,4,23,17,15,0.0,22.0,2.95,14.3,22.0,16.75,8.77
2018,4,23,17,30,0.0,18.0,2.9,14.1,18.0,13.68,6.15
2018,4,23,17,45,0.0,14.5,2.9,13.95,14.5,11.01,3.82
2018,4,23,18,0,0.0,11.0,2.9,13.8,11.0,8.34,1.78
2018,4,23,18,15,0.0,8.0,2.9,13.8,8.0,6.06,0.0
2018,4,23,18,30,0.0,5.0,2.9,13.8,5.0,3.78,0.0
2018,4,23,18,45,0.0,3.0,2.95,13.55,3.0,2.36,0.0
2018,4,23,19,0,0.0,1.0,3.0,13.3,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,3.15,12.75,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,3.2,12.8,1.0,0.0,0.0
2018,4,24,5,45,0.0,7.0,3.25,12.9,7.0,5.51,0.0
2018,4,24,6,0,0.0,13.0,3.3,13.0,13.0,9.88,1.33
2018,4,24,6,15,0.0,22.0,3.35,13.1,22.0,16.76,8.89
2018,4,24,6,30,0.0,31.0,3.4,13.2,31.0,23.65,15.38
2018,4,24,6,45,0.0,31.5,3.4,13.3,31.5,24.01,15.01
2018,4,24,7,0,0.0,32.0,3.4,13.4,32.0,24.39,15.4
2018,4,24,7,15,0.0,31.5,3.45,13.55,31.5,24.02,15.07
2018,4,24,7,30,0.0,31.0,3.5,13.7,31.0,23.65,14.7
