Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,0,730.0,102.0,2.9,19.7,471.0,337.13,249.29
2018,5,4,8,15,753.5,106.0,2.9,20.35,521.0,393.62,296.7
2018,5,4,8,30,777.0,110.0,2.9,21.0,571.0,448.9,341.92
2018,5,4,8,45,794.0,114.0,2.9,21.6,617.5,501.55,383.88
2018,5,4,9,0,811.0,118.0,2.9,22.2,664.0,553.79,424.18
2018,5,4,9,15,825.0,120.5,2.9,22.75,706.0,602.23,460.54
2018,5,4,9,30,839.0,123.0,2.9,23.3,748.0,649.41,494.88
2018,5,4,9,45,839.0,130.0,2.85,23.8,781.0,689.83,523.2
2018,5,4,10,0,839.0,137.0,2.8,24.3,814.0,727.46,548.74
2018,5,4,10,15,810.5,159.5,2.75,24.65,833.5,754.96,566.38
2018,5,4,10,30,782.0,182.0,2.7,25.0,853.0,777.17,579.98
2018,5,4,10,45,745.0,211.5,2.7,25.4,864.5,801.59,594.51
2018,5,4,11,0,708.0,241.0,2.7,25.8,876.0,815.07,601.5
2018,5,4,11,15,767.0,208.0,2.7,26.05,907.0,848.88,624.81
2018,5,4,11,30,826.0,175.0,2.7,26.3,938.0,873.0,640.83
2018,5,4,11,45,857.5,156.0,2.7,26.5,954.0,877.1,642.58
2018,5,4,12,0,889.0,137.0,2.7,26.7,970.0,893.75,652.87
2018,5,4,12,15,889.0,136.5,2.75,26.8,970.0,895.19,653.73
2018,5,4,12,30,889.0,136.0,2.8,26.9,970.0,893.14,652.52
2018,5,4,12,45,886.5,136.0,2.85,27.05,961.5,885.9,647.87
2018,5,4,13,0,884.0,136.0,2.9,27.2,953.0,875.21,641.07
2018,5,4,13,15,880.0,135.0,2.9,27.2,937.0,859.04,630.75
2018,5,4,13,30,876.0,134.0,2.9,27.2,921.0,839.55,618.31
2018,5,4,13,45,869.5,133.0,2.95,27.2,897.5,814.87,602.7
2018,5,4,14,0,863.0,132.0,3.0,27.2,874.0,787.18,585.01
2018,5,4,14,15,854.0,130.5,2.95,27.15,843.5,754.37,562.24
2018,5,4,14,30,845.0,129.0,2.9,27.1,813.0,719.01,537.37
2018,5,4,14,45,833.5,127.0,2.85,27.05,776.5,685.63,513.28
2018,5,4,15,0,822.0,125.0,2.8,27.0,740.0,642.92,482.28
2018,5,4,15,15,807.5,122.0,2.75,26.8,698.0,595.84,447.8
2018,5,4,15,30,793.0,119.0,2.7,26.6,656.0,547.58,411.57
2018,5,4,15,45,774.5,116.0,2.6,26.45,610.0,496.44,372.03
2018,5,4,16,0,756.0,113.0,2.5,26.3,564.0,445.03,331.26
2018,5,4,16,15,731.5,109.0,2.4,25.9,514.5,388.89,286.27
2018,5,4,16,30,707.0,105.0,2.3,25.5,465.0,334.87,241.82
2018,5,4,16,45,675.0,100.0,2.15,25.15,413.5,279.21,195.53
2018,5,4,17,0,643.0,95.0,2.0,24.8,362.0,226.03,151.27
2018,5,4,17,15,598.5,88.5,1.85,24.15,310.0,172.36,108.71
2018,5,4,17,30,554.0,82.0,1.7,23.5,258.0,123.29,73.33
2018,5,4,17,45,429.5,76.0,1.55,22.85,197.5,73.46,45.83
2018,5,4,18,0,305.0,70.0,1.4,22.2,137.0,51.62,39.0
2018,5,4,18,15,194.0,54.0,1.4,22.2,92.5,40.23,28.79
2018,5,4,18,30,83.0,38.0,1.4,22.2,48.0,28.23,17.82
2018,5,4,18,45,64.5,24.0,1.35,21.2,29.5,18.03,4.64
2018,5,4,19,0,46.0,10.0,1.3,20.2,11.0,7.87,0.0
2018,5,4,19,15,23.0,5.0,1.3,20.1,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,5,5,5,15,2.0,4.0,0.3,17.05,4.0,0.0,0.0
2018,5,5,5,30,4.0,8.0,0.3,17.3,8.0,6.29,0.0
2018,5,5,5,45,9.5,22.5,0.25,17.6,23.5,16.97,3.35
2018,5,5,6,0,15.0,37.0,0.2,17.9,39.0,27.62,17.71
2018,5,5,6,15,34.5,57.5,0.3,18.3,64.5,42.05,30.93
2018,5,5,6,30,54.0,78.0,0.4,18.7,90.0,56.32,43.73
2018,5,5,6,45,178.0,95.0,0.45,19.05,148.5,74.32,53.38
2018,5,5,7,0,302.0,112.0,0.5,19.4,207.0,113.03,76.57
2018,5,5,7,15,317.0,129.0,0.7,20.0,245.0,149.34,103.82
2018,5,5,7,30,332.0,146.0,0.9,20.6,283.0,187.25,134.28
2018,5,5,7,45,289.0,177.5,1.1,21.15,308.5,221.68,164.52
2018,5,5,8,0,246.0,209.0,1.3,21.7,334.0,251.33,190.13
2018,5,5,8,15,251.5,231.0,1.35,22.15,370.0,287.54,218.84
2018,5,5,8,30,257.0,253.0,1.4,22.6,406.0,324.04,247.11
2018,5,5,8,45,224.5,281.0,1.5,23.05,422.5,340.11,259.64
2018,5,5,9,0,192.0,309.0,1.6,23.5,439.0,358.7,273.44
2018,5,5,9,15,204.5,323.5,1.6,23.7,469.5,389.14,295.89
2018,5,5,9,30,217.0,338.0,1.6,23.9,500.0,420.07,318.31
2018,5,5,9,45,126.0,331.0,1.6,24.05,426.0,364.89,276.33
2018,5,5,10,0,35.0,324.0,1.6,24.2,352.0,290.92,219.78
2018,5,5,10,15,27.0,310.5,1.55,24.25,332.5,275.83,208.31
2018,5,5,10,30,19.0,297.0,1.5,24.3,313.0,249.52,188.17
2018,5,5,10,45,20.0,308.0,1.45,24.4,325.5,260.14,195.91
2018,5,5,11,0,21.0,319.0,1.4,24.5,338.0,270.74,203.48
2018,5,5,11,15,18.5,301.5,1.35,24.5,318.5,254.99,191.47
2018,5,5,11,30,16.0,284.0,1.3,24.5,299.0,239.05,179.42
2018,5,5,11,45,14.0,256.5,1.25,24.5,269.5,215.24,161.47
2018,5,5,12,0,12.0,229.0,1.2,24.5,240.0,191.37,143.43
2018,5,5,12,15,13.0,243.0,1.15,24.45,255.0,203.64,152.79
2018,5,5,12,30,14.0,257.0,1.1,24.4,270.0,215.83,161.93
2018,5,5,12,45,17.5,272.0,1.05,24.35,288.0,230.86,173.27
2018,5,5,13,0,21.0,287.0,1.0,24.3,306.0,257.09,192.88
2018,5,5,13,15,29.5,326.5,0.95,24.25,353.0,297.32,222.68
2018,5,5,13,30,38.0,366.0,0.9,24.2,400.0,337.12,251.7
2018,5,5,13,45,86.5,387.0,0.9,24.1,462.0,391.72,292.36
2018,5,5,14,0,135.0,408.0,0.9,24.0,524.0,455.91,338.87
2018,5,5,14,15,161.0,400.0,0.9,23.95,534.0,462.07,343.54
2018,5,5,14,30,187.0,392.0,0.9,23.9,544.0,465.93,346.96
2018,5,5,14,45,185.5,371.5,0.9,23.85,516.5,438.55,327.8
2018,5,5,15,0,184.0,351.0,0.9,23.8,489.0,410.75,308.32
2018,5,5,15,15,160.0,331.5,0.9,23.75,446.5,370.31,279.12
2018,5,5,15,30,136.0,312.0,0.9,23.7,404.0,331.56,250.88
2018,5,5,15,45,100.5,278.5,0.85,23.65,344.0,271.24,206.06
2018,5,5,16,0,65.0,245.0,0.8,23.6,284.0,222.19,169.29
2018,5,5,16,15,36.5,203.5,0.75,23.4,225.0,173.67,132.56
2018,5,5,16,30,8.0,162.0,0.7,23.2,166.0,126.52,96.47
2018,5,5,16,45,6.0,140.5,0.65,23.0,143.5,108.67,82.76
2018,5,5,17,0,4.0,119.0,0.6,22.8,121.0,91.25,69.12
2018,5,5,17,15,2.0,99.0,0.55,22.4,100.0,75.37,56.61
2018,5,5,17,30,0.0,79.0,0.5,22.0,79.0,59.94,44.25
2018,5,5,17,45,0.0,64.0,0.45,21.6,64.0,48.61,34.96
2018,5,5,18,0,0.0,49.0,0.4,21.2,49.0,37.46,27.0
2018,5,5,18,15,0.0,36.5,0.4,21.2,36.5,27.9,18.43
2018,5,5,18,30,0.0,24.0,0.4,21.2,24.0,18.3,9.72
2018,5,5,18,45,1.5,15.0,0.5,20.65,15.0,11.43,1.41
2018,5,5,19,0,3.0,6.0,0.6,20.1,6.0,4.72,0.0
2018,5,5,19,15,1.5,3.0,0.6,19.95,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,5,15,13.5,5.0,0.6,15.7,5.5,0.0,0.0
2018,5,6,5,30,27.0,10.0,0.6,16.1,11.0,7.87,0.0
2018,5,6,5,45,78.5,26.0,0.6,16.45,34.0,19.44,5.92
2018,5,6,6,0,130.0,42.0,0.6,16.8,57.0,31.14,20.83
2018,5,6,6,15,167.5,59.5,0.65,17.3,89.5,43.63,32.44
2018,5,6,6,30,205.0,77.0,0.7,17.8,122.0,55.89,43.52
2018,5,6,6,45,134.5,77.0,0.7,18.3,109.5,60.55,43.0
2018,5,6,7,0,64.0,77.0,0.7,18.8,97.0,65.18,46.72
2018,5,6,7,15,71.0,113.5,0.75,19.4,139.5,97.01,72.22
2018,5,6,7,30,78.0,150.0,0.8,20.0,182.0,130.62,99.12
2018,5,6,7,45,103.5,180.5,0.85,20.55,229.5,169.46,129.35
2018,5,6,8,0,129.0,211.0,0.9,21.1,277.0,209.46,160.27
2018,5,6,8,15,112.0,204.0,0.95,21.45,265.5,207.43,159.16
2018,5,6,8,30,95.0,197.0,1.0,21.8,254.0,202.57,155.72
2018,5,6,8,45,59.0,194.0,1.0,22.2,230.5,182.87,140.38
2018,5,6,9,0,23.0,191.0,1.0,22.6,207.0,164.93,126.01
2018,5,6,9,15,255.5,224.5,1.05,22.8,415.5,343.8,264.08
2018,5,6,9,30,488.0,258.0,1.1,23.0,624.0,539.77,406.81
2018,5,6,9,45,623.0,218.0,1.1,23.25,708.5,621.63,463.98
2018,5,6,10,0,758.0,178.0,1.1,23.5,793.0,705.79,522.45
2018,5,6,10,15,766.0,181.5,1.25,23.7,822.5,736.3,543.8
2018,5,6,10,30,774.0,185.0,1.4,23.9,852.0,768.63,566.53
2018,5,6,10,45,779.0,188.5,1.5,24.1,875.0,796.09,585.19
2018,5,6,11,0,784.0,192.0,1.6,24.3,898.0,820.71,601.83
2018,5,6,11,15,521.5,219.0,1.65,24.45,692.0,651.44,484.25
2018,5,6,11,30,259.0,246.0,1.7,24.6,486.0,459.76,346.28
2018,5,6,11,45,175.0,266.5,1.8,24.75,429.5,394.88,298.61
2018,5,6,12,0,91.0,287.0,1.9,24.9,373.0,331.11,249.85
2018,5,6,12,15,147.5,334.5,1.95,25.0,473.5,421.49,317.32
2018,5,6,12,30,204.0,382.0,2.0,25.1,574.0,524.45,391.18
2018,5,6,12,45,129.0,329.5,2.05,25.2,450.5,399.75,300.15
2018,5,6,13,0,54.0,277.0,2.1,25.3,327.0,275.81,207.82
2018,5,6,13,15,146.5,250.5,2.1,25.35,383.5,351.51,267.14
2018,5,6,13,30,239.0,224.0,2.1,25.4,440.0,413.33,314.42
2018,5,6,13,45,539.0,185.0,2.1,25.4,655.5,612.14,461.77
2018,5,6,14,0,839.0,146.0,2.1,25.4,871.0,785.19,582.8
2018,5,6,14,15,719.5,191.0,2.05,25.4,797.5,716.91,532.26
2018,5,6,14,30,600.0,236.0,2.0,25.4,724.0,646.47,481.79
2018,5,6,14,45,530.0,250.5,2.0,25.4,667.5,584.4,437.72
2018,5,6,15,0,460.0,265.0,2.0,25.4,611.0,529.11,397.61
2018,5,6,15,15,240.0,210.0,1.95,25.25,390.0,323.09,246.11
2018,5,6,15,30,20.0,155.0,1.9,25.1,169.0,134.46,101.15
2018,5,6,15,45,10.0,114.5,1.85,25.0,121.5,93.23,69.17
2018,5,6,16,0,0.0,74.0,1.8,24.9,74.0,56.92,40.42
2018,5,6,16,15,5.0,106.5,1.7,24.6,109.0,83.87,62.26
2018,5,6,16,30,10.0,139.0,1.6,24.3,144.0,109.75,83.11
2018,5,6,16,45,85.0,139.5,1.55,23.95,175.5,134.15,100.59
2018,5,6,17,0,160.0,140.0,1.5,23.6,207.0,143.75,105.14
2018,5,6,17,15,254.5,122.0,1.4,22.95,212.0,134.67,93.66
2018,5,6,17,30,349.0,104.0,1.3,22.3,217.0,113.34,74.03
2018,5,6,17,45,252.0,92.0,1.25,21.65,166.0,75.68,52.29
2018,5,6,18,0,155.0,80.0,1.2,21.0,115.0,57.37,44.19
2018,5,6,18,15,121.5,60.5,1.2,21.0,83.5,44.0,32.24
2018,5,6,18,30,88.0,41.0,1.2,21.0,52.0,30.33,19.82
2018,5,6,18,45,74.0,26.5,1.35,19.7,33.0,19.83,7.34
2018,5,6,19,0,60.0,12.0,1.5,18.4,14.0,9.44,0.0
2018,5,6,19,15,30.0,6.0,1.65,18.2,7.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.0,11.95,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.2,12.4,13.0,9.44,0.0
2018,5,7,5,45,125.5,29.5,1.4,12.85,43.0,21.98,8.68
2018,5,7,6,0,212.0,47.0,1.6,13.3,73.0,35.05,24.58
2018,5,7,6,15,283.0,61.5,1.7,13.8,113.5,45.66,34.71
2018,5,7,6,30,354.0,76.0,1.8,14.3,154.0,56.15,44.39
2018,5,7,6,45,430.5,87.0,1.9,14.85,207.5,76.73,52.23
2018,5,7,7,0,507.0,98.0,2.0,15.4,261.0,122.24,77.74
2018,5,7,7,15,552.5,106.5,2.1,16.0,313.5,173.32,115.22
2018,5,7,7,30,598.0,115.0,2.2,16.6,366.0,225.76,157.45
2018,5,7,7,45,630.0,122.0,2.35,17.2,417.0,277.85,201.52
2018,5,7,8,0,662.0,129.0,2.5,17.8,468.0,332.54,247.86
2018,5,7,8,15,601.0,156.5,2.5,18.2,488.0,370.72,282.35
2018,5,7,8,30,540.0,184.0,2.5,18.6,508.0,396.65,305.64
2018,5,7,8,45,520.5,209.5,2.55,19.0,542.0,438.27,339.18
2018,5,7,9,0,501.0,235.0,2.6,19.4,576.0,476.83,369.15
2018,5,7,9,15,612.5,207.5,2.6,19.75,650.0,548.64,423.62
2018,5,7,9,30,724.0,180.0,2.6,20.1,724.0,623.15,479.06
2018,5,7,9,45,768.0,170.0,2.6,20.45,772.0,673.79,515.76
2018,5,7,10,0,812.0,160.0,2.6,20.8,820.0,721.61,549.94
2018,5,7,10,15,814.5,165.0,2.55,21.05,848.0,755.22,572.8
2018,5,7,10,30,817.0,170.0,2.5,21.3,876.0,785.98,593.28
2018,5,7,10,45,782.0,193.0,2.5,21.6,883.0,799.62,601.14
2018,5,7,11,0,747.0,216.0,2.5,21.9,890.0,816.99,611.26
2018,5,7,11,15,601.0,303.0,2.5,22.05,851.5,784.41,585.13
2018,5,7,11,30,455.0,390.0,2.5,22.2,813.0,745.84,554.9
2018,5,7,11,45,551.5,341.0,2.45,22.4,858.0,792.21,588.4
2018,5,7,12,0,648.0,292.0,2.4,22.6,903.0,836.52,619.37
2018,5,7,12,15,753.5,228.0,2.35,22.65,938.5,873.81,646.02
2018,5,7,12,30,859.0,164.0,2.3,22.7,974.0,896.86,661.83
2018,5,7,12,45,864.0,158.5,2.25,22.8,967.5,876.36,647.44
2018,5,7,13,0,869.0,153.0,2.2,22.9,961.0,867.84,641.53
2018,5,7,13,15,863.5,153.0,2.15,22.85,944.5,851.55,630.78
2018,5,7,13,30,858.0,153.0,2.1,22.8,928.0,844.43,626.32
2018,5,7,13,45,849.0,152.5,2.05,22.8,903.5,817.92,608.35
2018,5,7,14,0,840.0,152.0,2.0,22.8,879.0,788.53,588.04
2018,5,7,14,15,801.5,164.0,2.0,22.7,838.5,745.86,558.52
2018,5,7,14,30,763.0,176.0,2.0,22.6,798.0,706.13,530.57
2018,5,7,14,45,778.0,161.0,1.95,22.5,771.0,670.84,505.87
2018,5,7,15,0,793.0,146.0,1.9,22.4,744.0,635.66,480.49
2018,5,7,15,15,777.5,143.0,1.85,22.3,702.0,589.34,446.16
2018,5,7,15,30,762.0,140.0,1.8,22.2,660.0,542.28,410.5
2018,5,7,15,45,742.0,136.0,1.75,22.1,613.5,490.57,370.52
2018,5,7,16,0,722.0,132.0,1.7,22.0,567.0,438.84,329.48
2018,5,7,16,15,697.0,127.0,1.65,21.75,517.5,384.64,285.75
2018,5,7,16,30,672.0,122.0,1.6,21.5,468.0,331.57,241.89
2018,5,7,16,45,638.5,116.0,1.5,21.3,416.5,276.8,196.23
2018,5,7,17,0,605.0,110.0,1.4,21.1,365.0,224.75,152.95
2018,5,7,17,15,560.0,102.0,1.25,20.6,313.0,172.34,111.5
2018,5,7,17,30,515.0,94.0,1.1,20.1,261.0,124.68,77.46
2018,5,7,17,45,453.0,84.0,0.95,19.55,211.5,76.74,50.11
2018,5,7,18,0,391.0,74.0,0.8,19.0,162.0,55.14,42.65
2018,5,7,18,15,309.0,61.0,0.8,19.0,119.0,45.51,33.87
2018,5,7,18,30,227.0,48.0,0.8,19.0,76.0,35.84,24.74
2018,5,7,18,45,137.0,30.5,0.8,17.85,45.0,22.9,10.16
2018,5,7,19,0,47.0,13.0,0.8,16.7,14.0,10.23,0.0
2018,5,7,19,15,23.5,6.5,0.8,16.5,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,5,15,32.0,6.5,1.0,12.1,7.5,0.0,0.0
2018,5,8,5,30,64.0,13.0,1.2,12.6,15.0,10.23,0.0
2018,5,8,5,45,140.5,28.0,1.4,13.1,42.5,21.1,8.92
2018,5,8,6,0,217.0,43.0,1.6,13.6,70.0,32.26,22.23
2018,5,8,6,15,219.5,61.0,1.65,14.1,99.5,45.07,34.19
2018,5,8,6,30,222.0,79.0,1.7,14.6,129.0,57.4,45.46
2018,5,8,6,45,343.0,87.5,1.75,15.1,187.5,73.35,51.16
2018,5,8,7,0,464.0,96.0,1.8,15.6,246.0,115.81,74.13
2018,5,8,7,15,515.0,103.5,1.9,16.2,298.0,164.05,109.1
2018,5,8,7,30,566.0,111.0,2.0,16.8,350.0,214.5,149.3
2018,5,8,7,45,597.5,120.0,2.1,17.35,401.5,266.06,192.74
2018,5,8,8,0,629.0,129.0,2.2,17.9,453.0,320.25,238.44
2018,5,8,8,15,706.5,119.5,2.3,18.35,517.5,378.75,286.33
2018,5,8,8,30,784.0,110.0,2.4,18.8,582.0,444.66,339.49
2018,5,8,8,45,797.0,114.5,2.45,19.3,627.0,495.71,380.73
2018,5,8,9,0,810.0,119.0,2.5,19.8,672.0,545.95,420.13
2018,5,8,9,15,800.0,133.0,2.5,20.15,707.0,590.26,453.89
2018,5,8,9,30,790.0,147.0,2.5,20.5,742.0,631.23,484.13
2018,5,8,9,45,824.5,139.0,2.5,20.85,786.5,678.97,518.89
2018,5,8,10,0,859.0,131.0,2.5,21.2,831.0,719.01,547.59
2018,5,8,10,15,866.5,132.5,2.45,21.5,861.0,753.58,571.22
2018,5,8,10,30,874.0,134.0,2.4,21.8,891.0,785.48,592.5
2018,5,8,10,45,878.0,136.0,2.35,22.05,913.5,812.25,609.47
2018,5,8,11,0,882.0,138.0,2.3,22.3,936.0,835.87,623.75
2018,5,8,11,15,884.5,140.0,2.25,22.55,951.5,855.03,634.97
2018,5,8,11,30,887.0,142.0,2.2,22.8,967.0,870.82,643.94
2018,5,8,11,45,888.0,142.5,2.2,23.0,974.5,880.73,649.61
2018,5,8,12,0,889.0,143.0,2.2,23.2,982.0,887.2,653.14
2018,5,8,12,15,886.5,144.5,2.15,23.35,981.5,888.07,652.76
2018,5,8,12,30,884.0,146.0,2.1,23.5,981.0,885.49,650.26
2018,5,8,12,45,878.5,148.0,2.05,23.65,972.0,877.38,644.24
2018,5,8,13,0,873.0,150.0,2.0,23.8,963.0,865.94,636.17
2018,5,8,13,15,846.5,160.0,1.95,23.85,937.5,854.05,628.17
2018,5,8,13,30,820.0,170.0,1.9,23.9,912.0,826.15,609.22
2018,5,8,13,45,802.5,174.5,1.9,23.95,885.5,798.1,590.25
2018,5,8,14,0,785.0,179.0,1.9,24.0,859.0,767.64,569.43
2018,5,8,14,15,750.0,186.0,1.85,23.95,818.0,729.5,542.65
2018,5,8,14,30,715.0,193.0,1.8,23.9,777.0,685.31,511.55
2018,5,8,14,45,734.0,176.0,1.75,23.85,752.5,655.37,490.66
2018,5,8,15,0,753.0,159.0,1.7,23.8,728.0,621.52,466.34
2018,5,8,15,15,771.5,144.0,1.7,23.65,698.5,584.39,439.41
2018,5,8,15,30,790.0,129.0,1.7,23.5,669.0,545.22,409.99
2018,5,8,15,45,772.5,124.5,1.65,23.35,622.5,493.74,370.33
2018,5,8,16,0,755.0,120.0,1.6,23.2,576.0,440.74,328.5
2018,5,8,16,15,732.0,115.0,1.5,22.95,526.5,385.87,284.16
2018,5,8,16,30,709.0,110.0,1.4,22.7,477.0,331.86,239.48
2018,5,8,16,45,679.0,104.5,1.3,22.45,425.5,276.7,193.5
2018,5,8,17,0,649.0,99.0,1.2,22.2,374.0,223.78,149.47
2018,5,8,17,15,607.5,92.0,1.1,21.5,322.0,170.41,107.41
2018,5,8,17,30,566.0,85.0,1.0,20.8,270.0,121.27,72.64
2018,5,8,17,45,508.5,76.0,0.85,20.15,220.0,74.54,47.68
2018,5,8,18,0,451.0,67.0,0.7,19.5,170.0,53.49,41.15
2018,5,8,18,15,365.5,55.5,0.7,19.5,125.0,42.14,30.92
2018,5,8,18,30,280.0,44.0,0.7,19.5,80.0,33.32,22.62
2018,5,8,18,45,173.5,29.0,0.8,18.15,48.0,21.95,10.04
2018,5,8,19,0,67.0,14.0,0.9,16.8,16.0,11.02,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.55,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,9,5,15,37.0,7.0,0.6,12.55,8.0,0.0,0.0
2018,5,9,5,30,74.0,14.0,0.6,13.0,16.0,11.02,0.0
2018,5,9,5,45,183.0,29.0,0.6,13.5,48.5,21.97,10.2
2018,5,9,6,0,292.0,44.0,0.6,14.0,81.0,33.38,23.27
2018,5,9,6,15,377.0,55.0,0.6,14.65,126.0,41.87,31.38
2018,5,9,6,30,462.0,66.0,0.6,15.3,171.0,52.82,41.35
2018,5,9,6,45,521.5,74.0,0.6,16.0,221.5,71.4,46.82
2018,5,9,7,0,581.0,82.0,0.6,16.7,272.0,118.08,71.14
2018,5,9,7,15,623.0,88.5,0.55,17.35,324.5,167.57,106.17
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,221.31,148.69
2018,5,9,7,45,696.5,100.0,0.5,18.7,429.0,274.94,193.04
2018,5,9,8,0,728.0,105.0,0.5,19.4,481.0,330.94,239.15
2018,5,9,8,15,750.5,109.5,0.5,19.9,531.0,385.18,283.36
2018,5,9,8,30,773.0,114.0,0.5,20.4,581.0,441.54,327.78
2018,5,9,8,45,790.5,117.0,0.5,20.9,627.0,492.83,367.09
2018,5,9,9,0,808.0,120.0,0.5,21.4,673.0,543.74,404.77
2018,5,9,9,15,823.5,122.0,0.5,21.8,715.5,591.95,439.43
2018,5,9,9,30,839.0,124.0,0.5,22.2,758.0,639.03,472.18
2018,5,9,9,45,852.5,125.0,0.45,22.55,795.5,676.59,497.12
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,717.31,523.29
2018,5,9,10,15,873.5,127.5,0.4,23.2,863.0,752.03,545.54
2018,5,9,10,30,881.0,129.0,0.4,23.5,893.0,784.06,565.62
2018,5,9,10,45,885.5,130.5,0.35,23.8,915.5,810.92,580.61
2018,5,9,11,0,890.0,132.0,0.3,24.1,938.0,834.64,593.14
2018,5,9,11,15,892.5,133.0,0.3,24.35,953.0,853.08,603.31
2018,5,9,11,30,895.0,134.0,0.3,24.6,968.0,868.15,611.47
2018,5,9,11,45,896.0,135.0,0.3,24.8,976.0,878.53,616.94
2018,5,9,12,0,897.0,136.0,0.3,25.0,984.0,885.44,620.41
2018,5,9,12,15,899.0,134.0,0.35,25.1,984.0,887.26,622.09
2018,5,9,12,30,901.0,132.0,0.4,25.2,984.0,885.6,621.81
2018,5,9,12,45,902.0,130.0,0.4,25.35,977.0,879.57,617.9
2018,5,9,13,0,903.0,128.0,0.4,25.5,970.0,870.02,611.96
2018,5,9,13,15,898.0,128.0,0.45,25.55,954.0,853.71,603.12
2018,5,9,13,30,893.0,128.0,0.5,25.6,938.0,834.09,592.28
2018,5,9,13,45,885.0,128.0,0.55,25.65,914.0,808.92,577.9
2018,5,9,14,0,877.0,128.0,0.6,25.7,890.0,780.78,561.18
2018,5,9,14,15,868.0,127.0,0.65,25.65,859.5,748.27,540.9
2018,5,9,14,30,859.0,126.0,0.7,25.6,829.0,713.19,518.42
2018,5,9,14,45,847.5,124.5,0.75,25.55,792.5,673.67,492.33
2018,5,9,15,0,836.0,123.0,0.8,25.5,756.0,637.12,467.38
2018,5,9,15,15,822.0,120.5,0.8,25.35,714.0,590.65,434.58
2018,5,9,15,30,808.0,118.0,0.8,25.2,672.0,542.92,399.97
2018,5,9,15,45,790.0,115.0,0.85,25.1,626.0,491.82,362.14
2018,5,9,16,0,772.0,112.0,0.9,25.0,580.0,440.4,322.71
2018,5,9,16,15,749.0,108.0,0.85,24.9,530.5,386.19,279.56
2018,5,9,16,30,726.0,104.0,0.8,24.8,481.0,330.5,234.31
2018,5,9,16,45,696.0,99.0,0.75,24.65,429.5,275.02,188.79
2018,5,9,17,0,666.0,94.0,0.7,24.5,378.0,221.75,145.12
2018,5,9,17,15,625.0,88.0,0.7,23.9,326.0,168.49,103.82
2018,5,9,17,30,584.0,82.0,0.7,23.3,274.0,119.33,69.75
2018,5,9,17,45,526.5,74.0,0.65,22.7,224.0,72.47,45.7
2018,5,9,18,0,469.0,66.0,0.6,22.1,174.0,52.82,40.13
2018,5,9,18,15,385.5,55.0,0.6,22.1,128.5,44.36,32.49
2018,5,9,18,30,302.0,44.0,0.6,22.1,83.0,33.45,22.52
2018,5,9,18,45,193.5,29.5,0.7,20.65,50.5,22.38,10.67
2018,5,9,19,0,85.0,15.0,0.8,19.2,18.0,11.8,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.8,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,10,5,15,7.0,6.5,1.2,14.15,6.5,0.0,0.0
2018,5,10,5,30,14.0,13.0,1.4,14.6,13.0,10.23,0.0
2018,5,10,5,45,59.5,29.0,1.55,15.0,36.0,21.7,10.41
2018,5,10,6,0,105.0,45.0,1.7,15.4,59.0,33.17,22.96
2018,5,10,6,15,192.0,62.5,1.75,15.9,101.5,45.92,34.74
2018,5,10,6,30,279.0,80.0,1.8,16.4,144.0,58.1,45.78
2018,5,10,6,45,397.0,86.5,1.85,16.95,203.5,73.04,50.33
2018,5,10,7,0,515.0,93.0,1.9,17.5,263.0,119.54,75.01
2018,5,10,7,15,517.5,108.0,2.0,18.3,304.0,162.35,106.68
2018,5,10,7,30,520.0,123.0,2.1,19.1,345.0,208.08,144.45
2018,5,10,7,45,593.5,122.0,2.25,19.9,406.0,263.88,189.02
2018,5,10,8,0,667.0,121.0,2.4,20.7,467.0,322.97,236.86
2018,5,10,8,15,691.5,125.5,2.55,21.4,515.5,374.8,280.06
2018,5,10,8,30,716.0,130.0,2.7,22.1,564.0,427.71,323.15
2018,5,10,8,45,734.5,134.0,2.8,22.8,609.5,478.09,363.18
2018,5,10,9,0,753.0,138.0,2.9,23.5,655.0,528.34,401.95
2018,5,10,9,15,758.5,145.5,3.0,24.0,693.5,573.08,435.88
2018,5,10,9,30,764.0,153.0,3.1,24.5,732.0,616.08,467.63
2018,5,10,9,45,764.0,163.0,3.15,25.05,765.0,655.6,495.74
2018,5,10,10,0,764.0,173.0,3.2,25.6,798.0,692.51,521.3
2018,5,10,10,15,773.0,174.5,3.2,25.9,827.0,726.1,544.52
2018,5,10,10,30,782.0,176.0,3.2,26.2,856.0,757.37,565.72
2018,5,10,10,45,788.5,177.5,3.25,26.55,878.5,784.22,583.65
2018,5,10,11,0,795.0,179.0,3.3,26.9,901.0,808.3,599.47
2018,5,10,11,15,798.0,181.0,3.3,27.05,916.0,827.04,611.71
2018,5,10,11,30,801.0,183.0,3.3,27.2,931.0,842.66,621.75
2018,5,10,11,45,802.5,184.0,3.35,27.35,938.5,852.99,628.36
2018,5,10,12,0,804.0,185.0,3.4,27.5,946.0,860.06,632.78
2018,5,10,12,15,777.5,199.5,3.35,27.5,935.5,851.49,626.39
2018,5,10,12,30,751.0,214.0,3.3,27.5,925.0,849.47,623.98
2018,5,10,12,45,743.5,217.0,3.3,27.5,916.0,841.04,618.21
2018,5,10,13,0,736.0,220.0,3.3,27.5,907.0,829.51,610.38
2018,5,10,13,15,680.5,243.5,3.2,27.35,871.0,793.64,585.0
2018,5,10,13,30,625.0,267.0,3.1,27.2,835.0,755.7,558.22
2018,5,10,13,45,575.5,285.5,3.0,27.1,798.5,716.99,530.79
2018,5,10,14,0,526.0,304.0,2.9,27.0,762.0,677.66,502.74
2018,5,10,14,15,492.0,299.0,2.75,26.75,715.5,631.25,470.16
2018,5,10,14,30,458.0,294.0,2.6,26.5,669.0,584.96,437.32
2018,5,10,14,45,252.0,294.0,2.45,26.3,499.0,421.22,317.65
2018,5,10,15,0,46.0,294.0,2.3,26.1,329.0,265.6,200.47
2018,5,10,15,15,23.5,190.0,2.15,25.75,208.0,165.44,124.86
2018,5,10,15,30,1.0,86.0,2.0,25.4,87.0,66.86,47.91
2018,5,10,15,45,1.0,81.5,1.8,25.1,82.5,63.27,45.32
2018,5,10,16,0,1.0,77.0,1.6,24.8,78.0,59.68,42.64
2018,5,10,16,15,0.5,55.0,1.55,24.4,55.5,42.39,28.89
2018,5,10,16,30,0.0,33.0,1.5,24.0,33.0,25.24,15.07
2018,5,10,16,45,4.5,55.0,1.4,23.65,57.0,43.35,29.89
2018,5,10,17,0,9.0,77.0,1.3,23.3,81.0,61.03,44.33
2018,5,10,17,15,12.5,93.5,1.25,22.9,98.0,72.95,54.12
2018,5,10,17,30,16.0,110.0,1.2,22.5,115.0,83.05,62.52
2018,5,10,17,45,8.0,79.5,1.15,22.1,82.0,59.64,43.86
2018,5,10,18,0,0.0,49.0,1.1,21.7,49.0,37.51,26.99
2018,5,10,18,15,0.0,37.0,1.1,21.7,37.0,28.27,18.77
2018,5,10,18,30,0.0,25.0,1.1,21.7,25.0,19.06,10.47
2018,5,10,18,45,2.5,16.5,1.1,21.05,16.5,12.57,3.72
2018,5,10,19,0,5.0,8.0,1.1,20.4,8.0,6.29,0.0
2018,5,10,19,15,2.5,4.0,1.05,20.15,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,5,15,50.5,8.0,0.8,14.95,10.0,0.0,0.0
2018,5,11,5,30,101.0,16.0,0.9,15.5,20.0,12.59,0.0
2018,5,11,5,45,129.5,29.5,1.0,16.05,42.0,22.17,11.14
2018,5,11,6,0,158.0,43.0,1.1,16.6,64.0,32.18,22.06
2018,5,11,6,15,307.0,52.5,1.05,17.1,116.0,39.62,29.11
2018,5,11,6,30,456.0,62.0,1.0,17.6,168.0,49.5,38.06
2018,5,11,6,45,505.0,73.0,1.0,18.05,218.0,68.25,44.98
2018,5,11,7,0,554.0,84.0,1.0,18.5,268.0,115.02,69.57
2018,5,11,7,15,602.0,90.0,0.9,19.3,321.5,163.17,102.9
2018,5,11,7,30,650.0,96.0,0.8,20.1,375.0,216.27,144.24
2018,5,11,7,45,677.0,102.0,0.75,20.85,425.0,268.43,187.23
2018,5,11,8,0,704.0,108.0,0.7,21.6,475.0,322.52,231.6
2018,5,11,8,15,726.5,112.0,0.85,22.65,523.5,374.85,274.22
2018,5,11,8,30,749.0,116.0,1.0,23.7,572.0,429.38,317.33
2018,5,11,8,45,766.5,119.5,1.15,24.8,617.0,479.71,356.08
2018,5,11,9,0,784.0,123.0,1.3,25.9,662.0,529.73,393.36
2018,5,11,9,15,801.0,123.5,1.35,26.3,703.5,576.24,427.62
2018,5,11,9,30,818.0,124.0,1.4,26.7,745.0,621.77,460.26
2018,5,11,9,45,832.0,123.5,1.45,27.15,781.0,663.19,489.17
2018,5,11,10,0,846.0,123.0,1.5,27.6,817.0,696.45,512.04
2018,5,11,10,15,853.5,124.5,1.5,27.85,846.5,730.37,534.71
2018,5,11,10,30,861.0,126.0,1.5,28.1,876.0,761.68,555.14
2018,5,11,10,45,866.5,126.5,1.55,28.3,898.0,787.86,572.11
2018,5,11,11,0,872.0,127.0,1.6,28.5,920.0,811.02,586.52
2018,5,11,11,15,874.5,128.5,1.65,28.65,935.0,829.48,598.01
2018,5,11,11,30,877.0,130.0,1.7,28.8,950.0,844.63,607.44
2018,5,11,11,45,878.0,130.0,1.7,28.95,957.0,853.95,612.7
2018,5,11,12,0,879.0,130.0,1.7,29.1,964.0,859.89,615.91
2018,5,11,12,15,875.0,133.0,1.75,29.15,963.0,860.72,616.72
2018,5,11,12,30,871.0,136.0,1.8,29.2,962.0,858.16,615.49
2018,5,11,12,45,864.0,138.5,1.8,29.25,952.5,849.35,609.86
2018,5,11,13,0,857.0,141.0,1.8,29.3,943.0,837.32,602.27
2018,5,11,13,15,851.0,141.5,1.8,29.25,927.0,821.32,592.44
2018,5,11,13,30,845.0,142.0,1.8,29.2,911.0,802.22,580.65
2018,5,11,13,45,836.0,142.5,1.8,29.2,887.5,777.81,565.09
2018,5,11,14,0,827.0,143.0,1.8,29.2,864.0,760.27,553.08
2018,5,11,14,15,816.5,142.5,1.75,29.1,834.0,727.77,530.96
2018,5,11,14,30,806.0,142.0,1.7,29.0,804.0,692.93,507.01
2018,5,11,14,45,792.0,140.5,1.7,28.9,767.5,652.82,479.37
2018,5,11,15,0,778.0,139.0,1.7,28.8,731.0,611.07,449.98
2018,5,11,15,15,596.0,191.5,1.6,28.65,630.0,519.21,383.43
2018,5,11,15,30,414.0,244.0,1.5,28.5,529.0,432.47,320.26
2018,5,11,15,45,372.5,241.0,1.45,28.3,484.5,379.9,281.78
2018,5,11,16,0,331.0,238.0,1.4,28.1,440.0,338.21,250.5
2018,5,11,16,15,228.0,226.0,1.35,27.85,359.5,269.67,199.92
2018,5,11,16,30,125.0,214.0,1.3,27.6,279.0,207.91,154.76
2018,5,11,16,45,200.0,190.0,1.25,27.35,281.5,200.06,146.18
2018,5,11,17,0,275.0,166.0,1.2,27.1,284.0,185.48,131.23
2018,5,11,17,15,150.0,139.0,1.1,26.5,202.0,126.77,90.21
2018,5,11,17,30,25.0,112.0,1.0,25.9,120.0,84.81,62.61
2018,5,11,17,45,12.5,89.0,0.9,25.3,93.0,66.11,48.45
2018,5,11,18,0,0.0,66.0,0.8,24.7,66.0,49.29,36.69
2018,5,11,18,15,0.0,49.5,0.8,24.7,49.5,37.28,26.15
2018,5,11,18,30,0.0,33.0,0.8,24.7,33.0,25.18,15.43
2018,5,11,18,45,2.5,21.5,0.85,23.75,21.5,16.42,6.71
2018,5,11,19,0,5.0,10.0,0.9,22.8,10.0,7.87,0.0
2018,5,11,19,15,2.5,5.0,0.95,22.6,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,5,15,37.5,8.0,0.7,18.15,9.5,0.0,0.0
2018,5,12,5,30,75.0,16.0,0.8,18.7,19.0,12.59,0.0
2018,5,12,5,45,170.5,31.5,0.85,19.25,51.0,23.76,12.5
2018,5,12,6,0,266.0,47.0,0.9,19.8,83.0,35.38,24.5
2018,5,12,6,15,344.0,59.0,0.95,20.3,126.5,44.42,32.86
2018,5,12,6,30,422.0,71.0,1.0,20.8,170.0,53.42,40.94
2018,5,12,6,45,478.0,80.0,1.0,21.25,218.5,71.96,48.3
2018,5,12,7,0,534.0,89.0,1.0,21.7,267.0,116.07,70.45
2018,5,12,7,15,576.5,95.5,1.1,22.45,318.0,162.53,102.27
2018,5,12,7,30,619.0,102.0,1.2,23.2,369.0,213.34,141.64
2018,5,12,7,45,651.0,107.5,1.25,23.9,419.5,264.61,183.49
2018,5,12,8,0,683.0,113.0,1.3,24.6,470.0,318.39,227.49
2018,5,12,8,15,708.0,117.0,1.35,25.25,519.0,370.5,269.8
2018,5,12,8,30,733.0,121.0,1.4,25.9,568.0,423.69,311.87
2018,5,12,8,45,752.5,124.5,1.45,26.6,614.0,475.48,351.67
2018,5,12,9,0,772.0,128.0,1.5,27.3,660.0,525.81,389.19
2018,5,12,9,15,787.0,130.5,1.5,27.65,701.5,572.35,423.21
2018,5,12,9,30,802.0,133.0,1.5,28.0,743.0,617.81,455.48
2018,5,12,9,45,814.0,134.0,1.45,28.4,778.5,658.66,483.26
2018,5,12,10,0,826.0,135.0,1.4,28.8,814.0,697.66,508.99
2018,5,12,10,15,834.0,137.0,1.4,29.05,843.5,732.62,532.04
2018,5,12,10,30,842.0,139.0,1.4,29.3,873.0,755.87,547.17
2018,5,12,10,45,848.0,139.5,1.4,29.55,895.5,781.89,563.75
2018,5,12,11,0,854.0,140.0,1.4,29.8,918.0,804.99,577.56
2018,5,12,11,15,857.5,141.5,1.45,30.0,933.5,823.84,589.12
2018,5,12,11,30,861.0,143.0,1.5,30.2,949.0,839.49,598.69
2018,5,12,11,45,863.0,143.0,1.5,30.35,957.0,849.45,604.29
2018,5,12,12,0,865.0,143.0,1.5,30.5,965.0,856.1,607.91
2018,5,12,12,15,865.5,143.0,1.5,30.6,965.5,858.2,608.88
2018,5,12,12,30,866.0,143.0,1.5,30.7,966.0,856.98,607.88
2018,5,12,12,45,865.5,142.0,1.55,30.8,958.5,850.8,604.42
2018,5,12,13,0,865.0,141.0,1.6,30.9,951.0,841.29,598.93
2018,5,12,13,15,861.5,139.5,1.6,30.9,935.5,825.62,589.31
2018,5,12,13,30,858.0,138.0,1.6,30.9,920.0,806.73,577.71
2018,5,12,13,45,852.0,137.5,1.6,30.9,897.5,783.58,563.3
2018,5,12,14,0,846.0,137.0,1.6,30.9,875.0,757.5,546.14
2018,5,12,14,15,838.0,135.0,1.6,30.85,845.5,725.97,525.23
2018,5,12,14,30,830.0,133.0,1.6,30.8,816.0,698.99,506.84
2018,5,12,14,45,818.5,131.0,1.55,30.75,780.0,659.33,479.28
2018,5,12,15,0,807.0,129.0,1.5,30.7,744.0,617.79,449.95
2018,5,12,15,15,793.5,126.5,1.45,30.55,703.5,573.04,417.89
2018,5,12,15,30,780.0,124.0,1.4,30.4,663.0,527.05,384.13
2018,5,12,15,45,762.0,120.5,1.4,30.25,617.5,477.11,346.86
2018,5,12,16,0,744.0,117.0,1.4,30.1,572.0,426.9,308.29
2018,5,12,16,15,720.5,113.0,1.35,29.9,523.5,372.34,265.45
2018,5,12,16,30,697.0,109.0,1.3,29.7,475.0,320.12,223.39
2018,5,12,16,45,666.5,104.0,1.25,29.55,424.5,266.42,179.88
2018,5,12,17,0,636.0,99.0,1.2,29.4,374.0,215.03,138.47
2018,5,12,17,15,595.5,92.0,1.1,28.65,323.0,163.15,99.13
2018,5,12,17,30,555.0,85.0,1.0,27.9,272.0,115.37,67.04
2018,5,12,17,45,498.0,77.0,0.9,27.2,223.0,70.71,45.39
2018,5,12,18,0,441.0,69.0,0.8,26.5,174.0,54.75,41.03
2018,5,12,18,15,363.5,58.0,0.8,26.5,130.0,43.89,31.52
2018,5,12,18,30,286.0,47.0,0.8,26.5,86.0,35.51,23.87
2018,5,12,18,45,180.0,31.5,0.85,25.1,52.5,23.8,12.44
2018,5,12,19,0,74.0,16.0,0.9,23.7,19.0,12.59,0.0
2018,5,12,19,15,37.0,8.0,0.9,23.45,9.5,6.29,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,5,15,27.0,8.0,0.65,18.6,9.0,6.29,0.0
2018,5,13,5,30,54.0,16.0,0.7,19.0,18.0,12.59,0.0
2018,5,13,5,45,134.0,34.0,0.8,19.45,49.5,25.32,14.0
2018,5,13,6,0,214.0,52.0,0.9,19.9,81.0,38.59,27.26
2018,5,13,6,15,284.0,66.0,0.9,20.3,122.5,48.76,36.63
2018,5,13,6,30,354.0,80.0,0.9,20.7,164.0,58.82,45.63
2018,5,13,6,45,404.0,91.5,0.95,21.15,210.0,74.39,51.68
2018,5,13,7,0,454.0,103.0,1.0,21.6,256.0,115.39,73.04
2018,5,13,7,15,523.5,106.5,1.0,22.35,311.5,162.21,104.29
2018,5,13,7,30,593.0,110.0,1.0,23.1,367.0,213.07,142.23
2018,5,13,7,45,630.5,114.0,1.05,23.9,418.0,263.08,182.52
2018,5,13,8,0,668.0,118.0,1.1,24.7,469.0,316.21,225.49
2018,5,13,8,15,671.5,129.5,1.2,25.45,511.5,365.74,266.02
2018,5,13,8,30,675.0,141.0,1.3,26.2,554.0,414.31,304.65
2018,5,13,8,45,693.5,146.0,1.4,26.95,598.5,463.33,342.28
2018,5,13,9,0,712.0,151.0,1.5,27.7,643.0,512.34,378.78
2018,5,13,9,15,749.5,145.0,1.45,28.05,691.0,561.55,414.42
2018,5,13,9,30,787.0,139.0,1.4,28.4,739.0,611.8,449.75
2018,5,13,9,45,797.0,142.5,1.3,28.8,774.5,652.92,477.14
2018,5,13,10,0,807.0,146.0,1.2,29.2,810.0,692.12,502.33
2018,5,13,10,15,815.5,147.5,1.15,29.5,839.5,726.37,524.14
2018,5,13,10,30,824.0,149.0,1.1,29.8,869.0,758.17,543.82
2018,5,13,10,45,831.0,149.5,1.0,30.1,891.5,785.31,559.43
2018,5,13,11,0,838.0,150.0,0.9,30.4,914.0,809.57,572.76
2018,5,13,11,15,841.5,150.5,0.95,30.6,929.0,815.62,576.26
2018,5,13,11,30,845.0,151.0,1.0,30.8,944.0,830.2,585.28
2018,5,13,11,45,846.5,152.0,1.0,31.0,951.5,840.33,590.77
2018,5,13,12,0,848.0,153.0,1.0,31.2,959.0,847.22,594.34
2018,5,13,12,15,846.5,154.0,1.1,31.25,959.0,848.38,596.21
2018,5,13,12,30,845.0,155.0,1.2,31.3,959.0,846.31,596.14
2018,5,13,12,45,841.5,156.0,1.25,31.35,951.0,839.38,592.44
2018,5,13,13,0,838.0,157.0,1.3,31.4,943.0,842.91,595.48
2018,5,13,13,15,835.0,155.5,1.35,31.4,928.0,827.36,586.5
2018,5,13,13,30,832.0,154.0,1.4,31.4,913.0,808.58,575.36
2018,5,13,13,45,747.0,194.0,1.45,31.4,863.0,765.4,546.41
2018,5,13,14,0,662.0,234.0,1.5,31.4,813.0,716.55,513.69
2018,5,13,14,15,685.0,213.0,1.5,31.3,794.5,694.39,499.99
2018,5,13,14,30,708.0,192.0,1.5,31.2,776.0,668.11,482.94
2018,5,13,14,45,712.0,180.0,1.5,31.1,745.5,633.21,459.39
2018,5,13,15,0,716.0,168.0,1.5,31.0,715.0,595.66,433.47
2018,5,13,15,15,703.0,162.5,1.5,30.85,675.0,551.55,402.26
2018,5,13,15,30,690.0,157.0,1.5,30.7,635.0,506.46,369.54
2018,5,13,15,45,713.0,138.5,1.45,30.55,603.5,466.64,339.29
2018,5,13,16,0,736.0,120.0,1.4,30.4,572.0,422.84,304.9
2018,5,13,16,15,715.5,115.0,1.35,30.2,524.0,370.46,263.61
2018,5,13,16,30,695.0,110.0,1.3,30.0,476.0,318.71,221.89
2018,5,13,16,45,668.5,103.5,1.3,29.85,426.0,265.06,178.45
2018,5,13,17,0,642.0,97.0,1.3,29.7,376.0,213.3,136.71
2018,5,13,17,15,603.5,90.5,1.15,28.95,325.5,161.92,97.74
2018,5,13,17,30,565.0,84.0,1.0,28.2,275.0,114.38,66.0
2018,5,13,17,45,511.5,75.5,0.9,27.4,226.0,68.99,44.34
2018,5,13,18,0,458.0,67.0,0.8,26.6,177.0,53.29,39.79
2018,5,13,18,15,380.0,56.5,0.8,26.6,132.5,45.32,32.73
2018,5,13,18,30,302.0,46.0,0.8,26.6,88.0,34.91,23.41
2018,5,13,18,45,198.5,31.5,0.85,25.3,54.5,23.88,12.73
2018,5,13,19,0,95.0,17.0,0.9,24.0,21.0,12.9,0.0
2018,5,13,19,15,47.5,8.5,0.9,23.85,10.5,6.69,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,15,29.5,8.0,0.6,17.95,9.5,6.29,0.0
2018,5,14,5,30,59.0,16.0,0.7,18.5,19.0,12.59,0.0
2018,5,14,5,45,124.0,31.5,0.85,19.05,46.0,23.66,13.0
2018,5,14,6,0,189.0,47.0,1.0,19.6,73.0,34.94,24.23
2018,5,14,6,15,218.0,64.5,1.0,20.15,107.0,47.58,35.66
2018,5,14,6,30,247.0,82.0,1.0,20.7,141.0,59.75,46.45
