Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,45,316.5,95.0,1.0,21.25,190.0,73.72,52.47
2018,5,14,7,0,386.0,108.0,1.0,21.8,239.0,112.16,72.99
2018,5,14,7,15,390.5,128.0,1.0,22.55,279.5,154.21,103.5
2018,5,14,7,30,395.0,148.0,1.0,23.3,320.0,196.65,137.05
2018,5,14,7,45,409.5,167.0,1.05,24.05,364.5,241.18,172.7
2018,5,14,8,0,424.0,186.0,1.1,24.8,409.0,286.88,209.14
2018,5,14,8,15,423.5,207.0,1.1,25.5,448.5,329.53,242.87
2018,5,14,8,30,423.0,228.0,1.1,26.2,488.0,371.42,275.01
2018,5,14,8,45,430.5,244.5,1.05,26.95,526.5,412.71,305.39
2018,5,14,9,0,438.0,261.0,1.0,27.7,565.0,453.69,334.52
2018,5,14,9,15,423.5,285.0,0.9,28.15,593.0,487.69,357.8
2018,5,14,9,30,409.0,309.0,0.8,28.6,621.0,519.23,378.45
2018,5,14,9,45,453.5,307.0,0.7,29.1,668.5,565.79,409.13
2018,5,14,10,0,498.0,305.0,0.6,29.6,716.0,613.76,439.69
2018,5,14,10,15,602.0,262.5,0.7,29.85,777.0,673.54,480.93
2018,5,14,10,30,706.0,220.0,0.8,30.1,838.0,734.84,522.57
2018,5,14,10,45,781.0,180.0,0.9,30.4,880.0,770.89,547.39
2018,5,14,11,0,856.0,140.0,1.0,30.7,922.0,801.64,568.67
2018,5,14,11,15,858.5,141.0,1.0,30.85,936.5,819.24,578.71
2018,5,14,11,30,861.0,142.0,1.0,31.0,951.0,833.61,586.88
2018,5,14,11,45,862.0,143.0,1.05,31.15,958.5,843.48,593.01
2018,5,14,12,0,863.0,144.0,1.1,31.3,966.0,850.06,597.2
2018,5,14,12,15,863.0,143.5,1.05,31.4,965.5,851.33,596.94
2018,5,14,12,30,863.0,143.0,1.0,31.5,965.0,849.31,594.76
2018,5,14,12,45,862.0,142.0,1.0,31.6,957.5,842.76,590.6
2018,5,14,13,0,861.0,141.0,1.0,31.7,950.0,832.93,584.51
2018,5,14,13,15,857.5,140.0,1.0,31.7,934.5,817.79,575.44
2018,5,14,13,30,854.0,139.0,1.0,31.7,919.0,799.46,564.45
2018,5,14,13,45,849.0,137.0,0.95,31.65,896.5,776.05,549.49
2018,5,14,14,0,844.0,135.0,0.9,31.6,874.0,749.68,532.06
2018,5,14,14,15,811.5,145.5,0.95,31.55,836.5,719.79,512.7
2018,5,14,14,30,779.0,156.0,1.0,31.5,799.0,679.87,486.6
2018,5,14,14,45,697.5,184.0,1.0,31.4,741.0,625.26,449.31
2018,5,14,15,0,616.0,212.0,1.0,31.3,683.0,570.11,411.21
2018,5,14,15,15,703.0,164.5,1.05,31.15,674.5,551.32,398.95
2018,5,14,15,30,790.0,117.0,1.1,31.0,666.0,522.23,378.02
2018,5,14,15,45,625.5,158.0,1.1,30.85,574.5,440.05,318.74
2018,5,14,16,0,461.0,199.0,1.1,30.7,483.0,365.3,264.82
2018,5,14,16,15,493.5,172.0,1.1,30.45,453.0,328.76,236.07
2018,5,14,16,30,526.0,145.0,1.1,30.2,423.0,288.04,202.72
2018,5,14,16,45,579.5,121.5,1.05,30.0,398.5,254.93,173.17
2018,5,14,17,0,633.0,98.0,1.0,29.8,374.0,210.95,134.85
2018,5,14,17,15,566.0,95.0,0.95,29.1,318.0,158.8,96.71
2018,5,14,17,30,499.0,92.0,0.9,28.4,262.0,113.79,68.0
2018,5,14,17,45,365.5,88.5,0.8,27.7,201.5,71.04,48.04
2018,5,14,18,0,232.0,85.0,0.7,27.0,141.0,61.52,46.66
2018,5,14,18,15,195.0,67.0,0.7,27.0,106.5,49.04,35.8
2018,5,14,18,30,158.0,49.0,0.7,27.0,72.0,36.31,24.56
2018,5,14,18,45,106.0,33.0,0.7,25.6,45.5,24.64,13.5
2018,5,14,19,0,54.0,17.0,0.7,24.2,19.0,12.89,0.0
2018,5,14,19,15,27.0,8.5,0.75,23.9,9.5,6.69,0.0
2018,5,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.5,1.25,19.45,5.5,4.33,0.0
2018,5,15,5,30,0.0,11.0,1.4,19.8,11.0,8.37,0.0
2018,5,15,5,45,1.0,26.0,1.55,20.15,26.0,19.71,9.98
2018,5,15,6,0,2.0,41.0,1.7,20.5,41.0,30.76,20.6
2018,5,15,6,15,5.0,49.5,1.85,21.0,50.5,37.43,26.79
2018,5,15,6,30,8.0,58.0,2.0,21.5,60.0,44.07,32.74
2018,5,15,6,45,10.5,80.5,2.15,21.95,83.5,60.39,44.58
2018,5,15,7,0,13.0,103.0,2.3,22.4,107.0,77.87,58.48
2018,5,15,7,15,15.5,118.0,2.4,22.85,124.0,90.73,68.52
2018,5,15,7,30,18.0,133.0,2.5,23.3,141.0,103.93,78.79
2018,5,15,7,45,80.0,171.5,2.6,23.75,213.0,150.95,114.05
2018,5,15,8,0,142.0,210.0,2.7,24.2,285.0,208.2,157.55
2018,5,15,8,15,224.0,232.0,2.7,24.55,363.5,269.29,203.68
2018,5,15,8,30,306.0,254.0,2.7,24.9,442.0,335.64,253.83
2018,5,15,8,45,366.0,260.5,2.75,25.2,502.5,387.3,293.04
2018,5,15,9,0,426.0,267.0,2.8,25.5,563.0,450.71,340.55
2018,5,15,9,15,463.0,268.5,2.8,25.7,608.0,495.4,373.83
2018,5,15,9,30,500.0,270.0,2.8,25.9,653.0,541.63,407.78
2018,5,15,9,45,631.5,217.5,2.8,26.15,724.0,608.67,457.19
2018,5,15,10,0,763.0,165.0,2.8,26.4,795.0,674.13,504.89
2018,5,15,10,15,791.5,155.5,2.8,26.6,830.0,711.72,531.21
2018,5,15,10,30,820.0,146.0,2.8,26.8,865.0,747.85,556.26
2018,5,15,10,45,824.5,148.5,2.8,26.95,887.0,774.63,574.25
2018,5,15,11,0,829.0,151.0,2.8,27.1,909.0,798.47,590.03
2018,5,15,11,15,832.5,151.5,2.8,27.2,923.5,804.31,593.53
2018,5,15,11,30,836.0,152.0,2.8,27.3,938.0,818.69,602.59
2018,5,15,11,45,784.5,185.5,2.85,27.4,928.0,826.55,607.22
2018,5,15,12,0,733.0,219.0,2.9,27.5,918.0,826.09,605.44
2018,5,15,12,15,538.5,324.5,2.85,27.5,838.0,754.89,552.9
2018,5,15,12,30,344.0,430.0,2.8,27.5,758.0,670.25,490.98
2018,5,15,12,45,352.5,428.0,2.8,27.5,762.0,672.84,493.51
2018,5,15,13,0,361.0,426.0,2.8,27.5,766.0,673.51,494.17
2018,5,15,13,15,368.5,415.5,2.75,27.4,757.5,664.17,488.09
2018,5,15,13,30,376.0,405.0,2.7,27.3,749.0,652.9,480.71
2018,5,15,13,45,334.5,408.0,2.65,27.2,708.5,613.8,453.07
2018,5,15,14,0,293.0,411.0,2.6,27.1,668.0,575.0,425.6
2018,5,15,14,15,205.0,399.5,2.5,26.85,576.5,482.4,359.31
2018,5,15,14,30,117.0,388.0,2.4,26.6,485.0,404.57,302.57
2018,5,15,14,45,75.0,343.0,2.3,26.35,404.0,325.34,244.72
2018,5,15,15,0,33.0,298.0,2.2,26.1,323.0,259.1,195.46
2018,5,15,15,15,22.0,256.0,2.1,25.8,272.5,210.96,159.54
2018,5,15,15,30,11.0,214.0,2.0,25.5,222.0,171.06,129.38
2018,5,15,15,45,9.0,184.0,1.85,25.15,190.0,145.97,110.39
2018,5,15,16,0,7.0,154.0,1.7,24.8,158.0,121.31,91.46
2018,5,15,16,15,3.5,92.5,1.55,24.55,94.5,72.51,53.01
2018,5,15,16,30,0.0,31.0,1.4,24.3,31.0,23.71,13.77
2018,5,15,16,45,0.0,28.0,1.3,24.0,28.0,21.39,11.97
2018,5,15,17,0,0.0,25.0,1.2,23.7,25.0,19.07,10.14
2018,5,15,17,15,0.0,37.0,1.05,23.45,37.0,28.25,17.82
2018,5,15,17,30,0.0,49.0,0.9,23.2,49.0,37.47,25.53
2018,5,15,17,45,21.0,49.0,0.8,22.9,54.0,38.55,26.26
2018,5,15,18,0,42.0,49.0,0.7,22.6,59.0,37.41,26.87
2018,5,15,18,15,21.0,33.5,0.7,22.6,38.5,26.42,17.18
2018,5,15,18,30,0.0,18.0,0.7,22.6,18.0,13.68,5.98
2018,5,15,18,45,2.5,12.5,0.6,22.1,12.5,9.5,1.92
2018,5,15,19,0,5.0,7.0,0.5,21.6,7.0,5.49,0.0
2018,5,15,19,15,2.5,3.5,0.45,21.5,3.5,2.75,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,5,15,0.0,1.0,0.8,19.35,1.0,0.79,0.0
2018,5,16,5,30,0.0,2.0,0.9,19.6,2.0,1.51,0.0
2018,5,16,5,45,0.0,4.0,1.0,19.8,4.0,3.02,0.0
2018,5,16,6,0,0.0,6.0,1.1,20.0,6.0,4.54,0.0
2018,5,16,6,15,0.0,9.5,1.15,20.25,9.5,7.2,0.63
2018,5,16,6,30,0.0,13.0,1.2,20.5,13.0,9.87,3.02
2018,5,16,6,45,0.0,37.5,1.25,20.75,37.5,28.62,18.43
2018,5,16,7,0,0.0,62.0,1.3,21.0,62.0,47.51,34.16
2018,5,16,7,15,4.0,93.0,1.35,21.25,95.0,71.25,53.46
2018,5,16,7,30,8.0,124.0,1.4,21.5,128.0,95.39,72.77
2018,5,16,7,45,32.5,167.5,1.45,21.8,184.5,135.63,104.05
2018,5,16,8,0,57.0,211.0,1.5,22.1,241.0,178.82,137.37
2018,5,16,8,15,56.0,220.5,1.5,22.4,252.5,190.71,146.43
2018,5,16,8,30,55.0,230.0,1.5,22.7,264.0,202.22,155.16
2018,5,16,8,45,42.0,227.0,1.55,23.05,254.0,198.08,151.71
2018,5,16,9,0,29.0,224.0,1.6,23.4,244.0,192.26,146.85
2018,5,16,9,15,70.5,282.0,1.65,23.75,335.0,264.0,201.61
2018,5,16,9,30,112.0,340.0,1.7,24.1,426.0,348.06,264.11
2018,5,16,9,45,112.5,361.0,1.7,24.4,451.0,372.22,280.96
2018,5,16,10,0,113.0,382.0,1.7,24.7,476.0,396.13,297.69
2018,5,16,10,15,98.0,393.0,1.75,24.95,476.5,390.41,292.76
2018,5,16,10,30,83.0,404.0,1.8,25.2,477.0,392.85,293.83
2018,5,16,10,45,112.0,415.0,1.85,25.4,516.0,438.88,327.22
2018,5,16,11,0,141.0,426.0,1.9,25.6,555.0,474.87,352.93
2018,5,16,11,15,146.0,349.5,1.9,25.75,485.0,417.85,312.43
2018,5,16,11,30,151.0,273.0,1.9,25.9,415.0,369.24,278.02
2018,5,16,11,45,106.0,316.5,1.95,26.0,416.5,361.78,271.31
2018,5,16,12,0,61.0,360.0,2.0,26.1,418.0,349.76,261.07
2018,5,16,12,15,126.5,421.0,2.0,26.15,541.5,469.86,348.76
2018,5,16,12,30,192.0,482.0,2.0,26.2,665.0,575.65,423.13
2018,5,16,12,45,249.5,465.0,2.0,26.2,701.0,618.15,453.02
2018,5,16,13,0,307.0,448.0,2.0,26.2,737.0,646.77,473.68
2018,5,16,13,15,266.5,446.5,2.0,26.15,694.5,607.48,445.96
2018,5,16,13,30,226.0,445.0,2.0,26.1,652.0,557.17,410.95
2018,5,16,13,45,212.5,433.0,1.95,26.05,624.0,530.19,392.27
2018,5,16,14,0,199.0,421.0,1.9,26.0,596.0,502.89,373.09
2018,5,16,14,15,150.0,388.5,1.9,25.85,518.0,433.56,323.59
2018,5,16,14,30,101.0,356.0,1.9,25.7,440.0,366.82,275.26
2018,5,16,14,45,168.0,353.0,1.85,25.55,485.0,401.18,301.84
2018,5,16,15,0,235.0,350.0,1.8,25.4,530.0,429.83,323.15
2018,5,16,15,15,173.0,308.0,1.7,25.2,436.5,349.34,263.75
2018,5,16,15,30,111.0,266.0,1.6,25.0,343.0,274.11,207.82
2018,5,16,15,45,98.0,253.5,1.5,24.75,318.5,250.6,190.36
2018,5,16,16,0,85.0,241.0,1.4,24.5,294.0,223.21,169.61
2018,5,16,16,15,78.0,209.5,1.35,24.25,255.0,190.56,144.64
2018,5,16,16,30,71.0,178.0,1.3,24.0,216.0,158.98,120.17
2018,5,16,16,45,68.5,140.0,1.25,23.7,173.5,124.93,93.31
2018,5,16,17,0,66.0,102.0,1.2,23.4,131.0,92.86,67.67
2018,5,16,17,15,33.5,65.0,1.1,23.1,79.5,55.25,38.59
2018,5,16,17,30,1.0,28.0,1.0,22.8,28.0,21.42,12.19
2018,5,16,17,45,5.5,49.5,0.95,22.5,50.5,37.99,26.03
2018,5,16,18,0,10.0,71.0,0.9,22.2,73.0,52.94,40.34
2018,5,16,18,15,5.5,56.0,0.9,22.2,57.0,41.91,30.53
2018,5,16,18,30,1.0,41.0,0.9,22.2,41.0,30.85,20.59
2018,5,16,18,45,2.5,27.0,0.8,21.65,27.0,20.48,10.82
2018,5,16,19,0,4.0,13.0,0.7,21.1,13.0,10.22,0.0
2018,5,16,19,15,2.0,6.5,0.75,21.0,6.5,5.11,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,17,5,15,2.0,4.5,0.95,18.7,4.5,3.54,0.0
2018,5,17,5,30,4.0,9.0,1.1,19.0,9.0,7.06,0.0
2018,5,17,5,45,2.0,20.0,1.2,19.3,20.0,15.25,6.7
2018,5,17,6,0,0.0,31.0,1.3,19.6,31.0,23.67,14.7
2018,5,17,6,15,0.5,43.0,1.3,19.95,43.0,32.9,23.04
2018,5,17,6,30,1.0,55.0,1.3,20.3,55.0,41.97,31.12
2018,5,17,6,45,104.5,89.5,1.35,20.6,125.5,66.57,49.31
2018,5,17,7,0,208.0,124.0,1.4,20.9,196.0,106.1,75.11
2018,5,17,7,15,157.5,146.0,1.4,21.25,205.5,130.07,94.73
2018,5,17,7,30,107.0,168.0,1.4,21.6,215.0,147.78,110.86
2018,5,17,7,45,75.0,187.5,1.45,21.95,222.5,160.61,122.3
2018,5,17,8,0,43.0,207.0,1.5,22.3,230.0,171.29,131.57
2018,5,17,8,15,82.5,240.0,1.55,22.55,289.0,214.6,164.52
2018,5,17,8,30,122.0,273.0,1.6,22.8,348.0,267.06,204.32
2018,5,17,8,45,129.0,289.5,1.6,23.05,374.5,292.12,223.13
2018,5,17,9,0,136.0,306.0,1.6,23.3,401.0,317.55,242.08
2018,5,17,9,15,105.5,323.0,1.65,23.4,399.5,315.71,240.43
2018,5,17,9,30,75.0,340.0,1.7,23.5,398.0,317.35,241.17
2018,5,17,9,45,90.0,365.5,1.75,23.55,438.0,352.21,267.02
2018,5,17,10,0,105.0,391.0,1.8,23.6,478.0,388.09,293.24
2018,5,17,10,15,99.0,405.0,1.85,23.55,489.5,400.48,301.9
2018,5,17,10,30,93.0,419.0,1.9,23.5,501.0,412.15,310.11
2018,5,17,10,45,86.5,427.0,1.95,23.5,504.5,417.68,313.8
2018,5,17,11,0,80.0,435.0,2.0,23.5,508.0,422.48,317.0
2018,5,17,11,15,68.5,416.0,2.05,23.4,479.5,399.58,300.24
2018,5,17,11,30,57.0,397.0,2.1,23.3,451.0,375.79,282.86
2018,5,17,11,45,40.0,334.5,2.15,23.25,372.5,309.8,234.06
2018,5,17,12,0,23.0,272.0,2.2,23.2,294.0,243.49,184.27
2018,5,17,12,15,103.5,364.5,2.2,23.15,463.5,401.64,304.19
2018,5,17,12,30,184.0,457.0,2.2,23.1,633.0,546.64,409.08
2018,5,17,12,45,173.5,441.5,2.2,23.1,606.5,523.19,391.48
2018,5,17,13,0,163.0,426.0,2.2,23.1,580.0,498.91,374.28
2018,5,17,13,15,120.5,417.0,2.2,23.1,530.0,454.09,341.34
2018,5,17,13,30,78.0,408.0,2.2,23.1,480.0,398.01,300.02
2018,5,17,13,45,50.5,355.5,2.2,23.1,401.5,330.24,250.03
2018,5,17,14,0,23.0,303.0,2.2,23.1,323.0,264.12,200.39
2018,5,17,14,15,42.5,328.5,2.2,23.1,364.0,297.29,226.2
2018,5,17,14,30,62.0,354.0,2.2,23.1,405.0,328.8,250.21
2018,5,17,14,45,48.0,329.5,2.15,23.1,368.0,296.2,225.64
2018,5,17,15,0,34.0,305.0,2.1,23.1,331.0,264.69,201.99
2018,5,17,15,15,49.0,295.5,2.1,23.0,331.0,262.48,200.93
2018,5,17,15,30,64.0,286.0,2.1,22.9,331.0,258.79,198.48
2018,5,17,15,45,116.0,282.0,2.05,22.85,356.5,280.49,215.06
2018,5,17,16,0,168.0,278.0,2.0,22.8,382.0,290.11,221.62
2018,5,17,16,15,206.5,250.5,1.95,22.65,368.0,271.55,206.18
2018,5,17,16,30,245.0,223.0,1.9,22.5,354.0,251.97,189.2
2018,5,17,16,45,231.0,200.0,1.8,22.35,313.5,213.98,158.79
2018,5,17,17,0,217.0,177.0,1.7,22.2,273.0,177.47,129.68
2018,5,17,17,15,249.5,147.5,1.55,21.95,244.5,144.75,102.21
2018,5,17,17,30,282.0,118.0,1.4,21.7,216.0,108.66,74.09
2018,5,17,17,45,296.5,97.5,1.25,21.45,185.0,73.58,53.1
2018,5,17,18,0,311.0,77.0,1.1,21.2,154.0,56.31,43.39
2018,5,17,18,15,296.5,62.0,1.1,21.2,121.5,46.1,34.29
2018,5,17,18,30,282.0,47.0,1.1,21.2,89.0,35.52,24.68
2018,5,17,18,45,203.5,33.5,1.0,20.75,58.0,25.37,14.94
2018,5,17,19,0,125.0,20.0,0.9,20.3,27.0,15.19,0.0
2018,5,17,19,15,62.5,10.0,0.9,20.2,13.5,7.87,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,5.0,1.2,20.35,5.0,3.93,0.0
2018,5,18,5,30,7.0,10.0,1.3,20.5,10.0,7.86,0.0
2018,5,18,5,45,6.0,20.0,1.45,20.6,20.5,15.75,7.12
2018,5,18,6,0,5.0,30.0,1.6,20.7,31.0,22.93,13.99
2018,5,18,6,15,2.5,40.0,1.65,20.9,40.5,30.6,20.94
2018,5,18,6,30,0.0,50.0,1.7,21.1,50.0,38.27,27.79
2018,5,18,6,45,3.5,80.5,1.75,21.25,81.5,60.27,46.95
2018,5,18,7,0,7.0,111.0,1.8,21.4,113.0,82.77,62.96
2018,5,18,7,15,15.5,131.5,1.85,21.6,138.0,100.03,76.42
2018,5,18,7,30,24.0,152.0,1.9,21.8,163.0,118.48,90.73
2018,5,18,7,45,14.0,145.0,1.9,21.95,151.5,113.41,86.74
2018,5,18,8,0,4.0,138.0,1.9,22.1,140.0,106.59,81.28
2018,5,18,8,15,4.0,153.5,1.9,22.3,155.5,118.93,90.86
2018,5,18,8,30,4.0,169.0,1.9,22.5,171.0,131.35,100.38
2018,5,18,8,45,5.0,177.5,1.95,22.65,180.5,138.95,106.04
2018,5,18,9,0,6.0,186.0,2.0,22.8,190.0,146.64,111.77
2018,5,18,9,15,14.0,226.5,2.0,22.95,237.0,183.14,139.99
2018,5,18,9,30,22.0,267.0,2.0,23.1,284.0,220.66,168.56
2018,5,18,9,45,26.5,291.5,2.0,23.25,313.0,251.29,191.52
2018,5,18,10,0,31.0,316.0,2.0,23.4,342.0,276.4,210.08
2018,5,18,10,15,30.0,326.5,2.0,23.6,352.5,286.49,217.12
2018,5,18,10,30,29.0,337.0,2.0,23.8,363.0,296.41,224.06
2018,5,18,10,45,41.0,371.0,2.0,23.95,408.5,335.63,253.01
2018,5,18,11,0,53.0,405.0,2.0,24.1,454.0,375.5,281.97
2018,5,18,11,15,69.0,427.5,2.0,24.25,492.0,409.19,306.27
2018,5,18,11,30,85.0,450.0,2.0,24.4,530.0,443.12,330.53
2018,5,18,11,45,70.0,439.5,2.0,24.5,506.0,423.37,315.61
2018,5,18,12,0,55.0,429.0,2.0,24.6,482.0,402.85,300.37
2018,5,18,12,15,97.5,452.5,2.0,24.65,546.0,458.31,341.28
2018,5,18,12,30,140.0,476.0,2.0,24.7,610.0,525.56,389.38
2018,5,18,12,45,102.5,452.0,2.0,24.7,549.5,460.65,342.38
2018,5,18,13,0,65.0,428.0,2.0,24.7,489.0,408.2,304.35
2018,5,18,13,15,75.5,414.5,1.95,24.6,484.5,403.31,301.56
2018,5,18,13,30,86.0,401.0,1.9,24.5,480.0,397.72,298.02
2018,5,18,13,45,44.5,262.0,1.85,24.4,303.0,247.4,186.77
2018,5,18,14,0,3.0,123.0,1.8,24.3,126.0,97.84,71.79
2018,5,18,14,15,1.5,94.5,1.8,24.15,96.0,74.34,53.61
2018,5,18,14,30,0.0,66.0,1.8,24.0,66.0,51.04,35.23
2018,5,18,14,45,0.0,60.0,1.75,23.85,60.0,46.34,31.59
2018,5,18,15,0,0.0,54.0,1.7,23.7,54.0,41.64,27.92
2018,5,18,15,15,0.0,64.5,1.65,23.55,64.5,49.73,34.51
2018,5,18,15,30,0.0,75.0,1.6,23.4,75.0,57.82,41.12
2018,5,18,15,45,0.0,92.5,1.55,23.25,92.5,71.35,52.13
2018,5,18,16,0,0.0,110.0,1.5,23.1,110.0,84.71,63.04
2018,5,18,16,15,0.5,114.0,1.4,22.95,114.5,87.79,65.73
2018,5,18,16,30,1.0,118.0,1.3,22.8,119.0,90.7,68.32
2018,5,18,16,45,0.5,101.0,1.25,22.65,101.5,77.49,57.91
2018,5,18,17,0,0.0,84.0,1.2,22.5,84.0,64.45,47.55
2018,5,18,17,15,0.5,67.5,1.1,22.25,67.5,51.84,37.38
2018,5,18,17,30,1.0,51.0,1.0,22.0,51.0,39.1,26.96
2018,5,18,17,45,7.5,44.5,0.9,21.8,46.5,34.17,22.91
2018,5,18,18,0,14.0,38.0,0.8,21.6,42.0,29.97,20.54
2018,5,18,18,15,7.0,29.0,0.8,21.6,31.0,22.89,14.24
2018,5,18,18,30,0.0,20.0,0.8,21.6,20.0,15.21,7.38
2018,5,18,18,45,2.0,14.0,0.8,21.1,14.0,10.64,3.04
2018,5,18,19,0,4.0,8.0,0.8,20.6,8.0,6.27,0.0
2018,5,18,19,15,2.0,4.0,0.8,20.5,4.0,3.15,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,19,5,15,3.0,6.0,1.15,19.45,6.0,4.72,0.0
2018,5,19,5,30,6.0,12.0,1.2,19.6,12.0,9.43,0.0
2018,5,19,5,45,3.0,22.0,1.2,19.7,22.0,16.79,8.09
2018,5,19,6,0,0.0,32.0,1.2,19.8,32.0,24.44,15.38
2018,5,19,6,15,0.0,41.5,1.25,19.95,41.5,31.73,22.05
2018,5,19,6,30,0.0,51.0,1.3,20.1,51.0,39.04,28.61
2018,5,19,6,45,19.0,82.5,1.35,20.25,89.0,61.21,47.96
2018,5,19,7,0,38.0,114.0,1.4,20.4,127.0,86.49,65.19
2018,5,19,7,15,25.0,123.5,1.45,20.6,132.5,95.58,72.62
2018,5,19,7,30,12.0,133.0,1.5,20.8,138.0,102.56,78.59
2018,5,19,7,45,39.5,171.5,1.5,21.0,192.0,139.77,107.38
2018,5,19,8,0,67.0,210.0,1.5,21.2,246.0,180.34,138.67
2018,5,19,8,15,38.5,173.0,1.55,21.4,194.0,147.93,113.48
2018,5,19,8,30,10.0,136.0,1.6,21.6,142.0,108.66,82.46
2018,5,19,8,45,5.0,100.0,1.65,21.85,103.0,79.43,58.88
2018,5,19,9,0,0.0,64.0,1.7,22.1,64.0,49.29,34.44
2018,5,19,9,15,3.5,111.5,1.75,22.35,114.0,88.1,65.49
2018,5,19,9,30,7.0,159.0,1.8,22.6,164.0,127.33,96.32
2018,5,19,9,45,19.0,240.5,1.85,22.85,256.0,199.2,152.04
2018,5,19,10,0,31.0,322.0,1.9,23.1,348.0,280.98,213.84
2018,5,19,10,15,41.0,349.5,1.9,23.3,385.0,312.8,237.09
2018,5,19,10,30,51.0,377.0,1.9,23.5,422.0,345.3,260.77
2018,5,19,10,45,85.5,412.0,1.95,23.65,489.5,403.02,303.33
2018,5,19,11,0,120.0,447.0,2.0,23.8,557.0,473.5,354.18
2018,5,19,11,15,148.0,449.0,2.0,23.95,587.0,501.02,373.67
2018,5,19,11,30,176.0,451.0,2.0,24.1,617.0,528.54,393.29
2018,5,19,11,45,361.5,383.0,2.05,24.25,728.0,635.44,472.15
2018,5,19,12,0,547.0,315.0,2.1,24.4,839.0,744.62,549.79
2018,5,19,12,15,456.0,362.0,2.15,24.5,799.0,710.4,523.63
2018,5,19,12,30,365.0,409.0,2.2,24.6,759.0,663.33,489.76
2018,5,19,12,45,418.5,373.0,2.2,24.65,771.0,684.4,505.77
2018,5,19,13,0,472.0,337.0,2.2,24.7,783.0,692.72,512.62
2018,5,19,13,15,337.5,393.0,2.25,24.7,709.5,614.43,456.01
2018,5,19,13,30,203.0,449.0,2.3,24.7,636.0,539.43,401.16
2018,5,19,13,45,287.0,385.5,2.3,24.7,642.5,553.57,413.84
2018,5,19,14,0,371.0,322.0,2.3,24.7,649.0,562.84,422.26
2018,5,19,14,15,374.0,328.5,2.35,24.6,649.0,556.8,418.07
2018,5,19,14,30,377.0,335.0,2.4,24.5,649.0,540.21,406.47
2018,5,19,14,45,341.0,336.0,2.4,24.4,611.0,502.37,378.87
2018,5,19,15,0,305.0,337.0,2.4,24.3,573.0,465.75,352.01
2018,5,19,15,15,277.0,326.5,2.4,24.2,532.0,426.03,322.74
2018,5,19,15,30,249.0,316.0,2.4,24.1,491.0,387.77,294.24
2018,5,19,15,45,277.0,286.0,2.4,23.95,468.5,362.1,274.74
2018,5,19,16,0,305.0,256.0,2.4,23.8,446.0,333.36,252.08
2018,5,19,16,15,284.5,233.5,2.35,23.65,399.5,289.6,217.87
2018,5,19,16,30,264.0,211.0,2.3,23.5,353.0,247.63,184.7
2018,5,19,16,45,360.0,169.0,2.25,23.35,342.0,225.82,163.17
2018,5,19,17,0,456.0,127.0,2.2,23.2,331.0,189.48,129.05
2018,5,19,17,15,397.0,122.0,2.1,22.95,283.5,147.41,97.74
2018,5,19,17,30,338.0,117.0,2.0,22.7,236.0,111.46,74.36
2018,5,19,17,45,292.0,101.0,1.9,22.5,191.5,75.98,60.12
2018,5,19,18,0,246.0,85.0,1.8,22.3,147.0,61.81,47.94
2018,5,19,18,15,237.5,68.5,1.8,22.3,117.0,50.54,37.95
2018,5,19,18,30,229.0,52.0,1.8,22.3,87.0,38.69,27.29
2018,5,19,18,45,171.5,36.5,1.55,21.75,57.5,27.39,16.72
2018,5,19,19,0,114.0,21.0,1.3,21.2,28.0,15.91,0.0
2018,5,19,19,15,57.0,10.5,1.3,21.1,14.0,8.26,0.0
2018,5,19,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,5,15,21.5,8.0,1.4,19.65,9.0,6.29,0.0
2018,5,20,5,30,43.0,16.0,1.5,19.9,18.0,12.26,0.0
2018,5,20,5,45,39.0,32.0,1.6,20.15,35.5,24.13,14.13
2018,5,20,6,0,35.0,48.0,1.7,20.4,53.0,35.76,25.02
2018,5,20,6,15,64.0,64.0,1.75,20.75,78.0,46.98,35.15
2018,5,20,6,30,93.0,80.0,1.8,21.1,103.0,58.32,45.18
2018,5,20,6,45,182.5,99.5,1.85,21.45,158.5,71.77,56.81
2018,5,20,7,0,272.0,119.0,1.9,21.8,214.0,106.29,73.11
2018,5,20,7,15,170.5,146.5,1.9,22.25,209.5,131.01,94.65
2018,5,20,7,30,69.0,174.0,1.9,22.7,205.0,142.3,107.6
2018,5,20,7,45,112.5,200.0,1.9,23.15,257.5,179.95,135.78
2018,5,20,8,0,156.0,226.0,1.9,23.6,310.0,221.48,167.15
2018,5,20,8,15,169.0,251.0,1.8,24.0,349.5,256.15,193.85
2018,5,20,8,30,182.0,276.0,1.7,24.4,389.0,292.12,221.13
2018,5,20,8,45,259.0,281.5,1.65,24.8,456.0,348.86,263.19
2018,5,20,9,0,336.0,287.0,1.6,25.2,523.0,407.54,306.26
2018,5,20,9,15,303.0,320.5,1.55,25.45,542.5,433.99,325.19
2018,5,20,9,30,270.0,354.0,1.5,25.7,562.0,457.02,341.09
2018,5,20,9,45,284.5,368.5,1.45,26.0,597.0,491.4,365.02
2018,5,20,10,0,299.0,383.0,1.4,26.3,632.0,525.86,388.49
2018,5,20,10,15,355.5,375.5,1.4,26.5,681.5,571.36,420.37
2018,5,20,10,30,412.0,368.0,1.4,26.7,731.0,627.2,458.66
2018,5,20,10,45,493.5,335.0,1.35,26.9,781.0,674.96,491.22
2018,5,20,11,0,575.0,302.0,1.3,27.1,831.0,723.11,523.54
2018,5,20,11,15,673.0,247.5,1.35,27.2,876.5,767.87,554.88
2018,5,20,11,30,771.0,193.0,1.4,27.3,922.0,802.29,579.48
2018,5,20,11,45,780.0,187.5,1.4,27.45,930.5,812.87,585.9
2018,5,20,12,0,789.0,182.0,1.4,27.6,939.0,820.41,590.54
2018,5,20,12,15,765.0,196.0,1.4,27.6,930.0,813.9,585.75
2018,5,20,12,30,741.0,210.0,1.4,27.6,921.0,813.31,584.68
2018,5,20,12,45,626.5,274.5,1.45,27.65,872.5,769.97,554.4
2018,5,20,13,0,512.0,339.0,1.5,27.7,824.0,724.75,522.89
2018,5,20,13,15,493.5,347.5,1.5,27.7,808.5,708.74,512.32
2018,5,20,13,30,475.0,356.0,1.5,27.7,793.0,690.88,500.2
2018,5,20,13,45,480.5,343.5,1.5,27.65,776.5,672.63,488.48
2018,5,20,14,0,486.0,331.0,1.5,27.6,760.0,652.1,475.07
2018,5,20,14,15,490.5,312.5,1.5,27.5,733.5,623.82,456.38
2018,5,20,14,30,495.0,294.0,1.5,27.4,707.0,593.41,435.95
2018,5,20,14,45,491.0,286.0,1.5,27.3,681.0,564.02,415.61
2018,5,20,15,0,487.0,278.0,1.5,27.2,655.0,533.2,393.84
2018,5,20,15,15,509.5,253.0,1.45,27.0,628.5,502.31,371.69
2018,5,20,15,30,532.0,228.0,1.4,26.8,602.0,468.1,346.4
2018,5,20,15,45,481.5,226.5,1.4,26.6,548.5,415.35,307.31
2018,5,20,16,0,431.0,225.0,1.4,26.4,495.0,365.93,270.18
2018,5,20,16,15,415.0,208.5,1.35,26.1,451.0,321.52,235.78
2018,5,20,16,30,399.0,192.0,1.3,25.8,407.0,278.01,201.43
2018,5,20,16,45,348.5,175.5,1.25,25.45,350.0,224.12,159.96
2018,5,20,17,0,298.0,159.0,1.2,25.1,293.0,179.13,125.79
2018,5,20,17,15,171.5,136.0,1.2,24.75,211.0,124.77,88.33
2018,5,20,17,30,45.0,113.0,1.2,24.4,129.0,86.54,63.78
2018,5,20,17,45,38.0,99.0,1.15,24.0,111.0,72.11,56.44
2018,5,20,18,0,31.0,85.0,1.1,23.6,93.0,61.62,47.51
2018,5,20,18,15,21.0,67.0,1.1,23.6,72.0,49.05,36.49
2018,5,20,18,30,11.0,49.0,1.1,23.6,51.0,36.42,25.25
2018,5,20,18,45,7.0,33.0,1.15,23.05,34.0,24.73,14.55
2018,5,20,19,0,3.0,17.0,1.2,22.5,17.0,12.99,0.0
2018,5,20,19,15,1.5,8.5,1.2,22.4,8.5,6.69,0.0
2018,5,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.5,7.0,0.65,19.4,7.0,5.51,0.0
2018,5,21,5,30,1.0,14.0,0.8,19.8,14.0,10.67,0.0
2018,5,21,5,45,1.0,26.5,0.95,20.25,26.5,20.25,11.03
2018,5,21,6,0,1.0,39.0,1.1,20.7,39.0,29.61,19.78
2018,5,21,6,15,5.5,54.5,1.15,21.1,56.0,41.04,29.99
2018,5,21,6,30,10.0,70.0,1.2,21.5,73.0,52.42,40.02
2018,5,21,6,45,45.5,102.0,1.2,21.9,117.5,73.7,58.36
2018,5,21,7,0,81.0,134.0,1.2,22.3,162.0,102.16,76.02
2018,5,21,7,15,68.5,151.0,1.25,22.75,177.5,119.58,89.48
2018,5,21,7,30,56.0,168.0,1.3,23.2,193.0,135.5,102.35
2018,5,21,7,45,55.5,191.5,1.35,23.65,219.0,157.55,119.6
2018,5,21,8,0,55.0,215.0,1.4,24.1,245.0,179.77,136.79
2018,5,21,8,15,124.0,246.0,1.4,24.4,321.0,235.9,178.6
2018,5,21,8,30,193.0,277.0,1.4,24.7,397.0,296.67,223.77
2018,5,21,8,45,153.5,298.0,1.45,25.05,398.0,307.31,232.02
2018,5,21,9,0,114.0,319.0,1.5,25.4,399.0,313.91,236.85
2018,5,21,9,15,76.5,299.5,1.5,25.65,354.5,279.22,210.66
2018,5,21,9,30,39.0,280.0,1.5,25.9,310.0,246.29,185.48
2018,5,21,9,45,35.0,287.0,1.5,26.15,315.0,252.13,189.51
2018,5,21,10,0,31.0,294.0,1.5,26.4,320.0,257.51,193.02
2018,5,21,10,15,40.0,332.0,1.45,26.55,366.5,296.94,221.86
2018,5,21,10,30,49.0,370.0,1.4,26.7,413.0,337.15,250.7
2018,5,21,10,45,136.5,406.5,1.35,26.8,531.0,446.13,329.79
2018,5,21,11,0,224.0,443.0,1.3,26.9,649.0,548.32,401.16
2018,5,21,11,15,237.0,455.0,1.25,26.85,676.5,574.1,417.79
2018,5,21,11,30,250.0,467.0,1.2,26.8,704.0,609.69,441.32
2018,5,21,11,45,228.5,475.0,1.15,26.8,693.0,591.97,428.25
2018,5,21,12,0,207.0,483.0,1.1,26.8,682.0,583.2,421.56
2018,5,21,12,15,193.5,484.5,1.1,26.65,670.5,574.09,415.41
2018,5,21,12,30,180.0,486.0,1.1,26.5,659.0,563.77,408.44
2018,5,21,12,45,187.0,480.5,1.05,26.4,659.0,563.13,408.16
2018,5,21,13,0,194.0,475.0,1.0,26.3,659.0,561.26,406.98
2018,5,21,13,15,237.0,460.0,0.95,26.25,681.0,578.52,419.49
2018,5,21,13,30,280.0,445.0,0.9,26.2,703.0,603.43,436.69
2018,5,21,13,45,253.0,438.5,0.85,26.15,667.5,569.72,413.07
2018,5,21,14,0,226.0,432.0,0.8,26.1,632.0,526.66,383.57
2018,5,21,14,15,166.0,406.0,0.8,26.05,550.5,455.0,333.83
2018,5,21,14,30,106.0,380.0,0.8,26.0,469.0,386.44,285.45
2018,5,21,14,45,65.0,308.5,0.75,25.95,362.5,288.43,214.92
2018,5,21,15,0,24.0,237.0,0.7,25.9,256.0,203.18,151.92
2018,5,21,15,15,12.0,154.5,0.7,25.75,164.0,126.04,93.68
2018,5,21,15,30,0.0,72.0,0.7,25.6,72.0,55.5,38.76
2018,5,21,15,45,0.0,65.5,0.65,25.4,65.5,50.41,34.95
2018,5,21,16,0,0.0,59.0,0.6,25.2,59.0,45.34,31.03
2018,5,21,16,15,0.0,74.0,0.65,24.95,74.0,56.91,40.49
2018,5,21,16,30,0.0,89.0,0.7,24.7,89.0,68.5,50.0
2018,5,21,16,45,0.0,61.5,0.7,24.45,61.5,47.17,32.95
2018,5,21,17,0,0.0,34.0,0.7,24.2,34.0,25.97,15.78
2018,5,21,17,15,0.0,23.5,0.65,23.9,23.5,17.91,9.22
2018,5,21,17,30,0.0,13.0,0.6,23.6,13.0,9.89,2.59
2018,5,21,17,45,0.0,11.0,0.55,23.25,11.0,8.35,1.64
2018,5,21,18,0,0.0,9.0,0.5,22.9,9.0,6.83,0.31
2018,5,21,18,15,0.0,7.5,0.5,22.9,7.5,5.68,0.0
2018,5,21,18,30,0.0,6.0,0.5,22.9,6.0,4.54,0.0
2018,5,21,18,45,0.0,4.5,0.5,22.25,4.5,3.4,0.0
2018,5,21,19,0,0.0,3.0,0.5,21.6,3.0,2.27,0.0
2018,5,21,19,15,0.0,1.5,0.5,21.5,1.5,1.18,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,3.0,9.0,0.75,19.2,9.0,7.08,0.0
2018,5,22,5,30,6.0,18.0,0.9,19.6,18.0,13.84,0.0
2018,5,22,5,45,29.5,36.5,1.05,19.95,40.5,27.15,16.8
2018,5,22,6,0,53.0,55.0,1.2,20.3,63.0,40.14,28.83
2018,5,22,6,15,214.0,66.5,1.25,20.7,118.5,49.07,36.99
2018,5,22,6,30,375.0,78.0,1.3,21.1,174.0,57.65,44.61
2018,5,22,6,45,484.0,79.5,1.35,21.5,232.0,62.65,48.93
2018,5,22,7,0,593.0,81.0,1.4,21.9,290.0,103.95,60.82
2018,5,22,7,15,631.0,86.0,1.5,22.35,340.5,150.78,90.88
2018,5,22,7,30,669.0,91.0,1.6,22.8,391.0,201.26,129.44
2018,5,22,7,45,698.0,94.5,1.65,23.2,440.5,251.67,170.92
2018,5,22,8,0,727.0,98.0,1.7,23.6,490.0,306.82,216.81
2018,5,22,8,15,748.0,101.5,1.7,24.0,538.0,357.72,259.23
2018,5,22,8,30,769.0,105.0,1.7,24.4,586.0,409.21,301.17
2018,5,22,8,45,785.0,108.0,1.75,24.75,630.5,458.3,340.47
2018,5,22,9,0,801.0,111.0,1.8,25.1,675.0,506.89,378.28
2018,5,22,9,15,794.5,122.5,1.8,25.4,709.5,549.87,410.78
2018,5,22,9,30,788.0,134.0,1.8,25.7,744.0,589.95,440.15
2018,5,22,9,45,647.0,212.5,1.8,25.95,728.5,601.23,446.99
2018,5,22,10,0,506.0,291.0,1.8,26.2,713.0,594.26,440.36
2018,5,22,10,15,649.5,225.5,1.8,26.35,787.0,661.29,489.02
2018,5,22,10,30,793.0,160.0,1.8,26.5,861.0,724.9,534.26
2018,5,22,10,45,768.5,178.0,1.8,26.7,871.5,742.12,544.71
2018,5,22,11,0,744.0,196.0,1.8,26.9,882.0,754.92,552.37
2018,5,22,11,15,803.5,165.5,1.85,27.05,917.5,789.77,576.78
2018,5,22,11,30,863.0,135.0,1.9,27.2,953.0,810.95,591.1
2018,5,22,11,45,866.0,134.5,1.9,27.3,961.0,821.18,597.17
2018,5,22,12,0,869.0,134.0,1.9,27.4,969.0,828.19,601.3
2018,5,22,12,15,869.5,133.5,1.9,27.45,969.0,829.92,602.2
2018,5,22,12,30,870.0,133.0,1.9,27.5,969.0,828.4,601.11
2018,5,22,12,45,846.5,144.0,1.9,27.6,952.5,813.3,591.1
2018,5,22,13,0,823.0,155.0,1.9,27.7,936.0,808.15,587.8
2018,5,22,13,15,797.5,164.5,1.9,27.7,911.5,784.98,572.04
2018,5,22,13,30,772.0,174.0,1.9,27.7,887.0,759.28,554.62
2018,5,22,13,45,792.0,159.5,1.9,27.7,875.5,745.25,545.67
2018,5,22,14,0,812.0,145.0,1.9,27.7,864.0,727.06,533.64
2018,5,22,14,15,809.5,141.0,1.9,27.65,838.0,698.25,513.92
2018,5,22,14,30,807.0,137.0,1.9,27.6,812.0,666.69,492.0
2018,5,22,14,45,580.0,224.5,1.85,27.55,699.0,570.54,422.1
2018,5,22,15,0,353.0,312.0,1.8,27.5,586.0,470.94,349.53
2018,5,22,15,15,286.0,314.0,1.8,27.35,528.5,418.32,311.68
2018,5,22,15,30,219.0,316.0,1.8,27.2,471.0,364.34,272.25
2018,5,22,15,45,246.5,290.0,1.75,27.1,453.5,348.77,260.46
2018,5,22,16,0,274.0,264.0,1.7,27.0,436.0,324.4,241.37
2018,5,22,16,15,457.0,191.0,1.6,26.8,451.0,321.57,234.83
2018,5,22,16,30,640.0,118.0,1.5,26.6,466.0,296.58,208.58
2018,5,22,16,45,506.5,133.5,1.4,26.35,392.0,233.89,161.42
2018,5,22,17,0,373.0,149.0,1.3,26.1,318.0,187.19,128.48
2018,5,22,17,15,336.0,136.0,1.2,25.7,274.0,147.11,98.74
2018,5,22,17,30,299.0,123.0,1.1,25.3,230.0,111.18,74.78
2018,5,22,17,45,351.0,98.0,1.0,24.9,203.5,72.72,56.69
2018,5,22,18,0,403.0,73.0,0.9,24.5,177.0,54.59,41.34
2018,5,22,18,15,321.5,63.0,0.9,24.5,134.5,47.0,34.64
2018,5,22,18,30,240.0,53.0,0.9,24.5,92.0,39.46,27.77
2018,5,22,18,45,141.0,37.5,0.8,23.4,58.5,28.11,17.46
2018,5,22,19,0,42.0,22.0,0.7,22.3,25.0,16.7,2.49
2018,5,22,19,15,25.0,12.0,0.7,22.15,13.5,9.44,0.0
2018,5,22,19,30,8.0,2.0,0.7,22.0,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.75,21.8,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,15,4.5,9.0,1.3,19.7,9.5,7.08,0.0
2018,5,23,5,30,9.0,18.0,1.4,20.0,19.0,13.88,0.07
2018,5,23,5,45,42.5,36.5,1.55,20.25,43.0,27.19,16.86
2018,5,23,6,0,76.0,55.0,1.7,20.5,67.0,40.34,28.99
2018,5,23,6,15,185.5,68.5,1.75,20.95,112.5,50.13,37.87
2018,5,23,6,30,295.0,82.0,1.8,21.4,158.0,59.45,46.12
2018,5,23,6,45,359.0,94.5,1.8,21.85,207.5,68.2,53.64
2018,5,23,7,0,423.0,107.0,1.8,22.3,257.0,106.97,69.0
2018,5,23,7,15,446.5,122.5,1.75,22.85,303.0,149.81,97.83
2018,5,23,7,30,470.0,138.0,1.7,23.4,349.0,195.07,132.41
2018,5,23,7,45,500.5,148.0,1.7,23.95,397.0,240.18,168.32
2018,5,23,8,0,531.0,158.0,1.7,24.5,445.0,287.88,206.76
2018,5,23,8,15,518.5,180.5,1.6,24.9,482.5,332.37,243.37
2018,5,23,8,30,506.0,203.0,1.5,25.3,520.0,374.73,277.16
2018,5,23,8,45,463.5,236.5,1.4,25.75,543.5,409.75,304.39
2018,5,23,9,0,421.0,270.0,1.3,26.2,567.0,439.65,326.53
2018,5,23,9,15,433.5,283.0,1.25,26.55,604.5,478.86,354.72
2018,5,23,9,30,446.0,296.0,1.2,26.9,642.0,517.84,381.94
2018,5,23,9,45,436.5,316.0,1.1,27.2,667.5,548.13,401.98
2018,5,23,10,0,427.0,336.0,1.0,27.5,693.0,576.25,419.93
2018,5,23,10,15,505.0,308.0,1.0,27.75,744.5,624.62,453.36
2018,5,23,10,30,583.0,280.0,1.0,28.0,796.0,675.53,487.8
2018,5,23,10,45,685.5,228.0,0.95,28.2,849.5,726.28,521.74
2018,5,23,11,0,788.0,176.0,0.9,28.4,903.0,770.19,550.8
2018,5,23,11,15,654.5,262.5,0.85,28.55,873.0,759.53,539.56
2018,5,23,11,30,521.0,349.0,0.8,28.7,843.0,734.51,519.67
2018,5,23,11,45,404.0,408.0,0.8,28.85,793.0,693.9,490.98
2018,5,23,12,0,287.0,467.0,0.8,29.0,743.0,643.02,455.42
2018,5,23,12,15,298.0,462.5,0.8,29.05,749.0,649.06,460.04
2018,5,23,12,30,309.0,458.0,0.8,29.1,755.0,653.45,463.01
2018,5,23,12,45,316.5,451.5,0.8,29.15,754.0,651.6,461.91
2018,5,23,13,0,324.0,445.0,0.8,29.2,753.0,648.0,459.74
2018,5,23,13,15,429.0,385.0,0.75,29.2,786.0,683.41,484.62
2018,5,23,13,30,534.0,325.0,0.7,29.2,819.0,706.17,500.56
2018,5,23,13,45,562.0,293.0,0.7,29.2,801.5,687.44,488.94
2018,5,23,14,0,590.0,261.0,0.7,29.2,784.0,667.01,476.42
2018,5,23,14,15,386.0,250.0,0.65,29.15,587.5,496.02,360.03
2018,5,23,14,30,182.0,239.0,0.6,29.1,391.0,327.38,240.95
2018,5,23,14,45,243.5,240.0,0.55,29.05,434.5,358.53,264.7
2018,5,23,15,0,305.0,241.0,0.5,29.0,478.0,393.11,288.73
2018,5,23,15,15,521.5,192.0,0.45,28.95,572.0,460.1,335.18
2018,5,23,15,30,738.0,143.0,0.4,28.9,666.0,502.89,361.82
2018,5,23,15,45,720.5,139.0,0.35,28.85,622.0,455.04,325.32
2018,5,23,16,0,703.0,135.0,0.3,28.8,578.0,406.99,288.64
2018,5,23,16,15,679.5,130.5,0.3,28.75,530.5,356.45,249.67
2018,5,23,16,30,656.0,126.0,0.3,28.7,483.0,306.88,210.6
2018,5,23,16,45,625.5,120.5,0.25,28.65,434.0,256.04,170.28
2018,5,23,17,0,595.0,115.0,0.2,28.6,385.0,207.52,132.34
2018,5,23,17,15,460.5,116.5,0.25,28.15,310.0,149.67,93.84
2018,5,23,17,30,326.0,118.0,0.3,27.7,235.0,109.23,71.37
2018,5,23,17,45,211.0,103.0,0.3,27.25,174.0,74.48,57.49
2018,5,23,18,0,96.0,88.0,0.3,26.8,113.0,63.46,48.38
2018,5,23,18,15,89.5,67.5,0.3,26.8,87.0,49.63,36.5
2018,5,23,18,30,83.0,47.0,0.3,26.8,61.0,35.43,24.15
2018,5,23,18,45,53.5,32.5,0.3,25.9,40.5,24.74,14.59
2018,5,23,19,0,24.0,18.0,0.3,25.0,20.0,13.96,1.79
2018,5,23,19,15,13.5,9.5,0.3,24.8,10.5,7.47,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.35,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
