Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.65,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,6,13,5,15,2.0,8.0,0.9,18.3,8.0,6.29,0.0
2018,6,13,5,30,0.0,14.0,1.1,18.8,14.0,10.65,1.92
2018,6,13,5,45,13.5,27.0,1.3,19.35,29.5,21.07,12.22
2018,6,13,6,0,27.0,40.0,1.5,19.9,45.0,30.83,21.07
2018,6,13,6,15,50.5,63.0,1.6,20.4,75.5,47.2,35.53
2018,6,13,6,30,74.0,86.0,1.7,20.9,106.0,62.18,48.62
2018,6,13,6,45,96.0,115.5,1.75,21.45,147.0,81.12,64.86
2018,6,13,7,0,118.0,145.0,1.8,22.0,188.0,105.0,78.77
2018,6,13,7,15,170.0,162.5,1.8,22.4,235.0,132.51,96.35
2018,6,13,7,30,222.0,180.0,1.8,22.8,282.0,165.68,119.37
2018,6,13,7,45,323.0,179.0,1.85,23.25,346.5,203.02,144.86
2018,6,13,8,0,424.0,178.0,1.9,23.7,411.0,252.51,181.3
2018,6,13,8,15,242.0,215.5,1.9,24.1,351.0,244.7,181.98
2018,6,13,8,30,60.0,253.0,1.9,24.5,291.0,214.77,163.09
2018,6,13,8,45,64.0,277.5,1.9,24.85,320.5,239.68,181.92
2018,6,13,9,0,68.0,302.0,1.9,25.2,350.0,265.06,200.7
2018,6,13,9,15,114.0,332.5,1.9,25.55,419.0,321.89,242.73
2018,6,13,9,30,160.0,363.0,1.9,25.9,488.0,378.09,283.66
2018,6,13,9,45,303.5,337.5,1.9,26.25,588.5,457.61,341.81
2018,6,13,10,0,447.0,312.0,1.9,26.6,689.0,547.7,406.42
2018,6,13,10,15,610.5,242.5,1.9,26.85,776.5,618.73,457.47
2018,6,13,10,30,774.0,173.0,1.9,27.1,864.0,689.29,507.71
2018,6,13,10,45,781.0,174.0,1.9,27.4,886.5,715.19,524.64
2018,6,13,11,0,788.0,175.0,1.9,27.7,909.0,738.49,539.88
2018,6,13,11,15,772.5,186.0,1.9,27.9,915.5,750.23,547.05
2018,6,13,11,30,757.0,197.0,1.9,28.1,922.0,758.33,551.75
2018,6,13,11,45,742.0,207.5,1.9,28.3,923.5,762.93,554.09
2018,6,13,12,0,727.0,218.0,1.9,28.5,925.0,773.49,560.1
2018,6,13,12,15,773.5,191.5,1.9,28.65,944.0,782.28,566.62
2018,6,13,12,30,820.0,165.0,1.9,28.8,963.0,796.54,576.48
2018,6,13,12,45,829.5,156.0,1.9,28.9,959.0,779.63,565.56
2018,6,13,13,0,839.0,147.0,1.9,29.0,955.0,773.66,561.67
2018,6,13,13,15,835.5,146.5,1.9,29.0,941.0,760.78,553.0
2018,6,13,13,30,832.0,146.0,1.9,29.0,927.0,744.87,542.27
2018,6,13,13,45,826.5,145.0,1.9,29.0,906.5,724.15,528.18
2018,6,13,14,0,821.0,144.0,1.9,29.0,886.0,700.61,512.01
2018,6,13,14,15,814.5,141.5,1.9,28.95,858.5,679.91,497.45
2018,6,13,14,30,808.0,139.0,1.9,28.9,831.0,648.28,475.29
2018,6,13,14,45,799.0,136.5,1.9,28.8,798.0,612.78,450.13
2018,6,13,15,0,790.0,134.0,1.9,28.7,765.0,575.27,422.98
2018,6,13,15,15,777.5,131.5,1.9,28.55,727.0,534.12,392.63
2018,6,13,15,30,765.0,129.0,1.9,28.4,689.0,491.67,360.53
2018,6,13,15,45,749.0,126.0,1.85,28.25,646.5,446.21,325.25
2018,6,13,16,0,733.0,123.0,1.8,28.1,604.0,400.28,288.72
2018,6,13,16,15,645.5,138.0,1.75,27.9,538.5,341.15,243.11
2018,6,13,16,30,558.0,153.0,1.7,27.7,473.0,290.73,204.21
2018,6,13,16,45,516.0,146.5,1.65,27.5,421.0,239.3,163.7
2018,6,13,17,0,474.0,140.0,1.6,27.3,369.0,194.79,129.25
2018,6,13,17,15,507.0,120.0,1.5,26.95,340.0,154.61,96.99
2018,6,13,17,30,540.0,100.0,1.4,26.6,311.0,112.53,68.1
2018,6,13,17,45,465.0,95.0,1.25,26.25,258.0,70.65,54.6
2018,6,13,18,0,390.0,90.0,1.1,25.9,205.0,65.64,50.53
2018,6,13,18,15,253.5,79.0,1.1,25.9,148.0,58.02,43.96
2018,6,13,18,30,117.0,68.0,1.1,25.9,91.0,49.83,36.72
2018,6,13,18,45,84.5,50.5,0.95,24.9,64.5,37.39,25.83
2018,6,13,19,0,52.0,33.0,0.8,23.9,38.0,24.83,14.39
2018,6,13,19,15,30.5,19.5,0.8,23.7,22.0,14.85,0.0
2018,6,13,19,30,9.0,6.0,0.8,23.5,6.0,4.72,0.0
2018,6,13,19,45,4.5,3.0,0.8,23.3,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.95,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,21.0,3.0,0.0,0.0
2018,6,14,5,15,64.0,17.0,0.9,21.3,21.5,13.38,0.0
2018,6,14,5,30,120.0,31.0,1.0,21.6,40.0,23.08,10.55
2018,6,14,5,45,202.0,45.5,1.15,21.9,74.5,33.95,22.82
2018,6,14,6,0,284.0,60.0,1.3,22.2,109.0,44.63,32.62
2018,6,14,6,15,351.5,71.5,1.3,22.65,152.5,53.07,40.22
2018,6,14,6,30,419.0,83.0,1.3,23.1,196.0,61.45,47.54
2018,6,14,6,45,470.0,91.5,1.3,23.55,243.0,67.57,52.71
2018,6,14,7,0,521.0,100.0,1.3,24.0,290.0,92.78,60.56
2018,6,14,7,15,561.0,106.5,1.3,24.55,339.5,135.03,82.49
2018,6,14,7,30,601.0,113.0,1.3,25.1,389.0,181.31,114.33
2018,6,14,7,45,606.5,125.0,1.35,25.6,431.0,228.2,151.61
2018,6,14,8,0,612.0,137.0,1.4,26.1,473.0,274.85,189.93
2018,6,14,8,15,604.5,153.0,1.4,26.5,510.5,320.03,227.42
2018,6,14,8,30,597.0,169.0,1.4,26.9,548.0,363.31,262.63
2018,6,14,8,45,638.5,166.5,1.4,27.3,598.0,410.62,299.21
2018,6,14,9,0,680.0,164.0,1.4,27.7,648.0,460.07,336.61
2018,6,14,9,15,723.0,154.5,1.35,27.95,696.0,506.25,370.92
2018,6,14,9,30,766.0,145.0,1.3,28.2,744.0,553.49,405.17
2018,6,14,9,45,764.0,156.0,1.25,28.45,776.5,591.78,432.06
2018,6,14,10,0,762.0,167.0,1.2,28.7,809.0,627.42,456.34
2018,6,14,10,15,772.5,168.0,1.1,28.85,838.5,660.45,478.12
2018,6,14,10,30,783.0,169.0,1.0,29.0,868.0,691.38,497.83
2018,6,14,10,45,765.0,183.0,0.95,29.2,880.0,710.28,509.17
2018,6,14,11,0,747.0,197.0,0.9,29.4,892.0,725.28,517.74
2018,6,14,11,15,761.5,192.5,0.85,29.5,911.5,746.42,530.85
2018,6,14,11,30,776.0,188.0,0.8,29.6,931.0,765.03,542.02
2018,6,14,11,45,798.0,176.5,0.8,29.65,946.5,781.09,552.41
2018,6,14,12,0,820.0,165.0,0.8,29.7,962.0,794.26,560.92
2018,6,14,12,15,812.0,169.5,0.75,29.75,959.5,794.13,559.72
2018,6,14,12,30,804.0,174.0,0.7,29.8,957.0,790.86,556.65
2018,6,14,12,45,803.5,172.5,0.7,29.8,950.5,785.5,553.29
2018,6,14,13,0,803.0,171.0,0.7,29.8,944.0,777.04,547.94
2018,6,14,13,15,758.5,190.5,0.7,29.75,912.5,749.11,529.57
2018,6,14,13,30,714.0,210.0,0.7,29.7,881.0,726.03,514.2
2018,6,14,13,45,763.0,180.5,0.65,29.65,883.0,716.68,508.64
2018,6,14,14,0,812.0,151.0,0.6,29.6,885.0,708.41,503.23
2018,6,14,14,15,664.5,209.0,0.6,29.6,797.5,638.37,455.3
2018,6,14,14,30,517.0,267.0,0.6,29.6,710.0,566.25,405.98
2018,6,14,14,45,648.0,204.5,0.55,29.55,737.5,578.71,415.25
2018,6,14,15,0,779.0,142.0,0.5,29.5,765.0,575.64,412.37
2018,6,14,15,15,766.0,139.0,0.5,29.5,726.5,534.25,382.61
2018,6,14,15,30,753.0,136.0,0.5,29.5,688.0,491.64,351.57
2018,6,14,15,45,688.5,149.0,0.5,29.5,630.0,436.86,311.52
2018,6,14,16,0,624.0,162.0,0.5,29.5,572.0,386.46,274.05
2018,6,14,16,15,461.5,174.0,0.5,29.35,465.0,301.9,213.71
2018,6,14,16,30,299.0,186.0,0.5,29.2,358.0,232.6,165.04
2018,6,14,16,45,404.0,158.5,0.5,29.05,368.0,221.06,151.63
2018,6,14,17,0,509.0,131.0,0.5,28.9,378.0,195.13,126.35
2018,6,14,17,15,440.5,127.5,0.45,28.7,324.0,151.31,95.85
2018,6,14,17,30,372.0,124.0,0.4,28.5,270.0,114.41,73.98
2018,6,14,17,45,293.0,114.0,0.35,28.25,218.5,82.14,63.57
2018,6,14,18,0,214.0,104.0,0.3,28.0,167.0,73.72,56.75
2018,6,14,18,15,214.0,86.0,0.3,28.0,139.0,62.04,46.89
2018,6,14,18,30,214.0,68.0,0.3,28.0,111.0,49.96,36.48
2018,6,14,18,45,149.5,52.0,0.3,27.55,78.0,38.37,26.36
2018,6,14,19,0,85.0,36.0,0.3,27.1,45.0,26.73,15.73
2018,6,14,19,15,49.0,21.5,0.35,26.95,26.0,16.24,0.0
2018,6,14,19,30,13.0,7.0,0.4,26.8,7.0,5.51,0.0
2018,6,14,19,45,6.5,3.5,0.4,26.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,15,4,45,4.5,1.5,1.5,18.35,1.5,0.0,0.0
2018,6,15,5,0,9.0,3.0,1.5,18.3,3.0,0.0,0.0
2018,6,15,5,15,76.5,16.0,1.6,18.6,21.5,12.59,0.0
2018,6,15,5,30,144.0,29.0,1.7,18.9,40.0,21.85,9.8
2018,6,15,5,45,249.5,41.5,1.75,19.2,77.5,31.37,20.92
2018,6,15,6,0,355.0,54.0,1.8,19.5,115.0,40.99,29.87
2018,6,15,6,15,425.0,63.0,1.75,20.05,160.0,50.23,38.2
2018,6,15,6,30,495.0,72.0,1.7,20.6,205.0,56.94,44.13
2018,6,15,6,45,545.5,78.0,1.7,21.2,253.5,61.11,47.65
2018,6,15,7,0,596.0,84.0,1.7,21.8,302.0,83.4,52.36
2018,6,15,7,15,633.0,89.0,1.75,22.5,352.0,128.38,75.24
2018,6,15,7,30,670.0,94.0,1.8,23.2,402.0,176.88,108.94
2018,6,15,7,45,699.0,98.0,1.85,23.95,452.0,226.17,147.69
2018,6,15,8,0,728.0,102.0,1.9,24.7,502.0,280.76,192.21
2018,6,15,8,15,749.5,105.0,1.9,25.15,549.5,330.21,233.39
2018,6,15,8,30,771.0,108.0,1.9,25.6,597.0,380.34,274.55
2018,6,15,8,45,788.0,110.5,1.85,26.05,641.5,428.56,313.31
2018,6,15,9,0,805.0,113.0,1.8,26.5,686.0,476.44,350.64
2018,6,15,9,15,818.0,115.0,1.8,26.8,726.5,521.24,385.02
2018,6,15,9,30,831.0,117.0,1.8,27.1,767.0,562.12,415.66
2018,6,15,9,45,841.0,118.5,1.75,27.45,802.0,601.17,443.81
2018,6,15,10,0,851.0,120.0,1.7,27.8,837.0,638.26,469.75
2018,6,15,10,15,857.0,122.5,1.65,28.0,866.0,671.37,492.5
2018,6,15,10,30,863.0,125.0,1.6,28.2,895.0,701.88,512.93
2018,6,15,10,45,866.5,126.5,1.55,28.45,916.5,727.07,529.23
2018,6,15,11,0,870.0,128.0,1.5,28.7,938.0,749.28,543.2
2018,6,15,11,15,872.0,130.0,1.5,28.85,953.5,767.66,555.06
2018,6,15,11,30,874.0,132.0,1.5,29.0,969.0,782.83,564.68
2018,6,15,11,45,859.5,143.5,1.45,29.15,973.0,789.23,567.69
2018,6,15,12,0,845.0,155.0,1.4,29.3,977.0,791.93,568.3
2018,6,15,12,15,795.0,155.5,1.4,29.35,929.5,768.7,552.47
2018,6,15,12,30,745.0,156.0,1.4,29.4,882.0,729.39,526.54
2018,6,15,12,45,773.5,166.5,1.4,29.45,916.0,756.84,544.7
2018,6,15,13,0,802.0,177.0,1.4,29.5,950.0,780.8,559.74
2018,6,15,13,15,782.5,187.5,1.4,29.45,932.5,764.58,548.56
2018,6,15,13,30,763.0,198.0,1.4,29.4,915.0,745.69,535.94
2018,6,15,13,45,703.0,227.5,1.4,29.4,877.0,717.2,515.99
2018,6,15,14,0,643.0,257.0,1.4,29.4,839.0,681.07,491.04
2018,6,15,14,15,563.0,288.5,1.35,29.25,786.5,632.25,457.16
2018,6,15,14,30,483.0,320.0,1.3,29.1,734.0,586.05,424.8
2018,6,15,14,45,488.5,304.5,1.3,28.95,709.0,558.22,406.06
2018,6,15,15,0,494.0,289.0,1.3,28.8,684.0,528.35,385.3
2018,6,15,15,15,565.5,240.5,1.25,28.65,671.5,506.15,369.39
2018,6,15,15,30,637.0,192.0,1.2,28.5,659.0,479.58,349.25
2018,6,15,15,45,701.0,153.5,1.15,28.35,638.5,446.22,322.99
2018,6,15,16,0,765.0,115.0,1.1,28.2,618.0,406.81,290.87
2018,6,15,16,15,747.0,111.0,1.0,28.2,572.0,357.7,251.17
2018,6,15,16,30,729.0,107.0,0.9,28.2,526.0,308.78,211.07
2018,6,15,16,45,706.0,102.0,0.85,28.2,477.5,254.84,167.36
2018,6,15,17,0,683.0,97.0,0.8,28.2,429.0,205.2,127.66
2018,6,15,17,15,651.5,91.5,0.8,27.9,379.5,155.6,91.03
2018,6,15,17,30,620.0,86.0,0.8,27.6,330.0,108.76,61.94
2018,6,15,17,45,577.5,80.0,0.75,27.3,281.5,64.37,49.04
2018,6,15,18,0,535.0,74.0,0.7,27.0,233.0,58.37,44.15
2018,6,15,18,15,474.0,66.0,0.7,27.0,187.0,52.48,39.08
2018,6,15,18,30,413.0,58.0,0.7,27.0,141.0,46.56,33.81
2018,6,15,18,45,327.5,47.0,0.7,25.75,101.5,35.83,24.47
2018,6,15,19,0,242.0,36.0,0.7,24.5,62.0,27.35,16.48
2018,6,15,19,15,143.0,22.0,0.7,24.1,35.5,16.71,0.0
2018,6,15,19,30,44.0,8.0,0.7,23.7,9.0,6.29,0.0
2018,6,15,19,45,22.0,4.0,0.75,23.35,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.45,19.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.35,19.75,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.8,2.0,0.0,0.0
2018,6,16,5,15,8.0,6.5,0.3,20.25,7.0,5.11,0.0
2018,6,16,5,30,10.0,11.0,0.3,20.7,12.0,8.65,0.43
2018,6,16,5,45,25.0,22.0,0.3,21.2,26.0,17.36,9.01
2018,6,16,6,0,40.0,33.0,0.3,21.7,40.0,25.69,16.53
2018,6,16,6,15,53.5,52.0,0.35,22.4,64.5,39.37,28.54
2018,6,16,6,30,67.0,71.0,0.4,23.1,89.0,52.64,40.0
2018,6,16,6,45,116.5,101.5,0.45,23.8,141.0,73.12,57.37
2018,6,16,7,0,166.0,132.0,0.5,24.5,193.0,98.72,72.11
2018,6,16,7,15,269.0,146.5,0.45,25.0,262.5,130.21,89.49
2018,6,16,7,30,372.0,161.0,0.4,25.5,332.0,175.6,118.71
2018,6,16,7,45,315.5,191.5,0.4,26.0,348.0,208.69,146.49
2018,6,16,8,0,259.0,222.0,0.4,26.5,364.0,236.16,170.05
2018,6,16,8,15,202.5,246.5,0.35,26.95,364.0,251.35,183.52
2018,6,16,8,30,146.0,271.0,0.3,27.4,364.0,261.84,192.57
2018,6,16,8,45,165.5,293.0,0.25,27.8,405.5,296.46,217.46
2018,6,16,9,0,185.0,315.0,0.2,28.2,447.0,332.69,242.91
2018,6,16,9,15,212.0,337.0,0.2,28.55,496.5,374.13,271.83
2018,6,16,9,30,239.0,359.0,0.2,28.9,546.0,422.74,305.14
2018,6,16,9,45,302.5,360.0,0.2,29.25,607.5,473.21,339.4
2018,6,16,10,0,366.0,361.0,0.2,29.6,669.0,527.09,375.37
2018,6,16,10,15,381.5,367.0,0.25,29.85,698.0,556.4,394.69
2018,6,16,10,30,397.0,373.0,0.3,30.1,727.0,591.69,417.87
2018,6,16,10,45,377.5,393.5,0.35,30.35,737.0,600.13,422.88
2018,6,16,11,0,358.0,414.0,0.4,30.6,747.0,612.7,430.66
2018,6,16,11,15,470.5,361.5,0.4,30.75,807.0,670.77,469.63
2018,6,16,11,30,583.0,309.0,0.4,30.9,867.0,720.46,502.29
2018,6,16,11,45,696.5,243.5,0.4,31.05,916.5,764.0,530.88
2018,6,16,12,0,810.0,178.0,0.4,31.2,966.0,796.06,552.28
2018,6,16,12,15,807.5,180.0,0.4,31.3,966.0,798.2,552.93
2018,6,16,12,30,805.0,182.0,0.4,31.4,966.0,797.26,552.03
2018,6,16,12,45,800.5,183.0,0.4,31.45,958.5,790.91,547.91
2018,6,16,13,0,796.0,184.0,0.4,31.5,951.0,781.54,541.94
2018,6,16,13,15,782.0,188.5,0.4,31.55,933.0,764.76,531.21
2018,6,16,13,30,768.0,193.0,0.4,31.6,915.0,745.29,518.77
2018,6,16,13,45,772.0,186.0,0.4,31.6,898.0,727.22,507.52
2018,6,16,14,0,776.0,179.0,0.4,31.6,881.0,706.0,494.04
2018,6,16,14,15,767.5,177.0,0.4,31.55,854.0,677.29,475.49
2018,6,16,14,30,759.0,175.0,0.4,31.5,827.0,646.28,455.16
2018,6,16,14,45,718.5,184.0,0.35,31.45,781.5,604.83,426.71
2018,6,16,15,0,678.0,193.0,0.3,31.4,736.0,560.83,396.3
2018,6,16,15,15,555.0,215.5,0.3,31.25,645.5,484.05,343.97
2018,6,16,15,30,432.0,238.0,0.3,31.1,555.0,411.93,294.27
2018,6,16,15,45,386.5,213.5,0.3,31.0,484.0,350.21,250.86
2018,6,16,16,0,341.0,189.0,0.3,30.9,413.0,291.83,208.81
2018,6,16,16,15,354.5,182.5,0.25,30.95,400.5,271.41,192.17
2018,6,16,16,30,368.0,176.0,0.2,31.0,388.0,248.78,173.21
2018,6,16,16,45,429.5,162.5,0.2,31.1,388.0,230.57,155.77
2018,6,16,17,0,491.0,149.0,0.2,31.2,388.0,205.12,132.78
2018,6,16,17,15,491.0,135.0,0.2,30.75,351.0,163.75,102.1
2018,6,16,17,30,491.0,121.0,0.2,30.3,314.0,121.93,75.16
2018,6,16,17,45,373.0,113.0,0.2,29.9,247.5,81.53,62.53
2018,6,16,18,0,255.0,105.0,0.2,29.5,181.0,74.87,57.31
2018,6,16,18,15,179.5,87.0,0.2,29.5,135.5,62.33,46.8
2018,6,16,18,30,104.0,69.0,0.2,29.5,90.0,50.42,36.63
2018,6,16,18,45,103.0,53.0,0.25,28.45,69.0,39.16,26.93
2018,6,16,19,0,102.0,37.0,0.3,27.4,48.0,27.5,16.41
2018,6,16,19,15,61.0,22.5,0.35,27.05,28.0,16.89,0.37
2018,6,16,19,30,20.0,8.0,0.4,26.7,8.0,6.29,0.0
2018,6,16,19,45,10.0,4.0,0.45,26.35,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,4,45,4.0,1.5,0.6,20.85,1.5,0.0,0.0
2018,6,17,5,0,8.0,3.0,0.6,21.0,3.0,0.0,0.0
2018,6,17,5,15,62.0,16.5,0.65,21.45,21.0,12.98,0.0
2018,6,17,5,30,116.0,30.0,0.7,21.9,39.0,22.39,9.89
2018,6,17,5,45,195.0,45.5,0.8,22.35,73.5,33.91,22.73
2018,6,17,6,0,274.0,61.0,0.9,22.8,108.0,45.25,33.06
2018,6,17,6,15,341.0,73.0,0.9,23.4,151.0,53.99,40.87
2018,6,17,6,30,408.0,85.0,0.9,24.0,194.0,62.66,48.38
2018,6,17,6,45,460.5,93.0,0.9,24.6,241.0,68.43,53.19
2018,6,17,7,0,513.0,101.0,0.9,25.2,288.0,91.28,60.07
2018,6,17,7,15,552.5,108.0,0.95,25.9,337.0,133.26,81.21
2018,6,17,7,30,592.0,115.0,1.0,26.6,386.0,179.23,112.25
2018,6,17,7,45,623.0,120.0,1.05,27.3,435.0,225.6,147.52
2018,6,17,8,0,654.0,125.0,1.1,28.0,484.0,274.4,186.16
2018,6,17,8,15,677.0,129.5,1.1,28.5,530.5,322.39,224.75
2018,6,17,8,30,700.0,134.0,1.1,29.0,577.0,371.37,263.53
2018,6,17,8,45,717.5,137.5,1.1,29.5,620.5,417.96,299.77
2018,6,17,9,0,735.0,141.0,1.1,30.0,664.0,464.42,334.87
2018,6,17,9,15,748.5,144.5,1.05,30.3,703.5,508.95,367.57
2018,6,17,9,30,762.0,148.0,1.0,30.6,743.0,551.38,397.76
2018,6,17,9,45,772.5,150.5,1.0,30.95,777.5,589.97,424.72
2018,6,17,10,0,783.0,153.0,1.0,31.3,812.0,626.85,449.8
2018,6,17,10,15,791.0,154.5,0.95,31.55,840.5,659.34,471.07
2018,6,17,10,30,799.0,156.0,0.9,31.8,869.0,689.54,490.28
2018,6,17,10,45,805.0,157.5,0.85,32.05,891.5,715.86,506.49
2018,6,17,11,0,811.0,159.0,0.8,32.3,914.0,739.47,520.59
2018,6,17,11,15,815.0,160.5,0.7,32.5,930.0,758.74,531.05
2018,6,17,11,30,819.0,162.0,0.6,32.7,946.0,775.01,539.33
2018,6,17,11,45,821.0,162.0,0.5,32.9,954.0,785.41,543.74
2018,6,17,12,0,823.0,162.0,0.4,33.1,962.0,792.68,546.12
2018,6,17,12,15,824.5,161.0,0.4,33.2,963.5,795.6,547.65
2018,6,17,12,30,826.0,160.0,0.4,33.3,965.0,795.38,547.28
2018,6,17,12,45,819.5,162.5,0.35,33.45,957.0,788.7,541.9
2018,6,17,13,0,813.0,165.0,0.3,33.6,949.0,778.94,534.69
2018,6,17,13,15,795.5,173.0,0.35,33.6,931.0,762.34,524.97
2018,6,17,13,30,778.0,181.0,0.4,33.6,913.0,743.05,513.51
2018,6,17,13,45,768.5,182.0,0.45,33.65,891.5,721.45,500.51
2018,6,17,14,0,759.0,183.0,0.5,33.7,870.0,697.32,485.66
2018,6,17,14,15,748.5,181.0,0.55,33.65,841.5,667.76,467.27
2018,6,17,14,30,738.0,179.0,0.6,33.6,813.0,636.08,447.08
2018,6,17,14,45,753.0,162.5,0.7,33.55,787.5,606.41,428.44
2018,6,17,15,0,768.0,146.0,0.8,33.5,762.0,573.0,406.45
2018,6,17,15,15,753.5,144.5,0.8,33.45,724.0,532.58,377.9
2018,6,17,15,30,739.0,143.0,0.8,33.4,686.0,491.07,347.87
2018,6,17,15,45,721.0,140.0,0.85,33.35,643.0,444.63,313.92
2018,6,17,16,0,703.0,137.0,0.9,33.3,600.0,398.67,279.27
2018,6,17,16,15,680.5,133.5,0.9,33.25,554.5,350.75,242.21
2018,6,17,16,30,658.0,130.0,0.9,33.2,509.0,303.59,205.05
2018,6,17,16,45,629.5,125.5,0.9,33.1,461.5,255.22,167.06
2018,6,17,17,0,601.0,121.0,0.9,33.0,414.0,208.82,131.22
2018,6,17,17,15,566.5,114.0,0.85,32.55,365.5,162.0,97.57
2018,6,17,17,30,532.0,107.0,0.8,32.1,317.0,118.44,70.83
2018,6,17,17,45,487.5,98.0,0.8,31.65,269.5,74.29,56.27
2018,6,17,18,0,443.0,89.0,0.8,31.2,222.0,65.64,49.35
2018,6,17,18,15,384.0,78.5,0.8,31.2,178.0,58.09,43.0
2018,6,17,18,30,325.0,68.0,0.8,31.2,134.0,50.46,36.4
2018,6,17,18,45,227.0,53.5,0.7,30.0,93.5,39.72,27.19
2018,6,17,19,0,129.0,39.0,0.6,28.8,53.0,28.97,17.49
2018,6,17,19,15,76.0,23.5,0.6,28.5,30.5,17.62,1.12
2018,6,17,19,30,23.0,8.0,0.6,28.2,8.0,6.29,0.0
2018,6,17,19,45,11.5,4.0,0.65,27.85,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.35,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.4,3.0,0.0,0.0
2018,6,18,5,15,73.0,16.0,0.9,22.8,21.0,12.59,0.0
2018,6,18,5,30,135.0,29.0,1.0,23.2,39.0,21.81,9.31
2018,6,18,5,45,198.0,43.5,1.1,23.55,71.0,32.51,21.42
2018,6,18,6,0,261.0,58.0,1.2,23.9,103.0,43.08,31.05
2018,6,18,6,15,339.5,69.0,1.15,24.5,147.5,51.26,38.35
2018,6,18,6,30,418.0,80.0,1.1,25.1,192.0,59.44,45.41
2018,6,18,6,45,470.0,89.0,1.05,25.7,240.0,65.94,50.84
2018,6,18,7,0,522.0,98.0,1.0,26.3,288.0,88.81,57.95
2018,6,18,7,15,536.0,110.0,1.1,27.05,331.0,132.55,81.03
2018,6,18,7,30,550.0,122.0,1.2,27.8,374.0,177.44,112.18
2018,6,18,7,45,600.5,123.5,1.3,28.55,428.0,222.91,145.77
2018,6,18,8,0,651.0,125.0,1.4,29.3,482.0,272.91,184.5
2018,6,18,8,15,670.0,131.5,1.4,29.75,528.0,321.05,223.3
2018,6,18,8,30,689.0,138.0,1.4,30.2,574.0,369.83,262.03
2018,6,18,8,45,603.0,184.5,1.45,30.65,586.0,407.02,292.76
2018,6,18,9,0,517.0,231.0,1.5,31.1,598.0,430.89,312.21
2018,6,18,9,15,475.5,264.5,1.45,31.45,617.5,461.62,334.78
2018,6,18,9,30,434.0,298.0,1.4,31.8,637.0,487.48,352.86
2018,6,18,9,45,419.5,323.0,1.35,32.1,663.0,518.1,373.66
2018,6,18,10,0,405.0,348.0,1.3,32.4,689.0,546.26,392.11
2018,6,18,10,15,558.5,280.5,1.3,32.65,768.5,610.22,436.83
2018,6,18,10,30,712.0,213.0,1.3,32.9,848.0,680.46,484.78
2018,6,18,10,45,744.0,198.5,1.25,33.1,877.0,710.53,503.85
2018,6,18,11,0,776.0,184.0,1.2,33.3,906.0,733.86,518.71
2018,6,18,11,15,727.0,221.0,1.15,33.5,906.5,748.56,526.01
2018,6,18,11,30,678.0,258.0,1.1,33.7,907.0,752.69,526.58
2018,6,18,11,45,615.0,301.0,1.1,33.85,894.0,745.4,520.36
2018,6,18,12,0,552.0,344.0,1.1,34.0,881.0,738.21,514.15
2018,6,18,12,15,665.0,269.0,1.1,34.05,916.5,766.65,534.61
2018,6,18,12,30,778.0,194.0,1.1,34.1,952.0,785.18,548.47
2018,6,18,12,45,757.0,204.5,1.1,34.2,938.5,773.62,540.37
2018,6,18,13,0,736.0,215.0,1.1,34.3,925.0,767.77,535.94
2018,6,18,13,15,686.0,240.0,1.1,34.3,894.5,741.09,518.12
2018,6,18,13,30,636.0,265.0,1.1,34.3,864.0,712.22,498.98
2018,6,18,13,45,651.0,249.0,1.1,34.35,850.0,696.81,489.45
2018,6,18,14,0,666.0,233.0,1.1,34.4,836.0,678.06,477.45
2018,6,18,14,15,695.0,210.5,1.05,34.3,823.0,660.03,465.73
2018,6,18,14,30,724.0,188.0,1.0,34.2,810.0,637.61,450.79
2018,6,18,14,45,723.0,180.0,1.0,34.15,780.5,604.56,428.47
2018,6,18,15,0,722.0,172.0,1.0,34.1,751.0,569.2,404.1
2018,6,18,15,15,726.5,160.5,1.0,34.0,718.5,531.69,377.73
2018,6,18,15,30,731.0,149.0,1.0,33.9,686.0,491.71,348.81
2018,6,18,15,45,691.5,152.5,1.0,33.8,636.0,442.0,312.45
2018,6,18,16,0,652.0,156.0,1.0,33.7,586.0,393.9,276.52
2018,6,18,16,15,524.5,176.0,1.0,33.65,505.5,326.28,227.7
2018,6,18,16,30,397.0,196.0,1.0,33.6,425.0,272.46,189.43
2018,6,18,16,45,403.5,179.0,1.0,33.5,393.5,236.61,161.01
2018,6,18,17,0,410.0,162.0,1.0,33.4,362.0,199.53,131.74
2018,6,18,17,15,376.5,148.0,0.95,32.95,316.0,158.01,102.11
2018,6,18,17,30,343.0,134.0,0.9,32.5,270.0,119.91,77.81
2018,6,18,17,45,385.0,112.5,0.9,32.0,244.5,82.06,62.59
2018,6,18,18,0,427.0,91.0,0.9,31.5,219.0,66.75,50.2
2018,6,18,18,15,340.0,80.0,0.9,31.5,170.0,58.62,43.39
2018,6,18,18,30,253.0,69.0,0.9,31.5,121.0,50.52,36.4
2018,6,18,18,45,198.0,54.5,0.8,29.95,88.0,40.38,27.75
2018,6,18,19,0,143.0,40.0,0.7,28.4,55.0,29.71,18.15
2018,6,18,19,15,75.0,23.5,0.75,28.0,31.0,17.63,1.6
2018,6,18,19,30,7.0,7.0,0.8,27.6,7.0,5.51,0.0
2018,6,18,19,45,3.5,3.5,0.8,27.25,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.85,26.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,4,45,7.5,1.5,0.8,23.0,1.5,0.0,0.0
2018,6,19,5,0,15.0,3.0,0.8,23.1,3.0,0.0,0.0
2018,6,19,5,15,91.0,16.0,0.95,23.55,22.5,12.59,0.0
2018,6,19,5,30,167.0,29.0,1.1,24.0,42.0,21.92,9.22
2018,6,19,5,45,257.0,41.5,1.2,24.45,77.5,31.41,20.4
2018,6,19,6,0,347.0,54.0,1.3,24.9,113.0,40.93,29.08
2018,6,19,6,15,414.0,63.0,1.3,25.55,157.0,50.17,37.24
2018,6,19,6,30,481.0,72.0,1.3,26.2,201.0,56.82,42.97
2018,6,19,6,45,529.0,79.5,1.3,26.85,249.0,62.04,47.3
2018,6,19,7,0,577.0,87.0,1.3,27.5,297.0,82.18,51.76
2018,6,19,7,15,612.5,93.0,1.45,28.2,346.0,126.56,73.27
2018,6,19,7,30,648.0,99.0,1.6,28.9,395.0,174.35,105.36
2018,6,19,7,45,675.0,104.0,1.8,29.6,444.0,222.77,142.44
2018,6,19,8,0,702.0,109.0,2.0,30.3,493.0,273.09,182.76
2018,6,19,8,15,723.5,112.5,1.95,30.65,540.0,322.11,222.68
2018,6,19,8,30,745.0,116.0,1.9,31.0,587.0,374.26,264.37
2018,6,19,8,45,761.5,119.0,1.9,31.4,631.0,421.5,301.7
2018,6,19,9,0,778.0,122.0,1.9,31.8,675.0,468.43,337.79
2018,6,19,9,15,790.0,125.0,1.85,32.1,714.5,512.51,370.82
2018,6,19,9,30,802.0,128.0,1.8,32.4,754.0,555.36,401.96
2018,6,19,9,45,810.0,131.0,1.75,32.75,788.0,594.41,429.46
2018,6,19,10,0,818.0,134.0,1.7,33.1,822.0,631.47,454.78
2018,6,19,10,15,825.0,135.5,1.7,33.3,850.5,658.12,473.22
2018,6,19,10,30,832.0,137.0,1.7,33.5,879.0,687.71,493.13
2018,6,19,10,45,836.5,139.0,1.7,33.75,901.0,713.32,509.86
2018,6,19,11,0,841.0,141.0,1.7,34.0,923.0,736.08,524.44
2018,6,19,11,15,843.5,142.5,1.7,34.2,938.5,754.02,535.77
2018,6,19,11,30,846.0,144.0,1.7,34.4,954.0,768.88,544.99
2018,6,19,11,45,847.0,144.5,1.7,34.55,962.0,778.73,551.01
2018,6,19,12,0,848.0,145.0,1.7,34.7,970.0,785.49,554.94
2018,6,19,12,15,844.0,148.0,1.75,34.8,970.0,787.14,556.07
2018,6,19,12,30,840.0,151.0,1.8,34.9,970.0,785.78,555.36
2018,6,19,12,45,833.0,154.5,1.8,34.95,962.0,779.49,551.05
2018,6,19,13,0,826.0,158.0,1.8,35.0,954.0,782.94,552.66
2018,6,19,13,15,822.0,157.5,1.8,35.0,940.5,769.52,543.84
2018,6,19,13,30,818.0,157.0,1.8,35.0,927.0,753.03,533.08
2018,6,19,13,45,811.0,156.5,1.8,35.0,906.0,731.39,518.83
2018,6,19,14,0,804.0,156.0,1.8,35.0,885.0,706.98,502.59
2018,6,19,14,15,751.5,176.5,1.8,34.9,841.5,666.47,475.1
2018,6,19,14,30,699.0,197.0,1.8,34.8,798.0,629.23,449.44
2018,6,19,14,45,649.5,209.5,1.8,34.7,751.0,584.16,418.33
2018,6,19,15,0,600.0,222.0,1.8,34.6,704.0,539.85,387.29
2018,6,19,15,15,670.0,183.0,1.75,34.45,696.5,520.28,373.11
2018,6,19,15,30,740.0,144.0,1.7,34.3,689.0,493.04,352.41
2018,6,19,15,45,705.0,147.0,1.7,34.15,640.5,443.95,315.9
2018,6,19,16,0,670.0,150.0,1.7,34.0,592.0,396.71,280.04
2018,6,19,16,15,667.0,139.5,1.65,33.8,552.5,351.61,244.45
2018,6,19,16,30,664.0,129.0,1.6,33.6,513.0,305.45,207.28
2018,6,19,16,45,637.5,124.0,1.55,33.35,465.5,256.88,168.76
2018,6,19,17,0,611.0,119.0,1.5,33.1,418.0,210.07,132.25
2018,6,19,17,15,577.5,112.0,1.4,32.65,369.5,162.83,97.94
2018,6,19,17,30,544.0,105.0,1.3,32.2,321.0,118.72,70.54
2018,6,19,17,45,500.0,97.0,1.2,31.7,273.5,77.04,58.57
2018,6,19,18,0,456.0,89.0,1.1,31.2,226.0,65.8,49.49
2018,6,19,18,15,396.5,78.0,1.1,31.2,181.0,57.88,42.85
2018,6,19,18,30,337.0,67.0,1.1,31.2,136.0,49.88,35.94
2018,6,19,18,45,260.0,53.5,0.9,29.55,98.0,39.94,27.45
2018,6,19,19,0,183.0,40.0,0.7,27.9,60.0,29.94,18.41
2018,6,19,19,15,106.0,24.5,0.7,27.55,35.0,18.4,2.36
2018,6,19,19,30,29.0,9.0,0.7,27.2,10.0,7.08,0.0
2018,6,19,19,45,14.5,4.5,0.7,26.85,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.75,26.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,0.75,22.6,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,0.8,22.7,2.0,0.0,0.0
2018,6,20,5,15,65.0,16.0,0.85,23.05,20.5,12.59,0.0
2018,6,20,5,30,124.0,30.0,0.9,23.4,39.0,22.38,9.45
2018,6,20,5,45,207.5,44.0,1.0,23.75,73.5,32.91,21.71
2018,6,20,6,0,291.0,58.0,1.1,24.1,108.0,43.3,31.19
2018,6,20,6,15,359.0,69.0,1.15,24.75,151.0,51.44,38.45
2018,6,20,6,30,427.0,80.0,1.2,25.4,194.0,59.54,45.44
2018,6,20,6,45,477.5,88.5,1.2,26.05,241.0,65.72,50.58
2018,6,20,7,0,528.0,97.0,1.2,26.7,288.0,87.19,57.03
2018,6,20,7,15,566.5,103.0,1.3,27.35,336.5,129.07,77.3
2018,6,20,7,30,605.0,109.0,1.4,28.0,385.0,174.8,107.84
2018,6,20,7,45,634.5,114.0,1.45,28.65,433.5,221.46,143.31
2018,6,20,8,0,664.0,119.0,1.5,29.3,482.0,270.36,182.15
2018,6,20,8,15,687.5,122.5,1.45,29.7,528.5,318.16,220.73
2018,6,20,8,30,711.0,126.0,1.4,30.1,575.0,366.96,259.56
2018,6,20,8,45,729.5,129.0,1.35,30.5,619.0,415.83,297.6
2018,6,20,9,0,748.0,132.0,1.3,30.9,663.0,462.27,332.79
2018,6,20,9,15,759.5,135.5,1.3,31.2,701.5,505.27,364.9
2018,6,20,9,30,771.0,139.0,1.3,31.5,740.0,547.08,395.23
2018,6,20,9,45,779.0,142.5,1.3,31.8,774.0,585.43,422.34
2018,6,20,10,0,787.0,146.0,1.3,32.1,808.0,621.87,447.43
2018,6,20,10,15,795.5,148.0,1.3,32.3,837.0,655.3,470.1
2018,6,20,10,30,804.0,150.0,1.3,32.5,866.0,686.47,490.78
2018,6,20,10,45,729.0,192.0,1.3,32.75,854.0,688.76,490.9
2018,6,20,11,0,654.0,234.0,1.3,33.0,842.0,691.12,490.87
2018,6,20,11,15,372.5,264.5,1.3,33.1,612.0,518.13,372.63
2018,6,20,11,30,91.0,295.0,1.3,33.2,382.0,317.95,229.89
2018,6,20,11,45,57.0,257.0,1.35,33.35,311.5,252.42,183.29
2018,6,20,12,0,23.0,219.0,1.4,33.5,241.0,195.55,141.37
2018,6,20,12,15,173.5,279.0,1.4,33.55,448.0,379.64,276.73
2018,6,20,12,30,324.0,339.0,1.4,33.6,655.0,547.55,393.02
2018,6,20,12,45,337.0,359.0,1.4,33.6,686.0,572.54,408.43
2018,6,20,13,0,350.0,379.0,1.4,33.6,717.0,595.62,423.49
2018,6,20,13,15,422.5,339.5,1.4,33.6,741.5,622.25,442.31
2018,6,20,13,30,495.0,300.0,1.4,33.6,766.0,636.07,452.58
2018,6,20,13,45,442.5,309.5,1.4,33.55,719.5,594.62,424.25
2018,6,20,14,0,390.0,319.0,1.4,33.5,673.0,553.28,396.12
2018,6,20,14,15,217.5,301.0,1.4,33.35,497.5,401.63,290.78
2018,6,20,14,30,45.0,283.0,1.4,33.2,322.0,254.29,184.65
2018,6,20,14,45,46.0,264.0,1.35,33.1,302.5,237.32,173.1
2018,6,20,15,0,47.0,245.0,1.3,33.0,283.0,220.27,160.89
2018,6,20,15,15,302.0,216.5,1.3,32.8,440.5,347.78,254.68
2018,6,20,15,30,557.0,188.0,1.3,32.6,598.0,438.49,316.9
2018,6,20,15,45,629.5,162.0,1.25,32.4,599.0,422.77,302.71
2018,6,20,16,0,702.0,136.0,1.2,32.2,600.0,398.72,281.94
2018,6,20,16,15,683.5,131.0,1.15,32.0,555.5,351.12,244.53
2018,6,20,16,30,665.0,126.0,1.1,31.8,511.0,303.89,206.85
2018,6,20,16,45,559.5,133.0,1.05,31.55,436.5,245.1,163.36
2018,6,20,17,0,454.0,140.0,1.0,31.3,362.0,193.1,126.29
2018,6,20,17,15,321.5,142.0,0.95,30.95,290.5,147.09,96.81
2018,6,20,17,30,189.0,144.0,0.9,30.6,219.0,117.07,81.13
2018,6,20,17,45,260.5,120.5,0.85,30.25,208.0,86.97,67.11
2018,6,20,18,0,332.0,97.0,0.8,29.9,197.0,69.46,52.8
2018,6,20,18,15,263.5,84.0,0.8,29.9,154.0,61.38,46.01
2018,6,20,18,30,195.0,71.0,0.8,29.9,111.0,51.79,37.74
2018,6,20,18,45,148.5,54.5,0.7,28.8,80.0,40.08,27.68
2018,6,20,19,0,102.0,38.0,0.6,27.7,49.0,28.22,17.09
2018,6,20,19,15,66.5,23.5,0.6,27.45,29.5,17.63,2.37
2018,6,20,19,30,31.0,9.0,0.6,27.2,10.0,7.08,0.0
2018,6,20,19,45,15.5,4.5,0.6,26.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.6,22.55,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.6,22.6,2.0,0.0,0.0
2018,6,21,5,15,74.0,15.5,0.7,22.9,21.0,12.2,0.0
2018,6,21,5,30,141.0,29.0,0.8,23.2,40.0,21.83,8.94
2018,6,21,5,45,215.5,42.0,0.95,23.45,72.0,31.54,20.59
2018,6,21,6,0,290.0,55.0,1.1,23.7,104.0,41.21,29.47
2018,6,21,6,15,335.0,68.0,1.1,24.1,143.0,50.54,37.79
2018,6,21,6,30,380.0,81.0,1.1,24.5,182.0,59.68,45.73
2018,6,21,6,45,314.0,104.5,1.15,24.9,200.0,73.98,57.86
2018,6,21,7,0,248.0,128.0,1.2,25.3,218.0,96.12,69.08
2018,6,21,7,15,271.5,144.0,1.25,26.0,256.5,127.18,87.18
2018,6,21,7,30,295.0,160.0,1.3,26.7,295.0,160.78,110.47
2018,6,21,7,45,308.0,172.5,1.4,27.4,327.5,192.18,134.28
2018,6,21,8,0,321.0,185.0,1.5,28.1,360.0,224.54,159.6
2018,6,21,8,15,396.0,194.5,1.5,28.65,430.5,277.92,199.25
2018,6,21,8,30,471.0,204.0,1.5,29.2,501.0,336.11,242.49
2018,6,21,8,45,610.5,166.0,1.45,29.75,580.5,394.13,284.62
2018,6,21,9,0,750.0,128.0,1.4,30.3,660.0,459.39,332.06
2018,6,21,9,15,603.5,207.0,1.45,30.6,651.0,483.42,351.03
2018,6,21,9,30,457.0,286.0,1.5,30.9,642.0,489.84,356.13
2018,6,21,9,45,378.0,332.5,1.5,31.2,636.0,494.26,358.98
2018,6,21,10,0,299.0,379.0,1.5,31.5,630.0,498.19,360.72
2018,6,21,10,15,274.5,396.5,1.6,31.55,633.5,508.6,368.01
2018,6,21,10,30,250.0,414.0,1.7,31.6,637.0,516.5,373.33
2018,6,21,10,45,204.5,419.5,1.75,31.65,605.0,490.3,354.74
2018,6,21,11,0,159.0,425.0,1.8,31.7,573.0,468.06,338.76
2018,6,21,11,15,116.5,429.0,1.85,31.65,538.5,444.18,321.59
2018,6,21,11,30,74.0,433.0,1.9,31.6,504.0,408.55,296.01
2018,6,21,11,45,112.0,442.0,1.9,31.55,550.5,456.67,330.52
2018,6,21,12,0,150.0,451.0,1.9,31.5,597.0,495.11,357.61
2018,6,21,12,15,183.0,464.5,1.95,31.5,643.0,532.78,383.93
2018,6,21,12,30,216.0,478.0,2.0,31.5,689.0,569.42,409.34
2018,6,21,12,45,160.0,403.5,2.0,31.45,559.0,463.65,336.22
2018,6,21,13,0,104.0,329.0,2.0,31.4,429.0,357.35,261.37
2018,6,21,13,15,66.5,313.0,2.0,31.3,376.5,304.01,222.93
2018,6,21,13,30,29.0,297.0,2.0,31.2,324.0,261.52,191.58
2018,6,21,13,45,139.5,351.0,1.95,31.1,478.0,393.04,288.69
2018,6,21,14,0,250.0,405.0,1.9,31.0,632.0,516.19,375.6
2018,6,21,14,15,224.0,369.5,1.9,30.8,568.0,461.39,336.99
2018,6,21,14,30,198.0,334.0,1.9,30.6,504.0,407.27,299.27
2018,6,21,14,45,182.0,350.5,1.85,30.4,502.0,395.4,290.86
2018,6,21,15,0,166.0,367.0,1.8,30.2,500.0,389.76,286.67
2018,6,21,15,15,226.0,345.0,1.75,29.85,517.0,395.54,291.3
2018,6,21,15,30,286.0,323.0,1.7,29.5,534.0,400.39,294.55
2018,6,21,15,45,303.0,297.5,1.6,29.2,509.0,372.44,273.61
2018,6,21,16,0,320.0,272.0,1.5,28.9,484.0,342.36,250.64
2018,6,21,16,15,264.5,255.0,1.45,28.55,421.5,290.87,212.69
2018,6,21,16,30,209.0,238.0,1.4,28.2,359.0,242.71,177.25
2018,6,21,16,45,385.0,181.0,1.35,27.85,379.0,234.5,164.43
2018,6,21,17,0,561.0,124.0,1.3,27.5,399.0,205.28,133.64
2018,6,21,17,15,441.0,129.0,1.2,27.15,330.5,154.76,99.44
2018,6,21,17,30,321.0,134.0,1.1,26.8,262.0,119.96,80.32
2018,6,21,17,45,209.5,120.0,1.0,26.5,199.0,85.83,67.25
2018,6,21,18,0,98.0,106.0,0.9,26.2,136.0,75.23,58.54
2018,6,21,18,15,93.0,87.0,0.9,26.2,111.0,62.65,47.84
2018,6,21,18,30,88.0,68.0,0.9,26.2,86.0,49.78,36.69
2018,6,21,18,45,66.5,51.0,0.75,25.65,62.5,37.78,26.18
2018,6,21,19,0,45.0,34.0,0.6,25.1,39.0,25.61,15.24
2018,6,21,19,15,28.5,21.0,0.55,24.95,23.5,15.99,1.98
2018,6,21,19,30,12.0,8.0,0.5,24.8,8.0,6.29,0.0
2018,6,21,19,45,6.0,4.0,0.5,24.7,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.55,24.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,1.0,21.95,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.1,22.0,2.0,0.0,0.0
2018,6,22,5,15,99.5,15.0,1.2,22.3,22.0,11.8,0.0
2018,6,22,5,30,188.0,28.0,1.3,22.6,42.0,21.25,8.41
2018,6,22,5,45,286.5,38.5,1.4,22.9,78.0,29.43,18.85
2018,6,22,6,0,385.0,49.0,1.5,23.2,114.0,39.7,28.24
2018,6,22,6,15,453.5,57.0,1.4,23.55,158.5,45.82,33.84
2018,6,22,6,30,522.0,65.0,1.3,23.9,203.0,51.96,39.24
2018,6,22,6,45,525.5,73.5,1.25,24.25,238.0,57.58,44.03
2018,6,22,7,0,529.0,82.0,1.2,24.6,273.0,75.2,48.31
2018,6,22,7,15,538.5,92.0,1.1,25.15,312.0,117.25,69.77
2018,6,22,7,30,548.0,102.0,1.0,25.7,351.0,159.93,99.47
2018,6,22,7,45,569.5,109.0,0.95,26.2,394.5,203.21,132.83
2018,6,22,8,0,591.0,116.0,0.9,26.7,438.0,248.01,168.79
2018,6,22,8,15,614.5,126.5,0.9,27.2,488.5,297.47,208.43
2018,6,22,8,30,638.0,137.0,0.9,27.7,539.0,348.23,248.43
2018,6,22,8,45,681.0,135.5,0.95,28.15,593.0,398.31,287.08
2018,6,22,9,0,724.0,134.0,1.0,28.6,647.0,451.91,327.48
2018,6,22,9,15,777.0,121.5,1.05,28.95,701.5,501.47,364.37
2018,6,22,9,30,830.0,109.0,1.1,29.3,756.0,550.75,400.41
2018,6,22,9,45,835.0,113.5,1.2,29.6,790.0,589.45,428.65
2018,6,22,10,0,840.0,118.0,1.3,29.9,824.0,625.85,454.72
2018,6,22,10,15,845.5,120.0,1.35,30.1,852.0,658.13,477.31
2018,6,22,10,30,851.0,122.0,1.4,30.3,880.0,687.84,497.75
2018,6,22,10,45,828.0,136.5,1.45,30.5,889.5,704.51,508.83
2018,6,22,11,0,805.0,151.0,1.5,30.7,899.0,726.74,523.17
2018,6,22,11,15,739.5,190.0,1.55,30.85,886.5,724.94,520.99
2018,6,22,11,30,674.0,229.0,1.6,31.0,874.0,725.44,520.16
2018,6,22,11,45,582.5,286.0,1.7,31.15,847.0,708.35,507.56
2018,6,22,12,0,491.0,343.0,1.8,31.3,820.0,689.56,493.69
2018,6,22,12,15,463.0,355.0,1.8,31.4,805.5,679.31,486.33
2018,6,22,12,30,435.0,367.0,1.8,31.5,791.0,666.73,477.32
2018,6,22,12,45,539.0,310.5,1.85,31.55,832.5,699.79,501.73
2018,6,22,13,0,643.0,254.0,1.9,31.6,874.0,728.46,522.64
2018,6,22,13,15,699.5,218.0,1.95,31.6,884.0,733.63,527.22
2018,6,22,13,30,756.0,182.0,2.0,31.6,894.0,728.12,524.97
2018,6,22,13,45,729.5,190.5,2.0,31.65,865.5,700.83,506.15
2018,6,22,14,0,703.0,199.0,2.0,31.7,837.0,676.93,489.43
2018,6,22,14,15,545.5,238.0,2.05,31.6,724.0,582.66,424.04
2018,6,22,14,30,388.0,277.0,2.1,31.5,611.0,492.35,360.32
2018,6,22,14,45,449.0,255.0,2.1,31.45,627.0,496.63,364.03
2018,6,22,15,0,510.0,233.0,2.1,31.4,643.0,495.2,362.7
2018,6,22,15,15,459.0,236.0,2.05,31.3,591.5,447.57,327.84
2018,6,22,15,30,408.0,239.0,2.0,31.2,540.0,402.39,294.62
2018,6,22,15,45,408.0,227.0,2.0,31.05,512.5,371.64,271.41
2018,6,22,16,0,408.0,215.0,2.0,30.9,485.0,339.85,246.77
2018,6,22,16,15,449.5,193.5,1.95,30.75,471.0,314.66,225.55
2018,6,22,16,30,491.0,172.0,1.9,30.6,457.0,284.55,199.66
2018,6,22,16,45,494.0,157.5,1.85,30.45,422.0,244.99,167.21
2018,6,22,17,0,497.0,143.0,1.8,30.3,387.0,204.42,134.31
2018,6,22,17,15,372.5,138.5,1.7,29.9,310.0,152.37,99.45
2018,6,22,17,30,248.0,134.0,1.6,29.5,233.0,114.42,77.52
2018,6,22,17,45,322.0,114.5,1.5,29.15,224.0,83.45,64.59
2018,6,22,18,0,396.0,95.0,1.4,28.8,215.0,68.96,52.68
2018,6,22,18,15,368.0,81.5,1.4,28.8,176.5,59.92,45.03
2018,6,22,18,30,340.0,68.0,1.4,28.8,138.0,50.59,36.94
