Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,18,45,226.5,53.5,1.25,27.7,95.0,39.71,27.53
2018,6,22,19,0,113.0,39.0,1.1,26.6,52.0,28.96,17.82
2018,6,22,19,15,62.5,24.0,1.1,26.3,30.5,17.98,3.12
2018,6,22,19,30,12.0,9.0,1.1,26.0,9.0,7.08,0.0
2018,6,22,19,45,6.0,4.5,1.1,25.7,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,25.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,1.05,21.2,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.2,21.3,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.4,21.65,21.0,11.8,0.0
2018,6,23,5,30,159.0,28.0,1.6,22.0,40.0,21.16,8.18
2018,6,23,5,45,246.5,39.5,1.75,22.35,73.5,29.93,19.29
2018,6,23,6,0,334.0,51.0,1.9,22.7,107.0,38.74,27.47
2018,6,23,6,15,406.5,60.0,2.15,23.2,151.5,47.78,35.55
2018,6,23,6,30,479.0,69.0,2.4,23.7,196.0,54.55,41.49
2018,6,23,6,45,525.5,77.0,2.6,24.2,243.5,60.19,46.27
2018,6,23,7,0,572.0,85.0,2.8,24.7,291.0,78.42,50.58
2018,6,23,7,15,609.0,90.0,2.9,25.1,340.0,121.8,71.11
2018,6,23,7,30,646.0,95.0,3.0,25.5,389.0,168.76,102.86
2018,6,23,7,45,411.0,136.5,3.05,25.9,331.5,188.3,128.52
2018,6,23,8,0,176.0,178.0,3.1,26.3,274.0,180.94,132.51
2018,6,23,8,15,182.0,212.0,3.05,26.55,319.0,219.0,162.6
2018,6,23,8,30,188.0,246.0,3.0,26.8,364.0,257.85,192.81
2018,6,23,8,45,167.5,285.0,3.0,27.05,396.0,290.11,217.88
2018,6,23,9,0,147.0,324.0,3.0,27.3,428.0,320.53,240.84
2018,6,23,9,15,230.0,313.5,2.95,27.65,487.5,368.53,276.19
2018,6,23,9,30,313.0,303.0,2.9,28.0,547.0,418.15,312.69
2018,6,23,9,45,208.0,337.0,2.85,28.35,502.0,392.97,293.41
2018,6,23,10,0,103.0,371.0,2.8,28.7,457.0,364.58,271.19
2018,6,23,10,15,366.0,305.0,2.75,29.05,628.0,503.09,373.94
2018,6,23,10,30,629.0,239.0,2.7,29.4,799.0,643.47,474.21
2018,6,23,10,45,482.0,282.5,2.7,29.7,718.0,591.52,435.37
2018,6,23,11,0,335.0,326.0,2.7,30.0,637.0,532.35,391.78
2018,6,23,11,15,350.0,329.0,2.7,30.2,659.0,553.87,407.03
2018,6,23,11,30,365.0,332.0,2.7,30.4,681.0,574.27,420.96
2018,6,23,11,45,614.5,234.5,2.65,30.6,829.0,692.13,505.69
2018,6,23,12,0,864.0,137.0,2.6,30.8,977.0,791.78,575.16
2018,6,23,12,15,866.0,136.0,2.6,30.95,979.0,795.39,576.36
2018,6,23,12,30,868.0,135.0,2.6,31.1,981.0,795.92,576.34
2018,6,23,12,45,868.5,133.5,2.6,31.2,975.5,791.78,573.46
2018,6,23,13,0,869.0,132.0,2.6,31.3,970.0,784.47,568.59
2018,6,23,13,15,857.0,135.5,2.55,31.35,952.5,768.31,557.3
2018,6,23,13,30,845.0,139.0,2.5,31.4,935.0,749.28,543.95
2018,6,23,13,45,842.0,136.5,2.45,31.4,915.0,729.42,530.2
2018,6,23,14,0,839.0,134.0,2.4,31.4,895.0,706.57,514.25
2018,6,23,14,15,844.5,126.0,2.35,31.35,872.5,682.22,497.28
2018,6,23,14,30,850.0,118.0,2.3,31.3,850.0,654.47,477.66
2018,6,23,14,45,843.0,115.0,2.3,31.2,817.5,619.8,453.06
2018,6,23,15,0,836.0,112.0,2.3,31.1,785.0,582.84,426.3
2018,6,23,15,15,826.0,110.0,2.25,31.0,747.5,542.97,396.6
2018,6,23,15,30,816.0,108.0,2.2,30.9,710.0,501.45,364.96
2018,6,23,15,45,803.5,105.0,2.15,30.8,668.0,456.91,330.32
2018,6,23,16,0,791.0,102.0,2.1,30.7,626.0,410.23,293.21
2018,6,23,16,15,774.5,98.0,2.05,30.5,580.0,360.61,253.23
2018,6,23,16,30,758.0,94.0,2.0,30.3,534.0,310.96,212.47
2018,6,23,16,45,737.0,90.5,1.95,30.1,486.5,260.83,171.21
2018,6,23,17,0,716.0,87.0,1.9,29.9,439.0,211.67,131.41
2018,6,23,17,15,687.0,82.0,1.75,29.55,389.5,157.5,90.54
2018,6,23,17,30,658.0,77.0,1.6,29.2,340.0,109.31,59.71
2018,6,23,17,45,619.0,71.5,1.45,28.8,291.0,63.16,41.12
2018,6,23,18,0,580.0,66.0,1.3,28.4,242.0,52.91,39.29
2018,6,23,18,15,521.5,59.5,1.3,28.4,195.5,47.9,35.01
2018,6,23,18,30,463.0,53.0,1.3,28.4,149.0,42.91,30.58
2018,6,23,18,45,351.5,44.5,1.05,26.85,106.0,35.97,24.53
2018,6,23,19,0,240.0,36.0,0.8,25.3,63.0,27.37,16.68
2018,6,23,19,15,138.5,22.5,0.8,25.0,36.5,17.09,2.94
2018,6,23,19,30,37.0,9.0,0.8,24.7,10.0,7.08,0.0
2018,6,23,19,45,18.5,4.5,0.8,24.4,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.05,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.1,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.25,21.65,20.5,11.8,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.1,39.0,21.14,7.93
2018,6,24,5,45,229.0,41.0,1.5,22.5,72.0,30.9,20.07
2018,6,24,6,0,304.0,54.0,1.6,22.9,105.0,40.61,29.03
2018,6,24,6,15,391.0,63.0,1.65,23.6,151.5,47.64,35.37
2018,6,24,6,30,478.0,72.0,1.7,24.3,198.0,56.87,43.37
2018,6,24,6,45,528.0,78.5,1.8,25.0,245.5,61.36,47.11
2018,6,24,7,0,578.0,85.0,1.9,25.7,293.0,78.18,50.31
2018,6,24,7,15,614.0,90.5,2.0,26.25,342.0,122.17,70.92
2018,6,24,7,30,650.0,96.0,2.1,26.8,391.0,169.64,102.7
2018,6,24,7,45,626.0,114.0,2.2,27.4,425.5,217.72,141.79
2018,6,24,8,0,602.0,132.0,2.3,28.0,460.0,262.44,179.64
2018,6,24,8,15,676.0,121.5,2.35,28.45,521.5,311.81,218.34
2018,6,24,8,30,750.0,111.0,2.4,28.9,583.0,369.35,263.45
2018,6,24,8,45,767.5,113.5,2.45,29.35,627.0,416.87,301.67
2018,6,24,9,0,785.0,116.0,2.5,29.8,671.0,464.18,338.78
2018,6,24,9,15,798.0,118.0,2.5,30.1,711.0,508.32,372.74
2018,6,24,9,30,811.0,120.0,2.5,30.4,751.0,551.3,404.92
2018,6,24,9,45,821.5,121.0,2.55,30.75,785.5,586.98,431.3
2018,6,24,10,0,832.0,122.0,2.6,31.1,820.0,623.58,457.62
2018,6,24,10,15,839.5,123.5,2.6,31.25,849.5,656.59,481.02
2018,6,24,10,30,847.0,125.0,2.6,31.4,879.0,687.16,502.27
2018,6,24,10,45,834.0,136.5,2.6,31.6,895.0,708.5,516.49
2018,6,24,11,0,821.0,148.0,2.6,31.8,911.0,725.92,527.84
2018,6,24,11,15,843.0,138.0,2.55,31.9,933.5,749.54,543.7
2018,6,24,11,30,865.0,128.0,2.5,32.0,956.0,770.62,557.6
2018,6,24,11,45,867.5,128.0,2.45,32.1,965.0,781.75,564.17
2018,6,24,12,0,870.0,128.0,2.4,32.2,974.0,789.72,568.62
2018,6,24,12,15,872.5,126.5,2.4,32.3,976.0,793.4,570.67
2018,6,24,12,30,875.0,125.0,2.4,32.4,978.0,793.96,570.78
2018,6,24,12,45,828.0,149.0,2.4,32.55,952.0,772.23,556.08
2018,6,24,13,0,781.0,173.0,2.4,32.7,926.0,761.62,547.67
2018,6,24,13,15,740.0,190.0,2.4,32.8,896.0,734.99,529.16
2018,6,24,13,30,699.0,207.0,2.4,32.9,866.0,713.12,513.63
2018,6,24,13,45,780.5,163.0,2.4,33.0,883.5,716.31,516.96
2018,6,24,14,0,862.0,119.0,2.4,33.1,901.0,711.36,514.43
2018,6,24,14,15,840.5,122.0,2.4,33.1,866.0,676.89,490.5
2018,6,24,14,30,819.0,125.0,2.4,33.1,831.0,640.65,465.15
2018,6,24,14,45,824.0,120.0,2.4,33.15,806.5,612.8,445.15
2018,6,24,15,0,829.0,115.0,2.4,33.2,782.0,581.86,422.43
2018,6,24,15,15,726.0,145.5,2.35,33.1,709.0,521.86,378.65
2018,6,24,15,30,623.0,176.0,2.3,33.0,636.0,463.39,335.77
2018,6,24,15,45,590.5,175.0,2.25,32.9,590.0,417.66,301.43
2018,6,24,16,0,558.0,174.0,2.2,32.8,544.0,373.25,267.4
2018,6,24,16,15,530.0,169.0,2.1,32.55,499.5,325.58,230.55
2018,6,24,16,30,502.0,164.0,2.0,32.3,455.0,282.95,197.0
2018,6,24,16,45,393.5,159.5,1.9,32.1,375.0,222.39,152.67
2018,6,24,17,0,285.0,155.0,1.8,31.9,295.0,171.62,116.94
2018,6,24,17,15,374.5,129.0,1.65,31.5,291.5,146.9,94.49
2018,6,24,17,30,464.0,103.0,1.5,31.1,288.0,111.15,67.03
2018,6,24,17,45,431.0,97.0,1.3,30.65,250.0,75.54,51.64
2018,6,24,18,0,398.0,91.0,1.1,30.2,212.0,66.35,50.18
2018,6,24,18,15,303.5,81.0,1.1,30.2,163.0,58.87,43.88
2018,6,24,18,30,209.0,71.0,1.1,30.2,114.0,51.95,37.85
2018,6,24,18,45,166.5,54.5,0.9,28.65,83.0,40.24,27.86
2018,6,24,19,0,124.0,38.0,0.7,27.1,52.0,28.36,17.33
2018,6,24,19,15,77.0,23.5,0.7,26.8,31.0,17.69,3.34
2018,6,24,19,30,30.0,9.0,0.7,26.5,10.0,7.08,0.0
2018,6,24,19,45,15.0,4.5,0.7,26.15,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,10.0,10.5,0.75,22.2,11.0,8.26,0.0
2018,6,25,5,30,14.0,19.0,0.8,22.5,20.0,14.75,3.65
2018,6,25,5,45,33.5,35.0,0.85,22.8,40.0,26.51,16.4
2018,6,25,6,0,53.0,51.0,0.9,23.1,60.0,37.87,26.69
2018,6,25,6,15,105.0,72.0,0.9,23.6,97.0,52.61,39.63
2018,6,25,6,30,157.0,93.0,0.9,24.1,134.0,65.95,51.15
2018,6,25,6,45,114.5,110.5,0.9,24.6,144.0,78.29,61.57
2018,6,25,7,0,72.0,128.0,0.9,25.1,154.0,92.93,69.35
2018,6,25,7,15,41.5,129.0,0.9,25.6,144.5,97.99,72.5
2018,6,25,7,30,11.0,130.0,0.9,26.1,135.0,99.09,74.02
2018,6,25,7,45,10.5,144.0,0.9,26.65,149.0,110.54,82.68
2018,6,25,8,0,10.0,158.0,0.9,27.2,163.0,121.98,91.22
2018,6,25,8,15,9.0,170.5,0.85,27.5,175.5,132.15,98.75
2018,6,25,8,30,8.0,183.0,0.8,27.8,188.0,142.23,106.12
2018,6,25,8,45,21.0,217.5,0.75,28.15,232.0,174.41,130.05
2018,6,25,9,0,34.0,252.0,0.7,28.5,276.0,210.73,156.69
2018,6,25,9,15,91.5,289.5,0.75,28.6,359.5,271.2,201.05
2018,6,25,9,30,149.0,327.0,0.8,28.7,443.0,342.54,252.59
2018,6,25,9,45,313.0,313.5,0.85,28.85,571.5,441.05,323.18
2018,6,25,10,0,477.0,300.0,0.9,29.0,700.0,552.67,401.01
2018,6,25,10,15,430.5,331.0,0.9,29.0,701.5,564.94,408.13
2018,6,25,10,30,384.0,362.0,0.9,29.0,703.0,572.64,412.7
2018,6,25,10,45,409.5,368.5,0.95,29.0,741.0,608.23,437.24
2018,6,25,11,0,435.0,375.0,1.0,29.0,779.0,643.28,460.93
2018,6,25,11,15,317.5,389.5,1.0,29.0,687.0,569.79,410.07
2018,6,25,11,30,200.0,404.0,1.0,29.0,595.0,490.39,354.8
2018,6,25,11,45,121.0,409.0,1.0,29.0,525.0,436.78,316.79
2018,6,25,12,0,42.0,414.0,1.0,29.0,455.0,370.68,269.08
2018,6,25,12,15,48.5,426.0,1.0,29.0,473.5,386.11,280.42
2018,6,25,12,30,55.0,438.0,1.0,29.0,492.0,401.11,290.93
2018,6,25,12,45,72.5,438.0,0.95,29.05,508.5,414.18,300.15
2018,6,25,13,0,90.0,438.0,0.9,29.1,525.0,426.51,308.8
2018,6,25,13,15,53.5,344.5,0.9,29.15,396.0,320.15,233.62
2018,6,25,13,30,17.0,251.0,0.9,29.2,267.0,215.34,157.72
2018,6,25,13,45,14.5,242.5,0.9,29.25,256.0,199.89,146.77
2018,6,25,14,0,12.0,234.0,0.9,29.3,245.0,190.83,140.15
2018,6,25,14,15,23.5,275.5,0.95,29.25,296.0,236.33,174.19
2018,6,25,14,30,35.0,317.0,1.0,29.2,347.0,275.19,202.81
2018,6,25,14,45,61.0,340.0,1.0,29.2,390.0,306.81,226.03
2018,6,25,15,0,87.0,363.0,1.0,29.2,433.0,335.83,247.09
2018,6,25,15,15,120.5,342.0,1.0,29.1,434.0,337.6,248.62
2018,6,25,15,30,154.0,321.0,1.0,29.0,435.0,330.25,243.43
2018,6,25,15,45,338.0,262.5,1.0,28.85,492.5,363.15,266.13
2018,6,25,16,0,522.0,204.0,1.0,28.7,550.0,378.9,273.82
2018,6,25,16,15,568.0,175.0,0.95,28.5,526.5,347.67,247.53
2018,6,25,16,30,614.0,146.0,0.9,28.3,503.0,307.16,213.48
2018,6,25,16,45,602.5,136.0,0.8,28.05,460.0,260.95,175.99
2018,6,25,17,0,591.0,126.0,0.7,27.8,417.0,215.01,139.15
2018,6,25,17,15,442.5,134.5,0.65,27.5,339.0,160.73,103.44
2018,6,25,17,30,294.0,143.0,0.6,27.2,261.0,124.98,84.54
2018,6,25,17,45,173.0,124.0,0.5,26.9,191.0,90.58,66.28
2018,6,25,18,0,52.0,105.0,0.4,26.6,121.0,75.39,58.5
2018,6,25,18,15,26.0,78.5,0.4,26.6,86.5,57.61,43.48
2018,6,25,18,30,0.0,52.0,0.4,26.6,52.0,39.36,27.85
2018,6,25,18,45,0.0,38.5,0.35,25.95,38.5,29.34,19.12
2018,6,25,19,0,0.0,25.0,0.3,25.3,25.0,19.08,9.98
2018,6,25,19,15,1.5,15.5,0.3,25.0,15.5,11.82,0.51
2018,6,25,19,30,3.0,6.0,0.3,24.7,6.0,4.72,0.0
2018,6,25,19,45,1.5,3.0,0.35,24.4,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.55,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.15,1.5,1.18,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.3,3.0,2.27,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.4,5.5,4.16,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.5,8.0,6.06,0.0
2018,6,26,6,15,0.0,12.5,1.0,21.7,12.5,9.48,2.61
2018,6,26,6,30,0.0,17.0,1.0,21.9,17.0,12.92,5.66
2018,6,26,6,45,0.0,32.5,1.05,22.05,32.5,24.78,16.03
2018,6,26,7,0,0.0,48.0,1.1,22.2,48.0,36.7,24.99
2018,6,26,7,15,0.0,49.5,1.1,22.4,49.5,37.87,25.85
2018,6,26,7,30,0.0,51.0,1.1,22.6,51.0,39.04,26.7
2018,6,26,7,45,0.0,82.5,1.15,22.8,82.5,63.43,46.5
2018,6,26,8,0,0.0,114.0,1.2,23.0,114.0,87.16,65.44
2018,6,26,8,15,0.0,127.5,1.2,23.3,127.5,97.54,73.4
2018,6,26,8,30,0.0,141.0,1.2,23.6,141.0,107.99,81.35
2018,6,26,8,45,9.0,187.0,1.2,23.9,193.5,146.66,111.27
2018,6,26,9,0,18.0,233.0,1.2,24.2,246.0,186.48,141.55
2018,6,26,9,15,13.5,213.0,1.25,24.5,223.0,170.53,128.8
2018,6,26,9,30,9.0,193.0,1.3,24.8,200.0,153.8,115.61
2018,6,26,9,45,5.0,156.5,1.35,25.1,160.5,123.97,92.26
2018,6,26,10,0,1.0,120.0,1.4,25.4,121.0,93.58,68.38
2018,6,26,10,15,1.0,122.0,1.5,25.7,123.0,95.28,69.57
2018,6,26,10,30,1.0,124.0,1.6,26.0,125.0,96.97,70.71
2018,6,26,10,45,0.5,119.5,1.65,26.25,120.0,93.25,67.66
2018,6,26,11,0,0.0,115.0,1.7,26.5,115.0,89.48,64.59
2018,6,26,11,15,0.5,120.0,1.75,26.65,120.5,93.85,67.91
2018,6,26,11,30,1.0,125.0,1.8,26.8,126.0,98.24,71.23
2018,6,26,11,45,2.0,132.5,1.85,26.9,134.5,104.99,76.4
2018,6,26,12,0,3.0,140.0,1.9,27.0,143.0,111.74,81.56
2018,6,26,12,15,4.5,152.5,1.95,27.0,157.0,122.79,90.07
2018,6,26,12,30,6.0,165.0,2.0,27.0,171.0,133.8,98.53
2018,6,26,12,45,5.5,163.0,2.0,27.0,168.5,131.77,96.96
2018,6,26,13,0,5.0,161.0,2.0,27.0,166.0,129.68,95.38
2018,6,26,13,15,3.0,135.5,2.0,26.85,138.5,107.98,78.75
2018,6,26,13,30,1.0,110.0,2.0,26.7,111.0,86.4,62.13
2018,6,26,13,45,0.5,97.5,2.0,26.55,98.0,76.18,54.28
2018,6,26,14,0,0.0,85.0,2.0,26.4,85.0,66.01,46.42
2018,6,26,14,15,0.0,82.5,1.95,26.15,82.5,64.01,44.97
2018,6,26,14,30,0.0,80.0,1.9,25.9,80.0,62.0,43.51
2018,6,26,14,45,0.0,88.0,1.8,25.6,88.0,68.16,48.5
2018,6,26,15,0,0.0,96.0,1.7,25.3,96.0,74.3,53.48
2018,6,26,15,15,0.0,88.0,1.7,25.05,88.0,68.04,48.69
2018,6,26,15,30,0.0,80.0,1.7,24.8,80.0,61.76,43.87
2018,6,26,15,45,0.0,79.0,1.65,24.5,79.0,60.92,43.39
2018,6,26,16,0,0.0,78.0,1.6,24.2,78.0,60.09,42.91
2018,6,26,16,15,0.0,68.0,1.65,23.95,68.0,52.3,36.81
2018,6,26,16,30,0.0,58.0,1.7,23.7,58.0,44.53,30.69
2018,6,26,16,45,0.0,51.5,1.75,23.45,51.5,39.48,26.73
2018,6,26,17,0,0.0,45.0,1.8,23.2,45.0,34.45,22.74
2018,6,26,17,15,144.0,66.0,1.8,22.95,123.5,70.41,46.13
2018,6,26,17,30,288.0,87.0,1.8,22.7,202.0,86.37,55.38
2018,6,26,17,45,229.5,92.5,1.8,22.5,176.0,70.43,50.6
2018,6,26,18,0,171.0,98.0,1.8,22.3,150.0,69.51,54.66
2018,6,26,18,15,90.0,79.0,1.8,22.3,106.0,57.78,44.49
2018,6,26,18,30,9.0,60.0,1.8,22.3,62.0,44.84,33.1
2018,6,26,18,45,4.5,40.5,1.65,21.85,41.5,30.76,20.68
2018,6,26,19,0,0.0,21.0,1.5,21.4,21.0,16.0,7.62
2018,6,26,19,15,0.5,13.0,1.45,21.25,13.0,9.89,0.0
2018,6,26,19,30,1.0,5.0,1.4,21.1,5.0,3.93,0.0
2018,6,26,19,45,0.5,2.5,1.35,21.0,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.5,0.45,20.35,4.5,3.54,0.0
2018,6,27,5,30,0.0,9.0,0.6,20.7,9.0,6.82,0.0
2018,6,27,5,45,0.0,16.5,0.75,21.05,16.5,12.54,4.85
2018,6,27,6,0,0.0,24.0,0.9,21.4,24.0,18.27,10.09
2018,6,27,6,15,3.5,45.5,0.9,21.85,46.5,34.85,24.63
2018,6,27,6,30,7.0,67.0,0.9,22.3,69.0,50.5,38.27
2018,6,27,6,45,23.5,90.0,0.95,22.75,98.0,65.98,51.54
2018,6,27,7,0,40.0,113.0,1.0,23.2,127.0,82.69,62.07
2018,6,27,7,15,38.5,134.0,0.95,23.5,149.5,100.83,75.59
2018,6,27,7,30,37.0,155.0,0.9,23.8,172.0,119.14,89.67
2018,6,27,7,45,43.5,172.5,0.9,24.15,194.5,136.78,102.98
2018,6,27,8,0,50.0,190.0,0.9,24.5,217.0,155.22,116.94
2018,6,27,8,15,100.5,228.0,0.9,24.8,289.0,204.75,153.7
2018,6,27,8,30,151.0,266.0,0.9,25.1,361.0,258.48,193.39
2018,6,27,8,45,92.5,266.0,0.95,25.4,325.5,241.63,181.53
2018,6,27,9,0,34.0,266.0,1.0,25.7,290.0,221.29,166.54
2018,6,27,9,15,48.0,261.0,1.05,26.05,297.0,227.63,171.05
2018,6,27,9,30,62.0,256.0,1.1,26.4,304.0,234.68,176.11
2018,6,27,9,45,51.0,283.0,1.2,26.7,323.5,253.03,189.42
2018,6,27,10,0,40.0,310.0,1.3,27.0,343.0,270.64,201.93
2018,6,27,10,15,41.0,327.0,1.35,27.25,362.0,287.38,213.83
2018,6,27,10,30,42.0,344.0,1.4,27.5,381.0,304.12,225.65
2018,6,27,10,45,49.0,345.5,1.45,27.7,390.0,312.48,231.55
2018,6,27,11,0,56.0,347.0,1.5,27.9,399.0,320.88,237.53
2018,6,27,11,15,59.0,382.5,1.55,28.0,438.0,354.08,261.26
2018,6,27,11,30,62.0,418.0,1.6,28.1,477.0,387.29,284.65
2018,6,27,11,45,69.5,437.5,1.6,28.25,504.5,410.64,300.87
2018,6,27,12,0,77.0,457.0,1.6,28.4,532.0,433.73,316.85
2018,6,27,12,15,198.0,416.0,1.6,28.4,609.0,505.42,369.67
2018,6,27,12,30,319.0,375.0,1.6,28.4,686.0,574.61,419.42
2018,6,27,12,45,408.5,361.5,1.6,28.35,757.0,640.82,465.32
2018,6,27,13,0,498.0,348.0,1.6,28.3,828.0,695.1,502.55
2018,6,27,13,15,464.5,367.0,1.55,28.2,810.0,677.71,489.56
2018,6,27,13,30,431.0,386.0,1.5,28.1,792.0,658.7,476.1
2018,6,27,13,45,447.0,362.0,1.45,28.0,775.0,641.51,465.01
2018,6,27,14,0,463.0,338.0,1.4,27.9,758.0,621.66,451.96
2018,6,27,14,15,514.0,294.0,1.4,27.9,747.5,606.92,442.95
2018,6,27,14,30,565.0,250.0,1.4,27.9,737.0,588.89,431.24
2018,6,27,14,45,528.0,247.5,1.4,27.9,689.0,541.3,397.72
2018,6,27,15,0,491.0,245.0,1.4,27.9,641.0,496.31,365.66
2018,6,27,15,15,326.5,277.5,1.4,27.85,535.5,404.24,299.13
2018,6,27,15,30,162.0,310.0,1.4,27.8,430.0,326.46,242.5
2018,6,27,15,45,163.0,296.5,1.45,27.8,411.0,306.6,228.08
2018,6,27,16,0,164.0,283.0,1.5,27.8,392.0,286.19,212.69
2018,6,27,16,15,155.5,257.0,1.5,27.65,354.5,252.93,187.64
2018,6,27,16,30,147.0,231.0,1.5,27.5,317.0,220.5,162.95
2018,6,27,16,45,175.0,215.0,1.5,27.4,308.0,205.09,149.82
2018,6,27,17,0,203.0,199.0,1.5,27.3,299.0,186.4,133.88
2018,6,27,17,15,112.5,161.0,1.4,27.0,215.5,133.37,96.5
2018,6,27,17,30,22.0,123.0,1.3,26.7,132.0,92.0,68.13
2018,6,27,17,45,67.5,113.5,1.2,26.4,135.0,83.4,61.64
2018,6,27,18,0,113.0,104.0,1.1,26.1,138.0,74.31,57.81
2018,6,27,18,15,127.5,87.5,1.1,26.1,119.5,63.4,48.51
2018,6,27,18,30,142.0,71.0,1.1,26.1,101.0,51.37,38.07
2018,6,27,18,45,149.5,54.5,0.9,25.1,78.5,40.14,28.25
2018,6,27,19,0,157.0,38.0,0.7,24.1,56.0,28.4,17.67
2018,6,27,19,15,93.5,23.5,0.75,23.95,33.0,17.75,3.8
2018,6,27,19,30,30.0,9.0,0.8,23.8,10.0,7.08,0.0
2018,6,27,19,45,15.0,4.5,0.85,23.65,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.15,21.2,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.2,21.3,2.0,0.0,0.0
2018,6,28,5,15,100.0,13.5,1.3,21.65,20.0,10.62,0.0
2018,6,28,5,30,189.0,25.0,1.4,22.0,38.0,19.06,5.44
2018,6,28,5,45,189.5,38.0,1.55,22.3,60.0,28.56,18.03
2018,6,28,6,0,190.0,51.0,1.7,22.6,82.0,37.71,26.56
2018,6,28,6,15,263.5,65.5,1.7,23.1,125.0,48.19,35.89
2018,6,28,6,30,337.0,80.0,1.7,23.6,168.0,58.55,44.93
2018,6,28,6,45,438.0,83.0,1.75,24.05,223.0,61.59,47.5
2018,6,28,7,0,539.0,86.0,1.8,24.5,278.0,76.27,50.4
2018,6,28,7,15,560.0,96.5,1.85,25.1,323.5,120.41,72.11
2018,6,28,7,30,581.0,107.0,1.9,25.7,369.0,166.49,103.61
2018,6,28,7,45,570.0,126.0,1.95,26.3,408.0,214.34,141.86
2018,6,28,8,0,559.0,145.0,2.0,26.9,447.0,260.3,179.93
2018,6,28,8,15,565.5,159.5,1.95,27.4,489.5,306.17,217.33
2018,6,28,8,30,572.0,174.0,1.9,27.9,532.0,351.67,253.82
2018,6,28,8,45,504.5,214.0,1.9,28.35,547.0,382.37,279.56
2018,6,28,9,0,437.0,254.0,1.9,28.8,562.0,408.97,300.79
2018,6,28,9,15,350.0,304.5,1.85,29.15,560.5,421.41,310.55
2018,6,28,9,30,263.0,355.0,1.8,29.5,559.0,430.9,317.05
2018,6,28,9,45,210.0,376.0,1.75,29.8,543.5,424.15,311.66
2018,6,28,10,0,157.0,397.0,1.7,30.1,528.0,418.16,306.42
2018,6,28,10,15,158.0,414.5,1.7,30.25,550.5,440.33,321.77
2018,6,28,10,30,159.0,432.0,1.7,30.4,573.0,461.99,336.43
2018,6,28,10,45,376.0,353.0,1.65,30.6,698.5,573.15,416.08
2018,6,28,11,0,593.0,274.0,1.6,30.8,824.0,678.58,489.14
2018,6,28,11,15,582.5,291.5,1.6,30.9,840.0,696.62,499.78
2018,6,28,11,30,572.0,309.0,1.6,31.0,856.0,711.69,509.06
2018,6,28,11,45,430.0,389.0,1.55,31.05,802.5,675.59,481.76
2018,6,28,12,0,288.0,469.0,1.5,31.1,749.0,626.36,445.97
2018,6,28,12,15,339.0,450.0,1.5,31.1,780.0,652.37,464.65
2018,6,28,12,30,390.0,431.0,1.5,31.1,811.0,676.75,481.52
2018,6,28,12,45,503.0,358.0,1.45,31.1,845.0,712.12,506.56
2018,6,28,13,0,616.0,285.0,1.4,31.1,879.0,734.46,522.85
2018,6,28,13,15,563.0,314.5,1.4,31.1,852.0,711.18,506.33
2018,6,28,13,30,510.0,344.0,1.4,31.1,825.0,685.32,488.47
2018,6,28,13,45,488.5,344.0,1.35,31.1,796.5,658.14,470.08
2018,6,28,14,0,467.0,344.0,1.3,31.1,768.0,629.72,450.73
2018,6,28,14,15,593.0,266.5,1.25,31.0,788.5,639.98,459.5
2018,6,28,14,30,719.0,189.0,1.2,30.9,809.0,640.28,460.71
2018,6,28,14,45,647.0,213.5,1.2,30.85,755.0,590.57,425.87
2018,6,28,15,0,575.0,238.0,1.2,30.8,701.0,542.45,392.08
2018,6,28,15,15,435.0,282.5,1.15,30.7,623.0,473.56,343.11
2018,6,28,15,30,295.0,327.0,1.1,30.6,545.0,410.42,298.18
2018,6,28,15,45,247.5,311.5,1.05,30.5,487.0,360.37,262.5
2018,6,28,16,0,200.0,296.0,1.0,30.4,429.0,310.55,226.63
2018,6,28,16,15,230.0,264.5,0.95,30.3,406.5,285.22,207.13
2018,6,28,16,30,260.0,233.0,0.9,30.2,384.0,258.61,185.81
2018,6,28,16,45,321.5,204.5,0.85,30.1,374.5,236.3,166.0
2018,6,28,17,0,383.0,176.0,0.8,30.0,365.0,208.52,141.49
2018,6,28,17,15,336.5,162.0,0.75,29.7,314.5,165.75,110.79
2018,6,28,17,30,290.0,148.0,0.7,29.4,264.0,129.04,86.87
2018,6,28,17,45,202.5,132.5,0.65,29.1,208.0,95.24,68.68
2018,6,28,18,0,115.0,117.0,0.6,28.8,152.0,81.88,63.37
2018,6,28,18,15,98.0,96.0,0.6,28.8,122.0,68.11,51.84
2018,6,28,18,30,81.0,75.0,0.6,28.8,92.0,54.06,39.84
2018,6,28,18,45,59.5,57.0,0.6,27.9,67.5,41.54,29.06
2018,6,28,19,0,38.0,39.0,0.6,27.0,43.0,28.87,17.79
2018,6,28,19,15,24.5,24.0,0.65,26.7,26.0,18.0,3.86
2018,6,28,19,30,11.0,9.0,0.7,26.4,9.0,7.08,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.4,20.25,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.4,20.3,2.0,0.0,0.0
2018,6,29,5,15,108.5,13.5,1.5,20.7,20.5,10.62,0.0
2018,6,29,5,30,205.0,25.0,1.6,21.1,39.0,20.56,5.91
2018,6,29,5,45,305.0,35.0,1.65,21.55,75.0,28.61,18.1
2018,6,29,6,0,405.0,45.0,1.7,22.0,111.0,36.7,25.75
2018,6,29,6,15,473.5,53.0,1.7,22.75,156.0,42.96,31.45
2018,6,29,6,30,542.0,61.0,1.7,23.5,201.0,49.23,36.94
2018,6,29,6,45,561.5,71.0,1.75,24.25,244.0,56.32,42.95
2018,6,29,7,0,581.0,81.0,1.8,25.0,287.0,73.64,47.83
2018,6,29,7,15,548.5,103.0,1.8,25.7,322.0,124.01,75.29
2018,6,29,7,30,516.0,125.0,1.8,26.4,357.0,167.43,106.77
2018,6,29,7,45,582.0,123.5,1.85,27.1,414.5,214.67,141.13
2018,6,29,8,0,648.0,122.0,1.9,27.8,472.0,265.19,179.95
2018,6,29,8,15,723.0,109.0,1.8,28.35,533.5,317.95,221.07
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,372.91,263.94
2018,6,29,8,45,814.0,99.0,1.55,29.45,640.5,422.63,303.11
2018,6,29,9,0,830.0,102.0,1.4,30.0,686.0,471.58,340.31
2018,6,29,9,15,838.5,106.0,1.3,30.4,726.0,516.38,373.59
2018,6,29,9,30,847.0,110.0,1.2,30.8,766.0,559.54,404.44
2018,6,29,9,45,852.0,114.5,1.05,31.2,800.5,599.2,431.33
2018,6,29,10,0,857.0,119.0,0.9,31.6,835.0,636.54,455.45
2018,6,29,10,15,769.5,170.0,0.85,31.9,830.5,655.59,466.48
2018,6,29,10,30,682.0,221.0,0.8,32.2,826.0,665.43,470.97
2018,6,29,10,45,555.5,301.5,0.75,32.45,803.0,659.23,464.07
2018,6,29,11,0,429.0,382.0,0.7,32.7,780.0,645.09,451.76
2018,6,29,11,15,452.0,380.0,0.75,32.9,806.0,670.94,469.05
2018,6,29,11,30,475.0,378.0,0.8,33.1,832.0,695.46,484.94
2018,6,29,11,45,455.0,394.0,0.8,33.3,832.0,699.16,486.18
2018,6,29,12,0,435.0,410.0,0.8,33.5,832.0,700.27,485.96
2018,6,29,12,15,386.5,426.5,0.85,33.6,802.0,670.77,466.76
2018,6,29,12,30,338.0,443.0,0.9,33.7,772.0,646.26,450.72
2018,6,29,12,45,343.0,438.5,0.95,33.8,771.0,644.75,450.41
2018,6,29,13,0,348.0,434.0,1.0,33.9,770.0,641.47,448.71
2018,6,29,13,15,311.0,437.0,1.05,33.85,734.0,610.56,428.6
2018,6,29,13,30,274.0,440.0,1.1,33.8,698.0,579.06,408.1
2018,6,29,13,45,283.5,430.0,1.15,33.8,692.0,570.78,403.5
2018,6,29,14,0,293.0,420.0,1.2,33.8,686.0,560.81,397.49
2018,6,29,14,15,296.0,397.0,1.25,33.7,659.0,534.38,380.58
2018,6,29,14,30,299.0,374.0,1.3,33.6,632.0,506.7,362.62
2018,6,29,14,45,348.5,348.0,1.35,33.5,637.5,504.07,361.81
2018,6,29,15,0,398.0,322.0,1.4,33.4,643.0,503.11,361.48
2018,6,29,15,15,448.5,287.5,1.45,33.2,632.5,485.29,349.33
2018,6,29,15,30,499.0,253.0,1.5,33.0,622.0,462.0,332.68
2018,6,29,15,45,556.0,215.5,1.5,32.8,603.5,433.63,311.28
2018,6,29,16,0,613.0,178.0,1.5,32.6,585.0,402.2,286.4
2018,6,29,16,15,639.0,157.0,1.5,32.3,554.0,362.13,254.47
2018,6,29,16,30,665.0,136.0,1.5,32.0,523.0,318.13,218.5
2018,6,29,16,45,638.0,130.5,1.5,31.75,475.0,268.78,179.3
2018,6,29,17,0,611.0,125.0,1.5,31.5,427.0,221.22,141.92
2018,6,29,17,15,577.0,118.0,1.45,31.05,378.0,173.58,106.65
2018,6,29,17,30,543.0,111.0,1.4,30.6,329.0,129.1,77.81
2018,6,29,17,45,485.0,103.5,1.35,30.15,277.5,84.12,56.37
2018,6,29,18,0,427.0,96.0,1.3,29.7,226.0,70.0,53.33
2018,6,29,18,15,380.5,84.0,1.3,29.7,184.0,61.72,46.36
2018,6,29,18,30,334.0,72.0,1.3,29.7,142.0,53.26,39.04
2018,6,29,18,45,256.0,58.0,1.05,28.1,103.0,43.05,30.27
2018,6,29,19,0,178.0,44.0,0.8,26.5,64.0,32.75,20.98
2018,6,29,19,15,105.0,27.0,0.8,26.2,37.5,20.15,5.03
2018,6,29,19,30,32.0,10.0,0.8,25.9,11.0,7.87,0.0
2018,6,29,19,45,16.0,5.0,0.8,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,21.0,12.0,0.9,22.4,13.5,9.44,0.0
2018,6,30,5,30,39.0,23.0,1.0,22.8,26.0,17.4,3.65
2018,6,30,5,45,65.5,39.5,1.05,23.2,48.5,29.31,18.5
2018,6,30,6,0,92.0,56.0,1.1,23.6,71.0,41.15,29.32
2018,6,30,6,15,132.0,75.0,1.05,24.3,104.5,54.51,41.07
2018,6,30,6,30,172.0,94.0,1.0,25.0,138.0,66.68,51.55
2018,6,30,6,45,280.5,104.0,0.9,25.65,195.0,74.66,58.23
2018,6,30,7,0,389.0,114.0,0.8,26.3,252.0,88.26,61.68
2018,6,30,7,15,459.5,118.5,0.75,27.0,306.0,124.41,78.19
2018,6,30,7,30,530.0,123.0,0.7,27.7,360.0,167.89,105.52
2018,6,30,7,45,551.5,133.5,0.65,28.4,406.5,216.02,141.65
2018,6,30,8,0,573.0,144.0,0.6,29.1,453.0,262.87,178.04
2018,6,30,8,15,634.0,139.5,0.6,29.55,511.0,311.65,215.27
2018,6,30,8,30,695.0,135.0,0.6,30.0,569.0,365.25,255.98
2018,6,30,8,45,724.5,134.5,0.55,30.45,616.5,413.53,292.55
2018,6,30,9,0,754.0,134.0,0.5,30.9,664.0,464.02,329.57
2018,6,30,9,15,663.5,184.5,0.55,31.2,671.0,494.42,352.7
2018,6,30,9,30,573.0,235.0,0.6,31.5,678.0,515.12,367.93
2018,6,30,9,45,528.5,270.0,0.6,31.85,693.5,539.44,384.37
2018,6,30,10,0,484.0,305.0,0.6,32.2,709.0,561.29,398.34
2018,6,30,10,15,465.0,329.5,0.6,32.5,729.0,586.8,414.56
2018,6,30,10,30,446.0,354.0,0.6,32.8,749.0,609.39,428.42
2018,6,30,10,45,439.5,369.5,0.65,33.05,767.5,631.09,442.26
2018,6,30,11,0,433.0,385.0,0.7,33.3,786.0,650.64,454.54
2018,6,30,11,15,399.0,405.5,0.7,33.5,780.5,644.73,449.66
2018,6,30,11,30,365.0,426.0,0.7,33.7,775.0,643.13,447.62
2018,6,30,11,45,438.0,392.0,0.7,33.9,814.5,684.94,475.24
2018,6,30,12,0,511.0,358.0,0.7,34.1,854.0,719.46,497.57
2018,6,30,12,15,511.5,359.0,0.7,34.25,856.5,723.04,499.11
2018,6,30,12,30,512.0,360.0,0.7,34.4,859.0,724.25,499.51
2018,6,30,12,45,491.5,368.5,0.7,34.55,845.0,712.62,491.53
2018,6,30,13,0,471.0,377.0,0.7,34.7,831.0,698.87,482.33
2018,6,30,13,15,532.5,336.0,0.7,34.7,843.0,706.64,488.68
2018,6,30,13,30,594.0,295.0,0.7,34.7,855.0,708.85,491.2
2018,6,30,13,45,593.5,280.5,0.7,34.75,830.0,684.89,476.0
2018,6,30,14,0,593.0,266.0,0.7,34.8,805.0,658.43,459.28
2018,6,30,14,15,513.0,292.0,0.7,34.75,748.0,606.65,424.95
2018,6,30,14,30,433.0,318.0,0.7,34.7,691.0,557.43,392.05
2018,6,30,14,45,467.5,292.0,0.7,34.65,681.0,541.35,382.01
2018,6,30,15,0,502.0,266.0,0.7,34.6,671.0,521.28,368.58
2018,6,30,15,15,433.0,269.5,0.75,34.45,606.5,463.88,329.54
2018,6,30,15,30,364.0,273.0,0.8,34.3,542.0,404.61,288.82
2018,6,30,15,45,544.0,203.0,0.8,34.15,578.0,419.28,297.52
2018,6,30,16,0,724.0,133.0,0.8,34.0,614.0,412.66,288.66
2018,6,30,16,15,710.5,127.0,0.8,33.8,570.5,364.97,251.77
2018,6,30,16,30,697.0,121.0,0.8,33.6,527.0,317.09,214.12
2018,6,30,16,45,668.0,117.0,0.85,33.4,478.0,266.85,174.84
2018,6,30,17,0,639.0,113.0,0.9,33.2,429.0,218.51,137.32
2018,6,30,17,15,604.0,108.0,0.85,32.7,380.0,170.74,102.29
2018,6,30,17,30,569.0,103.0,0.8,32.2,331.0,126.16,73.76
2018,6,30,17,45,522.0,95.5,0.8,31.7,282.0,82.81,54.08
2018,6,30,18,0,475.0,88.0,0.8,31.2,233.0,65.37,49.12
2018,6,30,18,15,415.5,78.0,0.8,31.2,187.5,58.08,43.02
2018,6,30,18,30,356.0,68.0,0.8,31.2,142.0,50.73,36.67
2018,6,30,18,45,276.0,55.0,0.7,29.65,103.0,41.1,28.45
2018,6,30,19,0,196.0,42.0,0.6,28.1,64.0,31.43,19.75
2018,6,30,19,15,111.0,25.5,0.6,27.75,37.0,19.19,4.44
2018,6,30,19,30,26.0,9.0,0.6,27.4,10.0,7.08,0.0
2018,6,30,19,45,13.0,4.5,0.6,27.1,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.25,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,1,5,15,66.5,13.5,0.45,23.7,17.5,10.62,0.0
2018,7,1,5,30,128.0,26.0,0.5,24.1,34.0,19.59,4.22
2018,7,1,5,45,219.0,39.0,0.5,24.5,68.0,29.4,18.44
2018,7,1,6,0,310.0,52.0,0.5,24.9,102.0,39.24,27.55
2018,7,1,6,15,381.0,62.0,0.45,25.6,145.0,46.84,34.35
2018,7,1,6,30,452.0,72.0,0.4,26.3,188.0,56.76,42.88
2018,7,1,6,45,505.0,79.0,0.35,26.95,235.5,61.6,46.89
2018,7,1,7,0,558.0,86.0,0.3,27.6,283.0,76.2,49.83
2018,7,1,7,15,595.5,92.5,0.35,28.15,332.5,119.96,69.44
2018,7,1,7,30,633.0,99.0,0.4,28.7,382.0,167.44,100.25
2018,7,1,7,45,661.5,103.5,0.45,29.25,430.5,215.04,135.83
2018,7,1,8,0,690.0,108.0,0.5,29.8,479.0,264.75,174.89
2018,7,1,8,15,711.0,112.5,0.55,30.15,526.0,314.0,214.36
2018,7,1,8,30,732.0,117.0,0.6,30.5,573.0,366.45,255.68
2018,7,1,8,45,748.0,120.5,0.7,30.85,616.5,413.59,292.68
2018,7,1,9,0,764.0,124.0,0.8,31.2,660.0,460.45,328.6
2018,7,1,9,15,776.0,127.5,0.85,31.45,700.0,504.76,361.68
2018,7,1,9,30,788.0,131.0,0.9,31.7,740.0,547.92,393.05
2018,7,1,9,45,796.5,133.5,0.95,31.95,774.0,586.8,420.75
2018,7,1,10,0,805.0,136.0,1.0,32.2,808.0,623.8,446.51
2018,7,1,10,15,811.5,138.5,1.05,32.35,837.0,657.41,469.64
2018,7,1,10,30,818.0,141.0,1.1,32.5,866.0,688.61,490.76
2018,7,1,10,45,822.5,143.0,1.15,32.65,888.5,706.88,503.33
2018,7,1,11,0,827.0,145.0,1.2,32.8,911.0,729.91,518.7
2018,7,1,11,15,829.5,147.0,1.2,32.95,927.0,748.54,530.47
2018,7,1,11,30,832.0,149.0,1.2,33.1,943.0,764.13,540.15
2018,7,1,11,45,756.5,194.0,1.25,33.2,921.5,763.59,538.36
2018,7,1,12,0,681.0,239.0,1.3,33.3,900.0,755.69,531.97
2018,7,1,12,15,723.0,215.0,1.3,33.35,918.0,771.57,542.94
2018,7,1,12,30,765.0,191.0,1.3,33.4,936.0,776.78,547.0
2018,7,1,12,45,709.0,220.5,1.3,33.4,908.0,762.43,536.54
2018,7,1,13,0,653.0,250.0,1.3,33.4,880.0,737.58,519.67
2018,7,1,13,15,614.0,266.5,1.3,33.4,852.5,712.91,503.29
2018,7,1,13,30,575.0,283.0,1.3,33.4,825.0,686.32,485.53
2018,7,1,13,45,687.5,217.5,1.3,33.35,852.0,703.99,499.25
2018,7,1,14,0,800.0,152.0,1.3,33.3,879.0,708.0,503.49
2018,7,1,14,15,800.0,146.0,1.3,33.2,854.5,681.58,485.93
2018,7,1,14,30,800.0,140.0,1.3,33.1,830.0,652.28,466.36
2018,7,1,14,45,720.5,168.5,1.25,33.0,772.0,599.57,429.59
2018,7,1,15,0,641.0,197.0,1.2,32.9,714.0,551.04,395.34
2018,7,1,15,15,633.0,190.5,1.2,32.8,680.0,514.24,369.42
2018,7,1,15,30,625.0,184.0,1.2,32.7,646.0,476.16,341.83
2018,7,1,15,45,670.5,156.5,1.2,32.55,625.5,444.64,317.88
2018,7,1,16,0,716.0,129.0,1.2,32.4,605.0,407.12,288.33
2018,7,1,16,15,714.0,119.0,1.2,32.2,564.5,360.75,251.81
2018,7,1,16,30,712.0,109.0,1.2,32.0,524.0,313.12,213.41
2018,7,1,16,45,528.0,124.5,1.2,31.8,417.0,237.61,159.55
2018,7,1,17,0,344.0,140.0,1.2,31.6,310.0,176.86,118.62
2018,7,1,17,15,370.5,122.0,1.1,31.2,286.5,144.98,93.01
2018,7,1,17,30,397.0,104.0,1.0,30.8,263.0,109.98,67.61
2018,7,1,17,45,425.5,92.5,0.9,30.4,241.5,76.3,50.07
2018,7,1,18,0,454.0,81.0,0.8,30.0,220.0,62.4,46.91
2018,7,1,18,15,429.0,70.5,0.8,30.0,182.0,55.3,40.94
2018,7,1,18,30,404.0,60.0,0.8,30.0,144.0,47.91,34.53
2018,7,1,18,45,316.0,49.0,0.7,28.8,104.0,37.19,25.33
2018,7,1,19,0,228.0,38.0,0.6,27.6,64.0,28.74,17.64
2018,7,1,19,15,141.5,24.5,0.6,27.35,38.0,18.55,4.07
2018,7,1,19,30,55.0,11.0,0.6,27.1,12.0,8.65,0.0
2018,7,1,19,45,27.5,5.5,0.65,26.8,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.45,23.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.3,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.7,4.5,3.54,0.0
2018,7,2,5,30,6.0,8.0,0.5,24.0,8.0,6.28,0.0
2018,7,2,5,45,3.0,14.0,0.6,24.3,14.0,10.65,3.08
2018,7,2,6,0,0.0,20.0,0.7,24.6,20.0,15.21,7.27
2018,7,2,6,15,0.0,30.0,0.7,25.0,30.0,22.86,13.99
2018,7,2,6,30,0.0,40.0,0.7,25.4,40.0,30.54,20.68
2018,7,2,6,45,0.5,55.5,0.7,25.8,55.5,42.5,30.91
2018,7,2,7,0,1.0,71.0,0.7,26.2,71.0,54.37,38.93
2018,7,2,7,15,34.5,123.0,0.65,26.65,138.0,93.19,68.7
2018,7,2,7,30,68.0,175.0,0.6,27.1,205.0,136.47,100.72
2018,7,2,7,45,131.5,197.5,0.6,27.55,265.0,171.78,124.96
2018,7,2,8,0,195.0,220.0,0.6,28.0,325.0,214.3,155.15
2018,7,2,8,15,382.5,194.5,0.55,28.45,424.5,272.13,193.77
2018,7,2,8,30,570.0,169.0,0.5,28.9,524.0,347.1,246.23
2018,7,2,8,45,468.0,218.0,0.4,29.4,524.0,370.61,265.7
2018,7,2,9,0,366.0,267.0,0.3,29.9,524.0,381.67,274.77
2018,7,2,9,15,241.0,313.5,0.3,30.2,487.0,374.22,270.33
2018,7,2,9,30,116.0,360.0,0.3,30.5,450.0,350.23,253.12
2018,7,2,9,45,128.5,380.5,0.25,30.75,484.5,380.81,274.04
2018,7,2,10,0,141.0,401.0,0.2,31.0,519.0,411.97,294.56
2018,7,2,10,15,244.5,386.5,0.3,31.2,599.5,482.04,343.39
2018,7,2,10,30,348.0,372.0,0.4,31.4,680.0,550.63,390.32
2018,7,2,10,45,559.0,274.0,0.45,31.55,784.5,641.25,452.53
2018,7,2,11,0,770.0,176.0,0.5,31.7,889.0,724.25,508.63
2018,7,2,11,15,754.5,186.0,0.55,31.8,895.0,735.75,515.37
2018,7,2,11,30,739.0,196.0,0.6,31.9,901.0,743.66,520.61
2018,7,2,11,45,532.5,303.5,0.6,31.95,814.0,688.41,481.48
2018,7,2,12,0,326.0,411.0,0.6,32.0,727.0,610.28,427.65
2018,7,2,12,15,235.0,437.0,0.6,32.0,665.0,561.85,395.04
2018,7,2,12,30,144.0,463.0,0.6,32.0,603.0,503.06,354.76
2018,7,2,12,45,138.5,461.5,0.6,32.05,595.5,496.6,350.83
2018,7,2,13,0,133.0,460.0,0.6,32.1,588.0,489.27,345.88
2018,7,2,13,15,152.0,459.5,0.6,32.1,604.0,500.71,354.03
2018,7,2,13,30,171.0,459.0,0.6,32.1,620.0,510.73,361.04
2018,7,2,13,45,233.5,435.0,0.6,32.1,650.0,539.95,381.59
2018,7,2,14,0,296.0,411.0,0.6,32.1,680.0,557.39,393.98
2018,7,2,14,15,250.0,396.5,0.6,32.1,619.0,504.33,358.1
2018,7,2,14,30,204.0,382.0,0.6,32.1,558.0,445.87,318.72
2018,7,2,14,45,130.5,356.0,0.6,32.05,467.0,370.85,266.95
2018,7,2,15,0,57.0,330.0,0.6,32.0,376.0,293.89,212.83
2018,7,2,15,15,130.5,324.5,0.6,31.9,423.0,331.54,240.72
2018,7,2,15,30,204.0,319.0,0.6,31.8,470.0,356.0,257.77
2018,7,2,15,45,401.5,246.5,0.6,31.7,521.0,388.99,279.58
