Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,11,15,16.5,262.5,0.85,30.05,278.0,219.25,160.6
2018,7,22,11,30,19.0,280.0,0.9,30.3,298.0,235.8,172.47
2018,7,22,11,45,13.0,226.5,0.9,30.5,239.0,188.57,137.5
2018,7,22,12,0,7.0,173.0,0.9,30.7,180.0,141.34,102.33
2018,7,22,12,15,17.0,227.5,0.95,30.8,244.0,200.66,146.69
2018,7,22,12,30,27.0,282.0,1.0,30.9,308.0,254.43,185.88
2018,7,22,12,45,55.0,314.5,1.0,31.05,367.0,304.33,222.11
2018,7,22,13,0,83.0,347.0,1.0,31.2,426.0,365.96,265.93
2018,7,22,13,15,189.5,362.0,1.05,31.2,539.5,472.27,341.87
2018,7,22,13,30,296.0,377.0,1.1,31.2,653.0,564.17,405.56
2018,7,22,13,45,267.5,404.0,1.15,31.2,649.0,557.91,400.12
2018,7,22,14,0,239.0,431.0,1.2,31.2,645.0,551.03,395.12
2018,7,22,14,15,253.5,413.5,1.25,31.1,634.5,538.23,387.44
2018,7,22,14,30,268.0,396.0,1.3,31.0,624.0,523.61,378.41
2018,7,22,14,45,292.5,366.5,1.3,30.9,606.5,503.9,365.66
2018,7,22,15,0,317.0,337.0,1.3,30.8,589.0,481.62,350.84
2018,7,22,15,15,486.5,255.0,1.25,30.6,620.0,506.49,369.38
2018,7,22,15,30,656.0,173.0,1.2,30.4,651.0,511.34,372.26
2018,7,22,15,45,685.5,152.0,1.2,30.2,624.5,476.45,346.07
2018,7,22,16,0,715.0,131.0,1.2,30.0,598.0,437.01,315.74
2018,7,22,16,15,561.5,153.5,1.1,29.75,503.0,356.91,256.84
2018,7,22,16,30,408.0,176.0,1.0,29.5,408.0,285.64,204.89
2018,7,22,16,45,351.0,153.5,0.95,29.3,340.0,226.52,160.26
2018,7,22,17,0,294.0,131.0,0.9,29.1,272.0,173.28,120.01
2018,7,22,17,15,418.5,116.5,0.85,28.7,291.5,164.21,107.17
2018,7,22,17,30,543.0,102.0,0.8,28.3,311.0,143.26,86.76
2018,7,22,17,45,465.5,95.0,0.75,27.9,255.5,95.12,58.46
2018,7,22,18,0,388.0,88.0,0.7,27.5,200.0,64.34,49.02
2018,7,22,18,15,202.5,69.5,0.7,27.5,127.0,51.28,37.93
2018,7,22,18,30,17.0,51.0,0.7,27.5,54.0,38.42,26.8
2018,7,22,18,45,11.0,37.5,0.6,26.35,39.0,28.49,18.11
2018,7,22,19,0,5.0,24.0,0.5,25.2,24.0,18.32,8.49
2018,7,22,19,15,3.5,13.5,0.5,24.95,13.5,10.31,0.0
2018,7,22,19,30,2.0,3.0,0.5,24.7,3.0,2.36,0.0
2018,7,22,19,45,1.0,1.5,0.55,24.45,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,5,15,1.0,3.5,0.6,21.8,3.5,0.0,0.0
2018,7,23,5,30,2.0,7.0,0.7,22.0,7.0,5.51,0.0
2018,7,23,5,45,1.0,19.0,0.75,22.2,19.0,14.51,3.54
2018,7,23,6,0,0.0,31.0,0.8,22.4,31.0,23.57,14.03
2018,7,23,6,15,4.0,47.5,0.85,22.65,48.5,35.66,24.9
2018,7,23,6,30,8.0,64.0,0.9,22.9,66.0,47.69,35.57
2018,7,23,6,45,48.0,90.0,0.95,23.1,105.0,65.22,50.77
2018,7,23,7,0,88.0,116.0,1.0,23.3,144.0,84.98,62.98
2018,7,23,7,15,54.0,120.0,1.05,23.6,138.0,93.47,69.11
2018,7,23,7,30,20.0,124.0,1.1,23.9,132.0,96.18,72.21
2018,7,23,7,45,11.5,107.5,1.15,24.15,112.5,84.38,62.79
2018,7,23,8,0,3.0,91.0,1.2,24.4,93.0,70.73,51.89
2018,7,23,8,15,12.5,147.0,1.2,24.8,154.5,116.25,87.74
2018,7,23,8,30,22.0,203.0,1.2,25.2,216.0,163.06,123.8
2018,7,23,8,45,13.0,167.5,1.2,25.55,175.5,134.19,100.93
2018,7,23,9,0,4.0,132.0,1.2,25.9,135.0,103.67,76.84
2018,7,23,9,15,4.5,152.0,1.15,26.3,155.5,119.73,89.1
2018,7,23,9,30,5.0,172.0,1.1,26.7,176.0,135.93,101.23
2018,7,23,9,45,13.5,225.5,1.1,27.15,236.5,183.28,137.01
2018,7,23,10,0,22.0,279.0,1.1,27.6,297.0,231.74,172.8
2018,7,23,10,15,20.5,286.5,1.1,27.95,303.5,237.95,176.7
2018,7,23,10,30,19.0,294.0,1.1,28.3,310.0,243.99,180.63
2018,7,23,10,45,15.5,262.0,1.15,28.65,275.5,216.86,160.18
2018,7,23,11,0,12.0,230.0,1.2,29.0,241.0,189.41,139.52
2018,7,23,11,15,17.5,259.5,1.25,29.2,276.0,217.73,160.57
2018,7,23,11,30,23.0,289.0,1.3,29.4,311.0,255.65,188.26
2018,7,23,11,45,56.0,348.0,1.4,29.55,401.5,332.63,244.56
2018,7,23,12,0,89.0,407.0,1.5,29.7,492.0,410.51,300.1
2018,7,23,12,15,122.0,429.0,1.55,29.8,546.0,469.76,341.64
2018,7,23,12,30,155.0,451.0,1.6,29.9,600.0,515.66,373.58
2018,7,23,12,45,129.0,453.0,1.7,30.0,576.5,495.3,358.9
2018,7,23,13,0,103.0,455.0,1.8,30.1,553.0,462.13,335.72
2018,7,23,13,15,138.5,457.0,1.85,30.1,587.0,502.15,364.68
2018,7,23,13,30,174.0,459.0,1.9,30.1,621.0,528.18,383.43
2018,7,23,13,45,151.5,447.0,1.9,30.1,586.0,495.96,360.77
2018,7,23,14,0,129.0,435.0,1.9,30.1,551.0,463.93,338.42
2018,7,23,14,15,87.0,377.0,1.95,29.95,454.0,370.12,272.24
2018,7,23,14,30,45.0,319.0,2.0,29.8,357.0,289.54,214.09
2018,7,23,14,45,26.0,255.0,2.0,29.65,277.0,222.34,164.85
2018,7,23,15,0,7.0,191.0,2.0,29.5,197.0,152.63,112.58
2018,7,23,15,15,7.5,190.0,2.05,29.3,196.0,151.57,112.22
2018,7,23,15,30,8.0,189.0,2.1,29.1,195.0,150.41,111.66
2018,7,23,15,45,5.5,178.0,2.15,28.9,182.0,139.96,103.97
2018,7,23,16,0,3.0,167.0,2.2,28.7,169.0,129.77,96.47
2018,7,23,16,15,1.5,128.0,2.15,28.5,129.0,98.98,72.82
2018,7,23,16,30,0.0,89.0,2.1,28.3,89.0,68.52,49.13
2018,7,23,16,45,0.0,61.5,2.1,28.05,61.5,47.19,32.35
2018,7,23,17,0,0.0,34.0,2.1,27.8,34.0,25.99,15.43
2018,7,23,17,15,0.0,32.5,1.95,27.45,32.5,24.82,14.58
2018,7,23,17,30,0.0,31.0,1.8,27.1,31.0,23.65,13.72
2018,7,23,17,45,0.0,35.5,1.7,26.75,35.5,27.09,16.6
2018,7,23,18,0,0.0,40.0,1.6,26.4,40.0,30.54,20.58
2018,7,23,18,15,0.0,34.5,1.6,26.4,34.5,26.32,16.89
2018,7,23,18,30,0.0,29.0,1.6,26.4,29.0,22.1,13.13
2018,7,23,18,45,0.0,21.0,1.4,25.55,21.0,15.98,7.72
2018,7,23,19,0,0.0,13.0,1.2,24.7,13.0,9.87,1.9
2018,7,23,19,15,0.0,7.0,1.25,24.5,7.0,5.51,0.0
2018,7,23,19,30,0.0,1.0,1.3,24.3,1.0,0.79,0.0
2018,7,23,19,45,0.0,0.5,1.35,24.1,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,5,15,1.5,1.5,0.8,20.6,1.5,0.0,0.0
2018,7,24,5,30,3.0,3.0,0.9,20.7,3.0,2.36,0.0
2018,7,24,5,45,1.5,11.0,1.0,20.85,11.0,8.36,0.0
2018,7,24,6,0,0.0,19.0,1.1,21.0,19.0,14.46,6.46
2018,7,24,6,15,0.0,19.0,1.1,21.2,19.0,14.44,6.81
2018,7,24,6,30,0.0,19.0,1.1,21.4,19.0,14.44,6.95
2018,7,24,6,45,12.0,61.0,1.1,21.6,65.0,46.52,34.97
2018,7,24,7,0,24.0,103.0,1.1,21.8,111.0,75.57,56.79
2018,7,24,7,15,15.0,103.5,1.15,22.1,108.5,79.04,59.28
2018,7,24,7,30,6.0,104.0,1.2,22.4,106.0,79.76,59.95
2018,7,24,7,45,3.0,99.5,1.2,22.65,100.5,76.68,57.31
2018,7,24,8,0,0.0,95.0,1.2,22.9,95.0,72.93,54.12
2018,7,24,8,15,9.0,146.0,1.25,23.25,151.5,114.41,86.93
2018,7,24,8,30,18.0,197.0,1.3,23.6,208.0,157.15,120.1
2018,7,24,8,45,20.0,217.5,1.3,24.0,230.5,175.24,133.61
2018,7,24,9,0,22.0,238.0,1.3,24.4,253.0,193.61,147.26
2018,7,24,9,15,37.0,271.5,1.3,24.75,298.5,234.05,177.62
2018,7,24,9,30,52.0,305.0,1.3,25.1,344.0,272.26,205.79
2018,7,24,9,45,113.5,343.5,1.3,25.5,434.0,352.2,264.7
2018,7,24,10,0,175.0,382.0,1.3,25.9,524.0,429.54,320.16
2018,7,24,10,15,136.5,374.5,1.3,26.15,488.0,405.88,301.84
2018,7,24,10,30,98.0,367.0,1.3,26.4,452.0,378.84,281.51
2018,7,24,10,45,61.5,331.5,1.3,26.65,385.5,316.07,235.24
2018,7,24,11,0,25.0,296.0,1.3,26.9,319.0,261.16,194.12
2018,7,24,11,15,40.0,338.0,1.3,27.15,375.5,309.22,229.52
2018,7,24,11,30,55.0,380.0,1.3,27.4,432.0,357.99,264.39
2018,7,24,11,45,91.0,421.0,1.25,27.65,507.5,423.34,310.77
2018,7,24,12,0,127.0,462.0,1.2,27.9,583.0,501.62,364.73
2018,7,24,12,15,127.5,469.0,1.2,28.05,591.0,509.07,368.95
2018,7,24,12,30,128.0,476.0,1.2,28.2,599.0,515.6,373.09
2018,7,24,12,45,103.5,440.5,1.15,28.3,539.5,451.99,328.62
2018,7,24,13,0,79.0,405.0,1.1,28.4,480.0,400.55,292.44
2018,7,24,13,15,80.5,415.5,1.1,28.45,491.0,409.18,298.84
2018,7,24,13,30,82.0,426.0,1.1,28.5,502.0,417.23,304.46
2018,7,24,13,45,122.5,429.0,1.1,28.55,540.0,459.59,334.87
2018,7,24,14,0,163.0,432.0,1.1,28.6,578.0,487.62,354.83
2018,7,24,14,15,226.5,413.0,1.15,28.5,609.0,511.19,372.66
2018,7,24,14,30,290.0,394.0,1.2,28.4,640.0,539.53,393.41
2018,7,24,14,45,281.5,376.5,1.2,28.35,607.5,507.16,370.96
2018,7,24,15,0,273.0,359.0,1.2,28.3,575.0,474.42,348.4
2018,7,24,15,15,200.5,347.5,1.2,28.15,502.0,401.67,296.77
2018,7,24,15,30,128.0,336.0,1.2,28.0,429.0,342.08,254.01
2018,7,24,15,45,101.5,307.5,1.2,27.85,378.5,292.08,217.92
2018,7,24,16,0,75.0,279.0,1.2,27.7,328.0,251.21,188.07
2018,7,24,16,15,57.5,247.5,1.15,27.55,283.5,214.4,160.82
2018,7,24,16,30,40.0,216.0,1.1,27.4,239.0,179.7,134.95
2018,7,24,16,45,23.0,177.0,1.1,27.2,190.0,140.67,105.54
2018,7,24,17,0,6.0,138.0,1.1,27.0,141.0,105.93,79.21
2018,7,24,17,15,3.0,98.0,1.0,26.7,99.5,75.22,55.23
2018,7,24,17,30,0.0,58.0,0.9,26.4,58.0,44.42,30.71
2018,7,24,17,45,0.5,48.5,0.8,26.05,48.5,37.12,24.88
2018,7,24,18,0,1.0,39.0,0.7,25.7,39.0,29.78,20.02
2018,7,24,18,15,13.0,36.5,0.7,25.7,39.0,28.78,19.08
2018,7,24,18,30,25.0,34.0,0.7,25.7,39.0,26.74,17.13
2018,7,24,18,45,12.5,24.5,0.65,24.85,27.0,19.35,10.57
2018,7,24,19,0,0.0,15.0,0.6,24.0,15.0,11.41,3.0
2018,7,24,19,15,1.0,8.0,0.6,23.8,8.0,6.29,0.0
2018,7,24,19,30,2.0,1.0,0.6,23.6,1.0,0.79,0.0
2018,7,24,19,45,1.0,0.5,0.65,23.45,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.2,21.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.5,0.2,21.55,2.5,0.0,0.0
2018,7,25,5,30,5.0,5.0,0.2,21.7,5.0,3.93,0.0
2018,7,25,5,45,32.5,17.5,0.2,21.9,21.0,13.65,2.02
2018,7,25,6,0,60.0,30.0,0.2,22.1,37.0,23.1,13.61
2018,7,25,6,15,132.0,50.5,0.25,22.4,76.0,37.44,26.44
2018,7,25,6,30,204.0,71.0,0.3,22.7,115.0,52.0,39.29
2018,7,25,6,45,186.5,90.5,0.3,23.0,139.0,64.73,50.35
2018,7,25,7,0,169.0,110.0,0.3,23.3,163.0,83.65,60.18
2018,7,25,7,15,178.5,136.0,0.35,23.7,201.0,116.33,82.5
2018,7,25,7,30,188.0,162.0,0.4,24.1,239.0,149.39,107.11
2018,7,25,7,45,172.0,186.5,0.4,24.5,264.5,177.35,129.57
2018,7,25,8,0,156.0,211.0,0.4,24.9,290.0,203.62,150.7
2018,7,25,8,15,139.0,224.0,0.4,25.05,299.5,219.53,163.71
2018,7,25,8,30,122.0,237.0,0.4,25.2,309.0,233.24,174.69
2018,7,25,8,45,97.0,262.5,0.4,25.4,322.5,246.02,184.56
2018,7,25,9,0,72.0,288.0,0.4,25.6,336.0,260.5,195.18
2018,7,25,9,15,81.0,309.5,0.5,25.7,367.0,287.35,215.0
2018,7,25,9,30,90.0,331.0,0.6,25.8,398.0,314.95,235.14
2018,7,25,9,45,136.5,358.5,0.65,25.9,466.0,378.83,281.38
2018,7,25,10,0,183.0,386.0,0.7,26.0,534.0,438.77,323.86
2018,7,25,10,15,169.0,401.5,0.75,26.15,542.5,450.75,331.48
2018,7,25,10,30,155.0,417.0,0.8,26.3,551.0,461.2,338.3
2018,7,25,10,45,171.5,427.0,0.85,26.45,579.0,488.15,357.11
2018,7,25,11,0,188.0,437.0,0.9,26.6,607.0,515.16,375.7
2018,7,25,11,15,145.0,404.5,0.9,26.7,537.0,459.78,336.37
2018,7,25,11,30,102.0,372.0,0.9,26.8,467.0,401.63,295.09
2018,7,25,11,45,59.0,309.5,0.95,26.95,364.5,303.34,224.43
2018,7,25,12,0,16.0,247.0,1.0,27.1,262.0,207.93,153.75
2018,7,25,12,15,86.5,341.0,0.95,27.2,423.5,366.94,271.57
2018,7,25,12,30,157.0,435.0,0.9,27.3,585.0,505.56,368.11
2018,7,25,12,45,84.5,283.0,0.9,27.45,363.5,315.14,232.53
2018,7,25,13,0,12.0,131.0,0.9,27.6,142.0,116.68,84.88
2018,7,25,13,15,6.0,106.5,0.95,27.65,112.0,87.86,63.08
2018,7,25,13,30,0.0,82.0,1.0,27.7,82.0,63.77,44.33
2018,7,25,13,45,0.0,88.5,1.0,27.75,88.5,68.79,48.29
2018,7,25,14,0,0.0,95.0,1.0,27.8,95.0,73.8,52.21
2018,7,25,14,15,7.5,159.0,1.05,27.8,165.5,129.3,95.21
2018,7,25,14,30,15.0,223.0,1.1,27.8,236.0,184.52,137.22
2018,7,25,14,45,27.5,267.0,1.15,27.75,289.5,233.57,174.19
2018,7,25,15,0,40.0,311.0,1.2,27.7,343.0,275.01,205.11
2018,7,25,15,15,183.5,299.0,1.25,27.6,433.5,353.88,264.58
2018,7,25,15,30,327.0,287.0,1.3,27.5,524.0,418.36,311.28
2018,7,25,15,45,334.5,275.5,1.3,27.35,505.0,395.12,293.48
2018,7,25,16,0,342.0,264.0,1.3,27.2,486.0,370.26,274.55
2018,7,25,16,15,285.5,252.0,1.25,27.0,427.5,317.85,235.5
2018,7,25,16,30,229.0,240.0,1.2,26.8,369.0,266.83,197.46
2018,7,25,16,45,149.0,189.0,1.15,26.6,270.0,190.59,140.76
2018,7,25,17,0,69.0,138.0,1.1,26.4,171.0,121.72,89.52
2018,7,25,17,15,34.5,79.0,1.0,26.1,95.5,67.36,47.71
2018,7,25,17,30,0.0,20.0,0.9,25.8,20.0,15.23,6.9
2018,7,25,17,45,16.0,38.0,0.8,25.55,42.5,31.0,19.49
2018,7,25,18,0,32.0,56.0,0.7,25.3,65.0,43.23,31.59
2018,7,25,18,15,41.0,47.5,0.7,25.3,56.5,36.29,25.53
2018,7,25,18,30,50.0,39.0,0.7,25.3,48.0,30.07,19.98
2018,7,25,18,45,33.0,28.0,0.6,24.45,33.0,21.79,12.61
2018,7,25,19,0,16.0,17.0,0.5,23.6,18.0,13.42,4.39
2018,7,25,19,15,12.0,10.0,0.45,23.45,10.5,7.87,0.0
2018,7,25,19,30,8.0,3.0,0.4,23.3,3.0,0.0,0.0
2018,7,25,19,45,4.0,1.5,0.4,23.15,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,5,15,29.5,5.5,0.65,20.0,6.0,0.0,0.0
2018,7,26,5,30,59.0,11.0,0.8,20.4,12.0,8.65,0.0
2018,7,26,5,45,158.5,25.0,0.9,20.75,40.0,18.96,4.12
2018,7,26,6,0,258.0,39.0,1.0,21.1,68.0,29.6,18.96
2018,7,26,6,15,342.5,49.5,0.95,21.65,109.5,37.73,26.7
2018,7,26,6,30,427.0,60.0,0.9,22.2,151.0,48.04,35.93
2018,7,26,6,45,487.5,68.0,0.9,22.7,199.0,53.92,41.13
2018,7,26,7,0,548.0,76.0,0.9,23.2,247.0,77.62,47.86
2018,7,26,7,15,591.0,82.5,0.9,24.1,297.5,122.9,71.74
2018,7,26,7,30,634.0,89.0,0.9,25.0,348.0,172.68,106.52
2018,7,26,7,45,666.0,93.5,0.9,25.9,398.0,222.71,145.58
2018,7,26,8,0,698.0,98.0,0.9,26.8,448.0,275.34,187.95
2018,7,26,8,15,721.0,102.0,0.95,27.4,496.5,329.36,231.84
2018,7,26,8,30,744.0,106.0,1.0,28.0,545.0,381.54,273.57
2018,7,26,8,45,762.5,109.0,1.0,28.6,591.0,431.65,312.59
2018,7,26,9,0,781.0,112.0,1.0,29.2,637.0,481.73,350.28
2018,7,26,9,15,796.0,115.0,1.0,29.6,679.5,529.65,385.49
2018,7,26,9,30,811.0,118.0,1.0,30.0,722.0,576.64,418.92
2018,7,26,9,45,822.0,120.0,1.0,30.35,759.0,619.13,448.36
2018,7,26,10,0,833.0,122.0,1.0,30.7,796.0,654.43,472.32
2018,7,26,10,15,842.0,123.0,1.0,31.0,827.0,690.02,495.88
2018,7,26,10,30,851.0,124.0,1.0,31.3,858.0,723.27,517.34
2018,7,26,10,45,857.5,124.5,1.0,31.6,882.5,751.71,535.24
2018,7,26,11,0,864.0,125.0,1.0,31.9,907.0,777.33,550.92
2018,7,26,11,15,845.5,140.0,1.0,32.1,917.5,792.17,559.16
2018,7,26,11,30,827.0,155.0,1.0,32.3,928.0,815.52,572.9
2018,7,26,11,45,824.0,160.0,1.0,32.5,937.5,828.05,579.73
2018,7,26,12,0,821.0,165.0,1.0,32.7,947.0,837.2,584.63
2018,7,26,12,15,839.0,153.5,1.05,32.8,954.5,832.13,581.69
2018,7,26,12,30,857.0,142.0,1.1,32.9,962.0,838.67,586.24
2018,7,26,12,45,873.5,130.0,1.1,33.05,962.0,840.04,586.74
2018,7,26,13,0,890.0,118.0,1.1,33.2,962.0,837.64,585.04
2018,7,26,13,15,887.0,118.0,1.1,33.25,949.5,825.7,577.75
2018,7,26,13,30,884.0,118.0,1.1,33.3,937.0,810.44,568.53
2018,7,26,13,45,880.0,117.0,1.1,33.3,917.5,790.29,556.41
2018,7,26,14,0,876.0,116.0,1.1,33.3,898.0,766.99,542.21
2018,7,26,14,15,870.0,114.0,1.1,33.25,871.0,738.34,523.79
2018,7,26,14,30,864.0,112.0,1.1,33.2,844.0,706.87,503.24
2018,7,26,14,45,809.5,129.0,1.15,33.15,793.5,662.71,473.71
2018,7,26,15,0,755.0,146.0,1.2,33.1,743.0,613.06,440.11
2018,7,26,15,15,790.0,125.5,1.15,32.95,722.0,584.91,420.51
2018,7,26,15,30,825.0,105.0,1.1,32.8,701.0,548.78,394.51
2018,7,26,15,45,809.5,102.5,1.1,32.65,657.5,502.82,360.88
2018,7,26,16,0,794.0,100.0,1.1,32.5,614.0,453.71,324.09
2018,7,26,16,15,775.0,97.5,1.1,32.4,567.0,402.7,284.77
2018,7,26,16,30,756.0,95.0,1.1,32.3,520.0,351.82,244.46
2018,7,26,16,45,731.0,91.0,1.05,32.15,470.5,298.32,201.48
2018,7,26,17,0,706.0,87.0,1.0,32.0,421.0,246.2,159.32
2018,7,26,17,15,673.0,82.0,0.9,31.35,370.0,190.11,115.55
2018,7,26,17,30,640.0,77.0,0.8,30.7,319.0,139.89,79.02
2018,7,26,17,45,595.0,71.0,0.75,30.1,269.0,91.27,50.14
2018,7,26,18,0,550.0,65.0,0.7,29.5,219.0,52.07,38.33
2018,7,26,18,15,484.5,57.0,0.7,29.5,172.0,45.92,33.08
2018,7,26,18,30,419.0,49.0,0.7,29.5,125.0,39.75,27.58
2018,7,26,18,45,323.5,38.5,0.7,28.2,86.0,31.34,20.15
2018,7,26,19,0,228.0,28.0,0.7,26.9,47.0,22.93,10.93
2018,7,26,19,15,127.0,16.0,0.7,26.6,25.5,12.59,0.0
2018,7,26,19,30,26.0,4.0,0.7,26.3,4.0,0.0,0.0
2018,7,26,19,45,13.0,2.0,0.75,26.0,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.0,0.45,21.35,5.5,0.0,0.0
2018,7,27,5,30,57.0,10.0,0.5,21.8,11.0,7.87,0.0
2018,7,27,5,45,129.0,24.0,0.55,22.2,35.5,18.14,2.62
2018,7,27,6,0,201.0,38.0,0.6,22.6,60.0,28.61,17.94
2018,7,27,6,15,278.5,49.5,0.55,23.25,98.0,37.28,26.12
2018,7,27,6,30,356.0,61.0,0.5,23.9,136.0,45.94,33.87
2018,7,27,6,45,438.5,69.5,0.45,24.5,187.5,54.58,41.37
2018,7,27,7,0,521.0,78.0,0.4,25.1,239.0,78.95,48.65
2018,7,27,7,15,578.5,82.5,0.45,26.1,292.0,122.7,71.2
2018,7,27,7,30,636.0,87.0,0.5,27.1,345.0,172.63,105.24
2018,7,27,7,45,669.0,90.5,0.6,28.05,395.0,222.25,143.63
2018,7,27,8,0,702.0,94.0,0.7,29.0,445.0,274.57,185.42
2018,7,27,8,15,726.0,98.0,0.8,29.55,494.0,329.13,229.41
2018,7,27,8,30,750.0,102.0,0.9,30.1,543.0,382.03,271.45
2018,7,27,8,45,768.5,105.0,1.0,30.6,589.0,432.5,310.89
2018,7,27,9,0,787.0,108.0,1.1,31.1,635.0,482.93,349.19
2018,7,27,9,15,796.0,112.5,1.15,31.4,675.5,529.34,383.63
2018,7,27,9,30,805.0,117.0,1.2,31.7,716.0,574.31,416.06
2018,7,27,9,45,809.0,123.0,1.3,31.95,751.0,615.9,445.7
2018,7,27,10,0,813.0,129.0,1.4,32.2,786.0,655.22,473.13
2018,7,27,10,15,821.5,131.0,1.45,32.45,817.0,684.71,493.35
2018,7,27,10,30,830.0,133.0,1.5,32.7,848.0,717.84,515.5
2018,7,27,10,45,816.0,144.5,1.5,32.9,864.5,749.07,535.07
2018,7,27,11,0,802.0,156.0,1.5,33.1,881.0,768.52,546.86
2018,7,27,11,15,792.0,163.0,1.55,33.25,890.5,783.41,556.33
2018,7,27,11,30,782.0,170.0,1.6,33.4,900.0,794.77,563.47
2018,7,27,11,45,821.0,152.5,1.65,33.55,926.5,821.43,580.76
2018,7,27,12,0,860.0,135.0,1.7,33.7,953.0,833.38,588.03
2018,7,27,12,15,856.5,137.5,1.7,33.8,954.0,836.42,589.49
2018,7,27,12,30,853.0,140.0,1.7,33.9,955.0,836.17,589.05
2018,7,27,12,45,846.5,143.5,1.7,34.0,949.0,831.0,585.6
2018,7,27,13,0,840.0,147.0,1.7,34.1,943.0,822.65,580.27
2018,7,27,13,15,828.5,151.5,1.7,34.1,927.5,807.94,571.22
2018,7,27,13,30,817.0,156.0,1.7,34.1,912.0,802.9,568.26
2018,7,27,13,45,822.5,148.5,1.7,34.1,895.5,784.89,556.82
2018,7,27,14,0,828.0,141.0,1.7,34.1,879.0,753.73,537.08
2018,7,27,14,15,821.0,139.0,1.7,34.05,852.0,734.33,524.23
2018,7,27,14,30,814.0,137.0,1.7,34.0,825.0,702.62,503.18
2018,7,27,14,45,805.0,134.5,1.7,33.9,792.5,666.67,479.08
2018,7,27,15,0,796.0,132.0,1.7,33.8,760.0,628.58,453.02
2018,7,27,15,15,690.5,165.5,1.65,33.65,690.5,563.86,407.28
2018,7,27,15,30,585.0,199.0,1.6,33.5,621.0,502.43,363.44
2018,7,27,15,45,514.5,206.0,1.6,33.3,560.0,439.23,318.38
2018,7,27,16,0,444.0,213.0,1.6,33.1,499.0,384.99,278.95
2018,7,27,16,15,570.5,163.0,1.5,32.9,501.5,374.92,268.51
2018,7,27,16,30,697.0,113.0,1.4,32.7,504.0,345.68,241.83
2018,7,27,16,45,670.5,108.0,1.35,32.45,455.0,293.32,199.95
2018,7,27,17,0,644.0,103.0,1.3,32.2,406.0,242.63,159.2
2018,7,27,17,15,549.0,106.0,1.2,31.65,343.0,187.62,118.81
2018,7,27,17,30,454.0,109.0,1.1,31.1,280.0,139.25,86.01
2018,7,27,17,45,433.0,96.0,0.95,30.5,238.5,97.68,59.65
2018,7,27,18,0,412.0,83.0,0.8,29.9,197.0,61.35,46.0
2018,7,27,18,15,356.0,70.0,0.8,29.9,154.0,52.09,38.15
2018,7,27,18,30,300.0,57.0,0.8,29.9,111.0,42.68,29.93
2018,7,27,18,45,233.5,43.5,0.75,28.55,77.0,32.72,21.18
2018,7,27,19,0,167.0,30.0,0.7,27.2,43.0,22.65,10.33
2018,7,27,19,15,91.0,16.5,0.7,26.95,23.0,12.98,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.7,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.45,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,1.4,21.4,4.5,0.0,0.0
2018,7,28,5,30,32.0,8.0,1.5,21.7,9.0,6.29,0.0
2018,7,28,5,45,68.0,23.0,1.65,22.0,29.0,17.25,1.03
2018,7,28,6,0,104.0,38.0,1.8,22.3,49.0,28.22,17.52
2018,7,28,6,15,221.0,53.0,1.85,22.85,93.5,39.33,27.83
2018,7,28,6,30,338.0,68.0,1.9,23.4,138.0,50.57,37.85
2018,7,28,6,45,263.0,89.0,1.95,23.95,153.0,64.57,50.0
2018,7,28,7,0,188.0,110.0,2.0,24.5,168.0,85.57,60.79
2018,7,28,7,15,318.5,116.5,2.0,25.15,236.5,119.14,78.98
2018,7,28,7,30,449.0,123.0,2.0,25.8,305.0,167.92,110.71
2018,7,28,7,45,542.5,120.0,2.05,26.4,369.5,219.36,148.48
2018,7,28,8,0,636.0,117.0,2.1,27.0,434.0,276.64,192.49
2018,7,28,8,15,662.5,122.0,2.0,27.5,482.5,327.31,233.83
2018,7,28,8,30,689.0,127.0,1.9,28.0,531.0,379.52,275.58
2018,7,28,8,45,709.0,131.0,1.8,28.5,576.5,429.28,314.5
2018,7,28,9,0,729.0,135.0,1.7,29.0,622.0,479.27,352.3
2018,7,28,9,15,745.5,137.5,1.55,29.4,664.0,526.11,386.49
2018,7,28,9,30,762.0,140.0,1.4,29.8,706.0,571.67,418.49
2018,7,28,9,45,775.5,142.5,1.25,30.2,743.5,614.44,447.29
2018,7,28,10,0,789.0,145.0,1.1,30.6,781.0,655.75,473.92
2018,7,28,10,15,797.5,147.5,0.95,30.9,812.0,691.92,496.23
2018,7,28,10,30,806.0,150.0,0.8,31.2,843.0,725.83,516.14
2018,7,28,10,45,812.5,151.5,0.65,31.5,867.5,754.92,532.13
2018,7,28,11,0,819.0,153.0,0.5,31.8,892.0,781.28,545.71
2018,7,28,11,15,822.5,154.5,0.5,32.0,909.0,802.4,558.2
2018,7,28,11,30,826.0,156.0,0.5,32.2,926.0,820.4,568.5
2018,7,28,11,45,609.0,263.5,0.5,32.4,834.5,753.66,522.34
2018,7,28,12,0,392.0,371.0,0.5,32.6,743.0,669.82,465.34
2018,7,28,12,15,289.5,406.5,0.55,32.7,682.0,605.89,423.66
2018,7,28,12,30,187.0,442.0,0.6,32.8,621.0,539.44,379.0
2018,7,28,12,45,300.0,421.5,0.7,32.85,706.5,626.56,439.65
2018,7,28,13,0,413.0,401.0,0.8,32.9,792.0,708.9,494.5
2018,7,28,13,15,475.5,359.5,0.8,32.95,803.5,719.99,502.11
2018,7,28,13,30,538.0,318.0,0.8,33.0,815.0,726.53,507.55
2018,7,28,13,45,673.0,237.5,0.85,33.0,845.5,754.0,528.3
2018,7,28,14,0,808.0,157.0,0.9,33.0,876.0,764.68,538.08
2018,7,28,14,15,775.5,167.0,0.9,32.9,840.0,727.73,513.88
2018,7,28,14,30,743.0,177.0,0.9,32.8,804.0,689.38,488.92
2018,7,28,14,45,734.0,172.0,0.85,32.75,771.0,656.65,466.89
2018,7,28,15,0,725.0,167.0,0.8,32.7,738.0,618.03,440.59
2018,7,28,15,15,738.5,153.5,0.8,32.5,709.5,583.58,417.41
2018,7,28,15,30,752.0,140.0,0.8,32.3,681.0,545.56,390.93
2018,7,28,15,45,734.0,137.0,0.75,32.15,638.0,498.02,356.5
2018,7,28,16,0,716.0,134.0,0.7,32.0,595.0,449.9,320.8
2018,7,28,16,15,683.5,132.0,0.65,31.85,544.5,396.65,280.69
2018,7,28,16,30,651.0,130.0,0.6,31.7,494.0,345.07,240.94
2018,7,28,16,45,633.0,122.5,0.55,31.55,448.5,295.36,201.56
2018,7,28,17,0,615.0,115.0,0.5,31.4,403.0,246.51,162.48
2018,7,28,17,15,580.0,107.0,0.45,31.0,353.0,195.22,122.97
2018,7,28,17,30,545.0,99.0,0.4,30.6,303.0,147.26,88.23
2018,7,28,17,45,498.0,90.5,0.3,30.2,254.5,101.71,60.54
2018,7,28,18,0,451.0,82.0,0.2,29.8,206.0,61.15,45.76
2018,7,28,18,15,386.0,70.0,0.2,29.8,160.5,52.38,38.38
2018,7,28,18,30,321.0,58.0,0.2,29.8,115.0,43.53,30.63
2018,7,28,18,45,235.5,43.5,0.2,28.7,78.0,32.72,21.14
2018,7,28,19,0,150.0,29.0,0.2,27.6,41.0,21.86,9.33
2018,7,28,19,15,79.0,15.5,0.25,27.2,21.5,12.2,0.0
2018,7,28,19,30,8.0,2.0,0.3,26.8,2.0,0.0,0.0
2018,7,28,19,45,4.0,1.0,0.35,26.45,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.45,20.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.45,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,29,5,15,14.0,4.0,1.55,19.8,4.0,0.0,0.0
2018,7,29,5,30,28.0,8.0,1.6,20.0,8.0,6.29,0.0
2018,7,29,5,45,71.5,23.5,1.65,20.25,29.5,17.57,0.0
2018,7,29,6,0,115.0,39.0,1.7,20.5,51.0,28.89,18.14
2018,7,29,6,15,146.0,56.5,1.75,21.1,80.5,41.34,29.74
2018,7,29,6,30,177.0,74.0,1.8,21.7,110.0,53.55,40.68
2018,7,29,6,45,261.5,87.5,1.8,22.3,158.5,63.59,49.5
2018,7,29,7,0,346.0,101.0,1.8,22.9,207.0,86.78,58.57
2018,7,29,7,15,376.0,115.5,1.8,23.6,250.0,125.22,82.02
2018,7,29,7,30,406.0,130.0,1.8,24.3,293.0,166.98,112.44
2018,7,29,7,45,318.0,161.0,1.8,25.0,299.5,195.27,138.97
2018,7,29,8,0,230.0,192.0,1.8,25.7,306.0,215.17,158.48
2018,7,29,8,15,150.0,216.0,1.8,26.25,293.5,219.36,164.39
2018,7,29,8,30,70.0,240.0,1.8,26.8,281.0,213.07,160.96
2018,7,29,8,45,46.5,194.5,1.75,27.35,222.5,173.03,130.16
2018,7,29,9,0,23.0,149.0,1.7,27.9,164.0,129.07,96.03
2018,7,29,9,15,17.0,166.5,1.65,28.3,178.0,141.4,105.28
2018,7,29,9,30,11.0,184.0,1.6,28.7,192.0,148.98,110.61
2018,7,29,9,45,56.0,260.5,1.55,29.15,305.0,244.04,182.34
2018,7,29,10,0,101.0,337.0,1.5,29.6,418.0,348.84,258.51
2018,7,29,10,15,122.0,358.5,1.5,29.85,460.5,386.67,284.92
2018,7,29,10,30,143.0,380.0,1.5,30.1,503.0,425.53,312.05
2018,7,29,10,45,103.5,381.5,1.45,30.4,472.0,403.2,294.61
2018,7,29,11,0,64.0,383.0,1.4,30.7,441.0,366.11,267.01
2018,7,29,11,15,79.0,407.0,1.35,30.85,480.0,400.74,291.42
2018,7,29,11,30,94.0,431.0,1.3,31.0,519.0,435.68,315.34
2018,7,29,11,45,169.5,445.5,1.3,31.2,605.5,525.15,377.7
2018,7,29,12,0,245.0,460.0,1.3,31.4,692.0,614.51,437.86
2018,7,29,12,15,261.5,457.5,1.25,31.45,706.0,627.87,445.81
2018,7,29,12,30,278.0,455.0,1.2,31.5,720.0,639.79,453.42
2018,7,29,12,45,289.5,450.5,1.15,31.55,725.0,644.24,456.03
2018,7,29,13,0,301.0,446.0,1.1,31.6,730.0,646.97,457.59
2018,7,29,13,15,323.5,430.5,1.1,31.6,732.0,647.46,458.56
2018,7,29,13,30,346.0,415.0,1.1,31.6,734.0,645.8,458.13
2018,7,29,13,45,299.0,418.5,1.1,31.6,690.0,603.78,429.72
2018,7,29,14,0,252.0,422.0,1.1,31.6,646.0,562.19,401.66
2018,7,29,14,15,277.5,396.5,1.2,31.5,636.0,550.35,395.61
2018,7,29,14,30,303.0,371.0,1.3,31.4,626.0,536.05,387.4
2018,7,29,14,45,404.0,326.0,1.35,31.3,652.0,562.45,407.33
2018,7,29,15,0,505.0,281.0,1.4,31.2,678.0,572.11,415.09
2018,7,29,15,15,488.0,273.0,1.45,30.95,640.5,532.21,387.6
2018,7,29,15,30,471.0,265.0,1.5,30.7,603.0,492.11,359.66
2018,7,29,15,45,404.5,258.0,1.55,30.5,535.5,427.86,313.91
2018,7,29,16,0,338.0,251.0,1.6,30.3,468.0,362.45,266.66
2018,7,29,16,15,396.5,230.0,1.6,29.95,465.5,349.56,255.86
2018,7,29,16,30,455.0,209.0,1.6,29.6,463.0,334.72,242.14
2018,7,29,16,45,421.0,198.0,1.6,29.25,415.5,287.12,205.29
2018,7,29,17,0,387.0,187.0,1.6,28.9,368.0,239.57,168.48
2018,7,29,17,15,301.0,169.0,1.55,28.45,299.5,184.27,128.2
2018,7,29,17,30,215.0,151.0,1.5,28.0,231.0,138.65,96.62
2018,7,29,17,45,175.0,124.5,1.4,27.5,183.0,101.08,70.77
2018,7,29,18,0,135.0,98.0,1.3,27.0,135.0,70.19,54.06
2018,7,29,18,15,122.5,81.0,1.3,27.0,109.0,58.48,44.01
2018,7,29,18,30,110.0,64.0,1.3,27.0,83.0,46.57,33.53
2018,7,29,18,45,73.0,44.0,1.2,26.0,55.0,32.5,21.15
2018,7,29,19,0,36.0,24.0,1.1,25.0,27.0,18.24,6.49
2018,7,29,19,15,18.5,12.5,1.1,24.85,14.0,9.83,0.0
2018,7,29,19,30,1.0,1.0,1.1,24.7,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.15,24.5,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.15,24.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,5,15,0.5,1.0,1.15,22.35,1.0,0.0,0.0
2018,7,30,5,30,1.0,2.0,1.2,22.4,2.0,1.57,0.0
2018,7,30,5,45,0.5,3.5,1.25,22.45,3.5,2.65,0.0
2018,7,30,6,0,0.0,5.0,1.3,22.5,5.0,3.78,0.0
2018,7,30,6,15,0.0,6.5,1.35,22.65,6.5,4.92,0.0
2018,7,30,6,30,0.0,8.0,1.4,22.8,8.0,6.06,0.0
2018,7,30,6,45,11.5,35.0,1.4,22.9,38.5,27.71,18.46
2018,7,30,7,0,23.0,62.0,1.4,23.0,69.0,48.51,34.18
2018,7,30,7,15,12.5,75.0,1.45,23.15,79.0,58.63,42.45
2018,7,30,7,30,2.0,88.0,1.5,23.3,89.0,67.51,49.99
2018,7,30,7,45,1.5,91.5,1.55,23.45,92.0,70.42,52.17
2018,7,30,8,0,1.0,95.0,1.6,23.6,95.0,73.2,54.22
2018,7,30,8,15,0.5,76.0,1.6,23.8,76.0,58.58,42.17
2018,7,30,8,30,0.0,57.0,1.6,24.0,57.0,43.76,30.01
2018,7,30,8,45,1.5,97.5,1.65,24.2,98.5,75.81,55.66
2018,7,30,9,0,3.0,138.0,1.7,24.4,140.0,107.94,80.93
2018,7,30,9,15,5.5,166.5,1.7,24.75,170.5,131.71,99.23
2018,7,30,9,30,8.0,195.0,1.7,25.1,201.0,155.9,117.64
2018,7,30,9,45,18.0,242.5,1.65,25.45,257.0,200.1,151.22
2018,7,30,10,0,28.0,290.0,1.6,25.8,313.0,253.34,190.93
2018,7,30,10,15,102.0,348.5,1.6,26.15,435.5,365.36,274.17
2018,7,30,10,30,176.0,407.0,1.6,26.5,558.0,472.76,351.06
2018,7,30,10,45,195.5,414.0,1.6,26.9,586.0,500.25,369.33
2018,7,30,11,0,215.0,421.0,1.6,27.3,614.0,527.85,388.0
2018,7,30,11,15,165.5,435.5,1.6,27.6,586.0,506.95,371.55
2018,7,30,11,30,116.0,450.0,1.6,27.9,558.0,483.44,353.48
2018,7,30,11,45,255.0,398.5,1.55,28.25,639.0,568.27,414.96
2018,7,30,12,0,394.0,347.0,1.5,28.6,720.0,655.15,475.29
2018,7,30,12,15,367.5,381.0,1.5,28.9,730.0,651.89,470.99
2018,7,30,12,30,341.0,415.0,1.5,29.2,740.0,659.6,474.59
2018,7,30,12,45,310.5,426.5,1.5,29.5,721.0,642.67,461.98
2018,7,30,13,0,280.0,438.0,1.5,29.8,702.0,624.34,448.64
2018,7,30,13,15,279.0,434.0,1.55,29.95,694.0,615.77,443.19
2018,7,30,13,30,278.0,430.0,1.6,30.1,686.0,605.78,436.68
2018,7,30,13,45,163.0,381.5,1.6,30.25,531.0,456.17,332.51
2018,7,30,14,0,48.0,333.0,1.6,30.4,376.0,310.68,227.83
2018,7,30,14,15,47.0,328.0,1.6,30.4,369.0,303.52,223.45
2018,7,30,14,30,46.0,323.0,1.6,30.4,362.0,296.18,218.34
2018,7,30,14,45,160.5,332.5,1.65,30.35,460.0,387.95,286.82
2018,7,30,15,0,275.0,342.0,1.7,30.3,558.0,468.83,345.1
2018,7,30,15,15,370.0,299.0,1.7,30.2,573.5,476.11,350.68
2018,7,30,15,30,465.0,256.0,1.7,30.1,589.0,483.17,355.61
2018,7,30,15,45,447.0,244.0,1.7,29.95,547.5,439.73,323.77
2018,7,30,16,0,429.0,232.0,1.7,29.8,506.0,396.76,291.87
2018,7,30,16,15,442.5,205.5,1.65,29.55,469.0,356.17,260.73
2018,7,30,16,30,456.0,179.0,1.6,29.3,432.0,313.4,226.9
2018,7,30,16,45,502.5,151.5,1.55,29.0,405.5,277.68,196.5
2018,7,30,17,0,549.0,124.0,1.5,28.7,379.0,239.98,163.48
2018,7,30,17,15,426.0,128.0,1.4,28.25,311.5,181.03,120.71
2018,7,30,17,30,303.0,132.0,1.3,27.8,244.0,137.58,92.14
2018,7,30,17,45,251.0,115.0,1.25,27.35,198.0,100.22,67.65
2018,7,30,18,0,199.0,98.0,1.2,26.9,152.0,69.6,53.58
2018,7,30,18,15,186.0,78.0,1.2,26.9,120.0,56.38,42.24
2018,7,30,18,30,173.0,58.0,1.2,26.9,88.0,42.74,30.32
2018,7,30,18,45,135.5,42.0,1.1,25.75,60.5,31.23,20.07
2018,7,30,19,0,98.0,26.0,1.0,24.6,33.0,19.56,6.78
2018,7,30,19,15,52.0,14.0,1.05,24.4,17.5,11.02,0.0
2018,7,30,19,30,6.0,2.0,1.1,24.2,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.15,24.0,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.3,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.5,1.0,0.79,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.7,3.0,2.27,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.9,5.0,3.78,0.0
2018,7,31,6,15,0.0,7.0,0.55,23.1,7.0,5.3,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.3,9.0,6.82,0.25
2018,7,31,6,45,0.0,13.0,0.65,23.45,13.0,9.87,2.94
2018,7,31,7,0,0.0,17.0,0.7,23.6,17.0,12.92,5.14
2018,7,31,7,15,0.0,30.0,0.7,23.95,30.0,22.87,13.38
2018,7,31,7,30,0.0,43.0,0.7,24.3,43.0,32.87,21.54
2018,7,31,7,45,0.0,44.0,0.7,24.6,44.0,33.65,22.06
2018,7,31,8,0,0.0,45.0,0.7,24.9,45.0,34.45,22.59
2018,7,31,8,15,0.0,56.0,0.75,25.2,56.0,42.95,29.35
2018,7,31,8,30,0.0,67.0,0.8,25.5,67.0,51.49,36.05
2018,7,31,8,45,0.0,79.5,0.8,25.8,79.5,61.21,43.64
2018,7,31,9,0,0.0,92.0,0.8,26.1,92.0,70.96,51.16
2018,7,31,9,15,0.0,95.0,0.85,26.3,95.0,73.35,52.84
2018,7,31,9,30,0.0,98.0,0.9,26.5,98.0,75.74,54.54
2018,7,31,9,45,0.0,93.0,0.95,26.75,93.0,71.92,51.36
2018,7,31,10,0,0.0,88.0,1.0,27.0,88.0,68.09,48.22
2018,7,31,10,15,0.5,96.0,1.1,27.15,96.5,74.74,53.31
2018,7,31,10,30,1.0,104.0,1.2,27.3,105.0,81.45,58.42
2018,7,31,10,45,3.5,130.5,1.25,27.5,133.5,104.25,75.99
2018,7,31,11,0,6.0,157.0,1.3,27.7,162.0,127.31,93.57
2018,7,31,11,15,6.5,167.0,1.35,27.7,173.0,135.9,100.02
2018,7,31,11,30,7.0,177.0,1.4,27.7,184.0,144.5,106.5
2018,7,31,11,45,16.0,222.5,1.45,27.7,238.0,196.66,146.08
2018,7,31,12,0,25.0,268.0,1.5,27.7,292.0,242.95,180.59
2018,7,31,12,15,29.5,292.5,1.55,27.6,320.5,267.83,198.95
2018,7,31,12,30,34.0,317.0,1.6,27.5,349.0,292.56,217.21
2018,7,31,12,45,39.5,348.0,1.6,27.35,385.0,323.46,239.86
2018,7,31,13,0,45.0,379.0,1.6,27.2,421.0,354.05,262.11
2018,7,31,13,15,249.5,355.5,1.6,27.05,585.5,525.31,388.88
2018,7,31,13,30,454.0,332.0,1.6,26.9,750.0,676.92,495.58
2018,7,31,13,45,417.5,352.5,1.6,26.75,730.5,654.67,478.67
2018,7,31,14,0,381.0,373.0,1.6,26.6,711.0,621.58,455.96
2018,7,31,14,15,433.0,334.0,1.6,26.5,706.5,625.31,460.05
2018,7,31,14,30,485.0,295.0,1.6,26.4,702.0,614.26,453.65
2018,7,31,14,45,385.5,319.0,1.65,26.3,634.5,547.57,406.26
2018,7,31,15,0,286.0,343.0,1.7,26.2,567.0,477.84,356.39
2018,7,31,15,15,210.0,289.5,1.7,26.1,449.5,374.3,281.72
2018,7,31,15,30,134.0,236.0,1.7,26.0,332.0,270.05,204.56
2018,7,31,15,45,69.0,175.0,1.65,25.95,224.5,179.96,136.13
2018,7,31,16,0,4.0,114.0,1.6,25.9,117.0,89.73,66.05
2018,7,31,16,15,9.5,100.5,1.6,25.8,106.0,81.29,59.63
2018,7,31,16,30,15.0,87.0,1.6,25.7,95.0,73.73,53.65
2018,7,31,16,45,84.5,134.0,1.55,25.6,173.5,132.4,98.64
2018,7,31,17,0,154.0,181.0,1.5,25.5,252.0,177.23,131.09
2018,7,31,17,15,88.0,136.5,1.4,25.35,176.0,121.15,88.86
2018,7,31,17,30,22.0,92.0,1.3,25.2,100.0,72.86,53.09
2018,7,31,17,45,11.0,62.5,1.2,25.05,66.5,48.69,34.13
2018,7,31,18,0,0.0,33.0,1.1,24.9,33.0,25.16,16.08
2018,7,31,18,15,0.0,28.0,1.1,24.9,28.0,21.33,12.7
2018,7,31,18,30,0.0,23.0,1.1,24.9,23.0,17.5,9.24
2018,7,31,18,45,2.0,15.5,1.0,24.55,15.5,11.79,4.1
2018,7,31,19,0,4.0,8.0,0.9,24.2,8.0,6.27,0.0
2018,7,31,19,15,4.0,4.5,0.9,24.1,4.5,3.54,0.0
2018,7,31,19,30,4.0,1.0,0.9,24.0,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,0.9,23.9,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.4,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.45,22.25,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.5,22.4,2.0,1.57,0.0
2018,8,1,5,45,3.5,4.5,1.55,22.5,4.5,3.52,0.0
2018,8,1,6,0,0.0,7.0,1.6,22.6,7.0,5.3,0.0
2018,8,1,6,15,0.5,9.0,1.65,22.75,9.0,6.82,0.15
2018,8,1,6,30,1.0,11.0,1.7,22.9,11.0,8.35,1.56
2018,8,1,6,45,0.5,13.5,1.75,23.05,13.5,10.25,3.27
2018,8,1,7,0,0.0,16.0,1.8,23.2,16.0,12.16,4.49
2018,8,1,7,15,0.0,28.5,1.9,23.35,28.5,21.72,12.43
2018,8,1,7,30,0.0,41.0,2.0,23.5,41.0,31.33,20.32
2018,8,1,7,45,39.5,90.0,2.1,23.7,109.5,78.78,57.53
2018,8,1,8,0,79.0,139.0,2.2,23.9,178.0,132.51,99.56
2018,8,1,8,15,146.5,190.0,2.2,24.1,271.5,200.44,151.82
2018,8,1,8,30,214.0,241.0,2.2,24.3,365.0,276.13,209.69
2018,8,1,8,45,138.0,258.0,2.25,24.5,340.5,269.42,205.56
2018,8,1,9,0,62.0,275.0,2.3,24.7,316.0,248.38,189.64
2018,8,1,9,15,64.0,282.5,2.3,25.0,327.5,259.97,198.17
