Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,9,30,66.0,290.0,2.3,25.3,339.0,271.47,206.44
2018,8,1,9,45,60.5,305.5,2.3,25.65,352.0,284.75,215.81
2018,8,1,10,0,55.0,321.0,2.3,26.0,365.0,297.49,224.64
2018,8,1,10,15,82.5,353.0,2.3,26.35,422.0,346.46,260.75
2018,8,1,10,30,110.0,385.0,2.3,26.7,479.0,408.49,305.6
2018,8,1,10,45,205.5,324.0,2.25,27.0,506.0,444.43,333.01
2018,8,1,11,0,301.0,263.0,2.2,27.3,533.0,485.96,364.37
2018,8,1,11,15,219.5,322.5,2.2,27.55,521.5,466.66,347.84
2018,8,1,11,30,138.0,382.0,2.2,27.8,510.0,444.87,329.67
2018,8,1,11,45,142.5,412.0,2.15,28.0,545.5,477.23,352.08
2018,8,1,12,0,147.0,442.0,2.1,28.2,581.0,508.94,373.49
2018,8,1,12,15,197.0,435.5,2.1,28.35,622.0,546.51,400.44
2018,8,1,12,30,247.0,429.0,2.1,28.5,663.0,595.97,435.07
2018,8,1,12,45,384.0,354.5,2.1,28.6,716.5,657.86,480.28
2018,8,1,13,0,521.0,280.0,2.1,28.7,770.0,704.22,514.37
2018,8,1,13,15,628.0,223.5,2.1,28.75,806.0,739.2,539.77
2018,8,1,13,30,735.0,167.0,2.1,28.8,842.0,758.63,554.81
2018,8,1,13,45,760.5,153.5,2.1,28.85,838.5,752.49,550.85
2018,8,1,14,0,786.0,140.0,2.1,28.9,835.0,742.13,544.16
2018,8,1,14,15,808.5,127.0,2.05,28.9,823.0,717.55,527.71
2018,8,1,14,30,831.0,114.0,2.0,28.9,811.0,698.37,514.48
2018,8,1,14,45,686.5,154.5,2.0,28.9,714.5,614.89,454.99
2018,8,1,15,0,542.0,195.0,2.0,28.9,618.0,533.57,396.45
2018,8,1,15,15,614.5,165.5,1.9,28.75,622.0,527.79,392.54
2018,8,1,15,30,687.0,136.0,1.8,28.6,626.0,513.76,381.48
2018,8,1,15,45,611.5,145.0,1.75,28.45,560.5,449.72,333.8
2018,8,1,16,0,536.0,154.0,1.7,28.3,495.0,390.5,289.22
2018,8,1,16,15,457.0,160.0,1.6,28.1,434.5,328.36,242.05
2018,8,1,16,30,378.0,166.0,1.5,27.9,374.0,277.56,203.15
2018,8,1,16,45,245.0,157.0,1.35,27.65,287.0,201.59,146.69
2018,8,1,17,0,112.0,148.0,1.2,27.4,200.0,143.32,104.83
2018,8,1,17,15,62.5,107.0,1.1,27.05,135.5,93.84,67.61
2018,8,1,17,30,13.0,66.0,1.0,26.7,71.0,52.85,36.98
2018,8,1,17,45,8.5,52.5,0.9,26.35,55.5,40.79,27.59
2018,8,1,18,0,4.0,39.0,0.8,26.0,40.0,29.82,19.99
2018,8,1,18,15,2.0,33.5,0.8,26.0,34.0,25.57,16.25
2018,8,1,18,30,0.0,28.0,0.8,26.0,28.0,21.35,12.41
2018,8,1,18,45,2.5,20.0,0.65,25.1,20.0,15.24,6.9
2018,8,1,19,0,5.0,12.0,0.5,24.2,12.0,9.43,0.0
2018,8,1,19,15,5.0,6.5,0.5,24.1,6.5,5.11,0.0
2018,8,1,19,30,5.0,1.0,0.5,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.15,22.7,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.9,1.0,0.79,0.0
2018,8,2,5,45,0.0,4.5,1.4,23.1,4.5,3.4,0.0
2018,8,2,6,0,0.0,8.0,1.5,23.3,8.0,6.06,0.0
2018,8,2,6,15,5.5,14.5,1.55,23.5,15.5,11.4,4.01
2018,8,2,6,30,11.0,21.0,1.6,23.7,23.0,16.59,8.64
2018,8,2,6,45,5.5,18.0,1.6,23.85,19.0,14.2,6.66
2018,8,2,7,0,0.0,15.0,1.6,24.0,15.0,11.4,3.83
2018,8,2,7,15,0.5,23.5,1.65,24.25,23.5,17.95,9.23
2018,8,2,7,30,1.0,32.0,1.7,24.5,32.0,24.59,14.64
2018,8,2,7,45,1.5,56.0,1.7,24.7,56.5,43.24,29.83
2018,8,2,8,0,2.0,80.0,1.7,24.9,81.0,62.05,44.94
2018,8,2,8,15,1.0,72.0,1.8,25.1,72.5,55.65,39.59
2018,8,2,8,30,0.0,64.0,1.9,25.3,64.0,49.16,34.21
2018,8,2,8,45,0.0,52.5,1.95,25.5,52.5,40.32,26.95
2018,8,2,9,0,0.0,41.0,2.0,25.7,41.0,31.49,19.75
2018,8,2,9,15,3.0,68.5,2.0,25.9,70.5,54.4,38.0
2018,8,2,9,30,6.0,96.0,2.0,26.1,100.0,77.69,56.34
2018,8,2,9,45,26.5,202.0,2.0,26.25,223.0,179.28,135.44
2018,8,2,10,0,47.0,308.0,2.0,26.4,346.0,281.87,212.66
2018,8,2,10,15,199.0,308.5,1.95,26.55,477.5,411.55,309.99
2018,8,2,10,30,351.0,309.0,1.9,26.7,609.0,542.87,404.96
2018,8,2,10,45,566.0,235.5,1.9,26.85,735.5,658.87,488.28
2018,8,2,11,0,781.0,162.0,1.9,27.0,862.0,772.09,567.48
2018,8,2,11,15,720.5,199.5,1.9,27.1,855.0,779.4,569.66
2018,8,2,11,30,660.0,237.0,1.9,27.2,848.0,775.78,565.56
2018,8,2,11,45,384.0,329.0,1.85,27.35,685.5,632.73,463.34
2018,8,2,12,0,108.0,421.0,1.8,27.5,523.0,459.09,336.87
2018,8,2,12,15,181.0,422.0,1.8,27.6,593.5,522.48,383.95
2018,8,2,12,30,254.0,423.0,1.8,27.7,664.0,598.16,437.03
2018,8,2,12,45,217.5,354.5,1.8,27.8,560.0,506.32,372.99
2018,8,2,13,0,181.0,286.0,1.8,27.9,456.0,413.04,307.47
2018,8,2,13,15,91.0,200.5,1.85,27.95,286.0,250.57,188.03
2018,8,2,13,30,1.0,115.0,1.9,28.0,116.0,90.47,64.84
2018,8,2,13,45,13.5,194.0,1.9,28.05,206.0,162.81,120.84
2018,8,2,14,0,26.0,273.0,1.9,28.1,296.0,244.46,182.36
2018,8,2,14,15,20.5,254.5,1.9,28.1,272.5,223.52,166.53
2018,8,2,14,30,15.0,236.0,1.9,28.1,249.0,195.61,145.69
2018,8,2,14,45,12.5,218.0,1.9,28.05,228.5,178.78,133.21
2018,8,2,15,0,10.0,200.0,1.9,28.0,208.0,162.19,120.81
2018,8,2,15,15,5.0,147.5,1.9,27.85,151.5,117.34,86.57
2018,8,2,15,30,0.0,95.0,1.9,27.7,95.0,73.37,52.5
2018,8,2,15,45,12.5,147.5,1.85,27.55,155.5,120.36,89.59
2018,8,2,16,0,25.0,200.0,1.8,27.4,216.0,169.66,127.94
2018,8,2,16,15,39.5,209.5,1.7,27.15,232.5,180.55,136.39
2018,8,2,16,30,54.0,219.0,1.6,26.9,249.0,189.25,143.04
2018,8,2,16,45,29.0,158.0,1.5,26.65,174.0,131.02,98.39
2018,8,2,17,0,4.0,97.0,1.4,26.4,99.0,75.29,55.22
2018,8,2,17,15,2.0,69.5,1.3,26.05,70.5,53.7,38.16
2018,8,2,17,30,0.0,42.0,1.2,25.7,42.0,32.09,20.77
2018,8,2,17,45,0.0,27.5,1.1,25.4,27.5,20.95,11.68
2018,8,2,18,0,0.0,13.0,1.0,25.1,13.0,9.87,2.88
2018,8,2,18,15,0.0,9.5,1.0,25.1,9.5,7.2,0.54
2018,8,2,18,30,0.0,6.0,1.0,25.1,6.0,4.54,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.5,5.5,4.16,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.9,5.0,3.78,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.8,2.5,1.97,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.45,22.1,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.5,22.2,1.0,0.79,0.0
2018,8,3,5,45,0.0,5.5,1.6,22.25,5.5,4.16,0.0
2018,8,3,6,0,0.0,10.0,1.7,22.3,10.0,7.58,0.36
2018,8,3,6,15,0.0,17.0,1.75,22.4,17.0,12.92,5.33
2018,8,3,6,30,0.0,24.0,1.8,22.5,24.0,18.26,10.14
2018,8,3,6,45,0.0,24.5,1.85,22.6,24.5,18.64,10.58
2018,8,3,7,0,0.0,25.0,1.9,22.7,25.0,19.03,10.25
2018,8,3,7,15,0.0,38.5,2.0,22.8,38.5,29.39,18.85
2018,8,3,7,30,0.0,52.0,2.1,22.9,52.0,39.79,27.39
2018,8,3,7,45,0.0,72.0,2.15,23.0,72.0,55.26,39.98
2018,8,3,8,0,0.0,92.0,2.2,23.1,92.0,70.66,52.35
2018,8,3,8,15,2.5,113.0,2.25,23.2,114.5,87.62,65.8
2018,8,3,8,30,5.0,134.0,2.3,23.3,137.0,105.01,79.46
2018,8,3,8,45,5.5,157.5,2.4,23.4,161.0,123.82,94.17
2018,8,3,9,0,6.0,181.0,2.5,23.5,185.0,142.86,108.91
2018,8,3,9,15,14.0,206.5,2.55,23.65,216.5,167.75,128.13
2018,8,3,9,30,22.0,232.0,2.6,23.8,248.0,199.38,152.44
2018,8,3,9,45,14.5,212.0,2.7,23.9,223.0,174.31,132.58
2018,8,3,10,0,7.0,192.0,2.8,24.0,198.0,154.34,116.74
2018,8,3,10,15,8.5,195.5,2.85,24.15,203.0,158.65,119.91
2018,8,3,10,30,10.0,199.0,2.9,24.3,208.0,163.02,123.12
2018,8,3,10,45,5.5,156.5,2.9,24.45,161.5,126.35,94.33
2018,8,3,11,0,1.0,114.0,2.9,24.6,115.0,89.54,65.34
2018,8,3,11,15,10.0,189.0,2.95,24.75,198.5,156.36,117.54
2018,8,3,11,30,19.0,264.0,3.0,24.9,282.0,234.25,177.07
2018,8,3,11,45,122.5,332.0,3.0,25.1,447.5,393.05,297.94
2018,8,3,12,0,226.0,400.0,3.0,25.3,613.0,554.07,415.1
2018,8,3,12,15,299.5,361.5,3.0,25.4,644.5,583.96,437.32
2018,8,3,12,30,373.0,323.0,3.0,25.5,676.0,627.03,469.1
2018,8,3,12,45,263.0,364.5,3.0,25.6,612.5,554.81,415.15
2018,8,3,13,0,153.0,406.0,3.0,25.7,549.0,483.65,361.72
2018,8,3,13,15,134.0,400.0,3.05,25.75,524.0,460.13,344.81
2018,8,3,13,30,115.0,394.0,3.1,25.8,499.0,436.35,327.39
2018,8,3,13,45,117.0,387.5,3.1,25.85,492.5,428.74,322.14
2018,8,3,14,0,119.0,381.0,3.1,25.9,486.0,420.44,316.3
2018,8,3,14,15,79.0,343.5,3.05,25.9,412.5,342.1,258.21
2018,8,3,14,30,39.0,306.0,3.0,25.9,339.0,278.61,210.47
2018,8,3,14,45,24.5,233.0,2.95,25.9,253.5,205.89,155.57
2018,8,3,15,0,10.0,160.0,2.9,25.9,168.0,130.75,97.72
2018,8,3,15,15,59.5,173.5,2.85,25.8,216.0,182.42,138.89
2018,8,3,15,30,109.0,187.0,2.8,25.7,264.0,217.58,166.42
2018,8,3,15,45,295.0,194.5,2.7,25.6,385.0,318.58,243.62
2018,8,3,16,0,481.0,202.0,2.6,25.5,506.0,402.32,303.91
2018,8,3,16,15,279.5,196.5,2.55,25.35,370.0,279.98,211.43
2018,8,3,16,30,78.0,191.0,2.5,25.2,234.0,176.93,134.2
2018,8,3,16,45,39.5,123.5,2.4,25.05,145.0,108.28,80.91
2018,8,3,17,0,1.0,56.0,2.3,24.9,56.0,43.15,29.66
2018,8,3,17,15,0.5,40.0,2.2,24.65,40.0,30.66,19.61
2018,8,3,17,30,0.0,24.0,2.1,24.4,24.0,18.28,9.5
2018,8,3,17,45,6.0,19.5,2.0,24.15,21.0,15.79,7.27
2018,8,3,18,0,12.0,15.0,1.9,23.9,18.0,12.13,4.87
2018,8,3,18,15,26.0,21.0,1.9,23.9,25.5,16.86,8.89
2018,8,3,18,30,40.0,27.0,1.9,23.9,33.0,21.3,12.47
2018,8,3,18,45,24.5,20.5,1.8,23.5,24.0,16.17,7.61
2018,8,3,19,0,9.0,14.0,1.7,23.1,15.0,11.02,0.0
2018,8,3,19,15,4.5,7.0,1.65,23.0,7.5,5.51,0.0
2018,8,3,19,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,10.0,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,20.0,5.0,0.4,21.4,5.0,3.93,0.0
2018,8,4,5,45,101.0,20.0,0.45,21.7,28.5,15.11,0.0
2018,8,4,6,0,182.0,35.0,0.5,22.0,52.0,26.33,15.08
2018,8,4,6,15,237.5,44.5,0.55,22.3,81.0,33.47,22.75
2018,8,4,6,30,293.0,54.0,0.6,22.6,110.0,40.56,29.31
2018,8,4,6,45,146.5,50.0,0.6,22.95,78.0,37.71,27.08
2018,8,4,7,0,0.0,46.0,0.6,23.3,46.0,35.16,23.63
2018,8,4,7,15,0.0,55.5,0.55,23.8,55.5,42.49,29.61
2018,8,4,7,30,0.0,65.0,0.5,24.3,65.0,49.83,35.48
2018,8,4,7,45,0.0,76.5,0.45,24.85,76.5,58.75,42.5
2018,8,4,8,0,0.0,88.0,0.4,25.4,88.0,67.62,49.36
2018,8,4,8,15,0.0,99.5,0.4,25.75,99.5,76.49,56.16
2018,8,4,8,30,0.0,111.0,0.4,26.1,111.0,85.43,62.93
2018,8,4,8,45,0.0,122.5,0.4,26.45,122.5,94.42,69.67
2018,8,4,9,0,0.0,134.0,0.4,26.8,134.0,103.47,76.39
2018,8,4,9,15,6.0,180.0,0.45,27.0,184.5,142.76,106.46
2018,8,4,9,30,12.0,226.0,0.5,27.2,235.0,183.04,136.64
2018,8,4,9,45,14.5,245.0,0.5,27.35,256.5,200.57,149.3
2018,8,4,10,0,17.0,264.0,0.5,27.5,278.0,218.38,162.14
2018,8,4,10,15,44.0,320.0,0.5,27.7,357.0,293.46,217.09
2018,8,4,10,30,71.0,376.0,0.5,27.9,436.0,363.22,266.4
2018,8,4,10,45,115.5,406.5,0.5,28.1,508.0,438.7,318.88
2018,8,4,11,0,160.0,437.0,0.5,28.3,580.0,504.45,363.39
2018,8,4,11,15,420.0,325.0,0.5,28.45,710.5,647.79,463.55
2018,8,4,11,30,680.0,213.0,0.5,28.6,841.0,776.22,549.31
2018,8,4,11,45,767.0,173.5,0.5,28.8,889.0,815.57,573.6
2018,8,4,12,0,854.0,134.0,0.5,29.0,937.0,848.21,592.7
2018,8,4,12,15,849.0,137.5,0.5,29.1,938.0,850.74,593.46
2018,8,4,12,30,844.0,141.0,0.5,29.2,939.0,849.93,592.67
2018,8,4,12,45,836.0,145.5,0.5,29.3,932.0,844.1,588.93
2018,8,4,13,0,828.0,150.0,0.5,29.4,925.0,835.09,583.38
2018,8,4,13,15,825.0,149.5,0.55,29.45,912.5,823.12,577.08
2018,8,4,13,30,822.0,149.0,0.6,29.5,900.0,820.38,576.62
2018,8,4,13,45,816.5,148.0,0.6,29.5,880.0,799.01,563.7
2018,8,4,14,0,811.0,147.0,0.6,29.5,860.0,774.67,548.44
2018,8,4,14,15,804.0,145.0,0.6,29.4,833.5,745.46,530.09
2018,8,4,14,30,797.0,143.0,0.6,29.3,807.0,713.65,509.77
2018,8,4,14,45,787.0,140.5,0.65,29.25,773.5,676.92,486.34
2018,8,4,15,0,777.0,138.0,0.7,29.2,740.0,638.16,460.93
2018,8,4,15,15,764.0,135.0,0.65,29.15,701.5,595.33,431.01
2018,8,4,15,30,751.0,132.0,0.6,29.1,663.0,551.17,399.49
2018,8,4,15,45,734.0,128.5,0.6,29.05,619.5,503.43,365.11
2018,8,4,16,0,717.0,125.0,0.6,29.0,576.0,454.46,328.83
2018,8,4,16,15,678.5,126.0,0.6,29.15,525.5,400.5,287.85
2018,8,4,16,30,640.0,127.0,0.6,29.3,475.0,348.73,247.62
2018,8,4,16,45,627.0,117.0,0.55,29.45,430.0,298.42,207.06
2018,8,4,17,0,614.0,107.0,0.5,29.6,385.0,248.48,166.3
2018,8,4,17,15,576.0,100.5,0.5,29.15,335.5,197.09,126.18
2018,8,4,17,30,538.0,94.0,0.5,28.7,286.0,149.37,90.75
2018,8,4,17,45,486.5,85.0,0.5,28.3,237.0,102.66,60.82
2018,8,4,18,0,435.0,76.0,0.5,27.9,188.0,59.17,44.5
2018,8,4,18,15,365.5,64.5,0.5,27.9,144.0,48.42,35.28
2018,8,4,18,30,296.0,53.0,0.5,27.9,100.0,39.83,27.6
2018,8,4,18,45,204.5,37.5,0.55,26.9,64.5,28.26,17.1
2018,8,4,19,0,113.0,22.0,0.6,25.9,29.0,16.63,0.0
2018,8,4,19,15,56.5,11.0,0.65,25.65,14.5,8.65,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,5,15,9.5,2.0,0.55,21.4,2.0,0.0,0.0
2018,8,5,5,30,19.0,4.0,0.6,21.8,4.0,3.15,0.0
2018,8,5,5,45,97.0,18.5,0.65,22.2,26.5,14.56,0.0
2018,8,5,6,0,175.0,33.0,0.7,22.6,49.0,24.87,13.65
2018,8,5,6,15,253.5,47.0,0.7,22.95,86.5,35.32,24.19
2018,8,5,6,30,332.0,61.0,0.7,23.3,124.0,45.71,33.59
2018,8,5,6,45,397.0,72.0,0.65,23.7,170.5,53.85,40.82
2018,8,5,7,0,462.0,83.0,0.6,24.1,217.0,86.95,53.13
2018,8,5,7,15,516.0,90.0,0.65,24.75,268.0,132.93,81.23
2018,8,5,7,30,570.0,97.0,0.7,25.4,319.0,182.13,116.87
2018,8,5,7,45,606.5,102.5,0.7,26.05,369.0,231.67,155.99
2018,8,5,8,0,643.0,108.0,0.7,26.7,419.0,284.48,198.38
2018,8,5,8,15,669.5,113.0,0.75,27.1,468.0,336.34,240.34
2018,8,5,8,30,696.0,118.0,0.8,27.5,517.0,389.74,282.59
2018,8,5,8,45,717.0,121.0,0.8,27.95,562.5,440.12,321.34
2018,8,5,9,0,738.0,124.0,0.8,28.4,608.0,491.29,359.4
2018,8,5,9,15,756.5,126.0,0.8,28.7,651.0,539.25,394.23
2018,8,5,9,30,775.0,128.0,0.8,29.0,694.0,586.66,427.62
2018,8,5,9,45,792.0,127.5,0.75,29.35,732.0,630.04,456.77
2018,8,5,10,0,809.0,127.0,0.7,29.7,770.0,672.14,484.14
2018,8,5,10,15,818.5,128.5,0.7,29.95,801.5,709.2,508.15
2018,8,5,10,30,828.0,130.0,0.7,30.2,833.0,735.68,525.04
2018,8,5,10,45,835.0,131.0,0.65,30.45,858.0,764.76,542.46
2018,8,5,11,0,842.0,132.0,0.6,30.7,883.0,791.07,556.94
2018,8,5,11,15,847.0,132.5,0.55,30.9,900.5,812.45,568.24
2018,8,5,11,30,852.0,133.0,0.5,31.1,918.0,830.74,577.59
2018,8,5,11,45,855.0,133.0,0.45,31.25,928.5,843.76,583.82
2018,8,5,12,0,858.0,133.0,0.4,31.4,939.0,853.51,588.13
2018,8,5,12,15,856.0,134.5,0.4,31.5,940.5,856.95,589.73
2018,8,5,12,30,854.0,136.0,0.4,31.6,942.0,857.04,589.48
2018,8,5,12,45,849.0,138.5,0.4,31.7,936.0,852.08,586.32
2018,8,5,13,0,844.0,141.0,0.4,31.8,930.0,843.87,581.32
2018,8,5,13,15,842.0,140.0,0.4,31.8,917.5,832.07,574.5
2018,8,5,13,30,840.0,139.0,0.4,31.8,905.0,817.04,565.8
2018,8,5,13,45,836.0,137.5,0.4,31.85,885.5,796.81,553.85
2018,8,5,14,0,832.0,136.0,0.4,31.9,866.0,773.53,540.07
2018,8,5,14,15,825.5,134.0,0.4,31.85,839.5,745.03,522.41
2018,8,5,14,30,819.0,132.0,0.4,31.8,813.0,721.77,507.55
2018,8,5,14,45,810.0,129.5,0.45,31.7,779.5,684.94,484.59
2018,8,5,15,0,801.0,127.0,0.5,31.6,746.0,645.94,459.69
2018,8,5,15,15,789.0,124.0,0.5,31.7,707.5,602.72,430.3
2018,8,5,15,30,777.0,121.0,0.5,31.8,669.0,558.03,399.14
2018,8,5,15,45,761.0,118.0,0.5,31.85,625.5,510.03,364.91
2018,8,5,16,0,745.0,115.0,0.5,31.9,582.0,461.42,329.21
2018,8,5,16,15,724.0,111.0,0.5,31.9,535.0,408.1,289.21
2018,8,5,16,30,703.0,107.0,0.5,31.9,488.0,356.24,249.09
2018,8,5,16,45,675.5,102.0,0.5,31.85,438.5,302.28,206.67
2018,8,5,17,0,648.0,97.0,0.5,31.8,389.0,250.13,165.07
2018,8,5,17,15,610.5,91.0,0.5,31.25,338.5,197.28,123.97
2018,8,5,17,30,573.0,85.0,0.5,30.7,288.0,148.0,87.47
2018,8,5,17,45,522.0,77.5,0.55,30.1,239.0,100.35,57.19
2018,8,5,18,0,471.0,70.0,0.6,29.5,190.0,58.49,43.62
2018,8,5,18,15,399.5,59.5,0.6,29.5,145.0,47.56,34.29
2018,8,5,18,30,328.0,49.0,0.6,29.5,100.0,37.24,25.21
2018,8,5,18,45,229.5,35.5,0.6,28.45,64.5,26.93,15.77
2018,8,5,19,0,131.0,22.0,0.6,27.4,29.0,16.67,0.0
2018,8,5,19,15,65.5,11.0,0.55,27.15,14.5,8.65,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.75,20.85,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.3,4.0,3.15,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.75,27.0,14.16,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.2,50.0,24.25,12.93
2018,8,6,6,15,291.5,45.0,1.05,22.6,89.5,34.13,23.18
2018,8,6,6,30,380.0,58.0,1.0,23.0,129.0,44.02,32.16
2018,8,6,6,45,443.5,67.5,0.95,23.4,176.0,53.57,40.62
2018,8,6,7,0,507.0,77.0,0.9,23.8,223.0,88.96,53.19
2018,8,6,7,15,552.5,84.5,0.8,24.55,273.0,134.37,80.87
2018,8,6,7,30,598.0,92.0,0.7,25.3,323.0,184.73,117.87
2018,8,6,7,45,632.0,97.0,0.6,26.05,373.0,234.96,157.65
2018,8,6,8,0,666.0,102.0,0.5,26.8,423.0,288.12,200.13
2018,8,6,8,15,691.0,107.0,0.55,27.45,472.0,340.76,242.41
2018,8,6,8,30,716.0,112.0,0.6,28.1,521.0,394.74,284.66
2018,8,6,8,45,735.0,116.0,0.6,28.75,567.0,447.16,324.3
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,498.17,361.55
2018,8,6,9,15,769.0,122.5,0.6,29.7,654.5,545.43,395.49
2018,8,6,9,30,784.0,125.0,0.6,30.0,696.0,591.81,427.75
2018,8,6,9,45,795.0,128.0,0.6,30.3,733.0,634.94,456.84
2018,8,6,10,0,806.0,131.0,0.6,30.6,770.0,676.36,483.99
2018,8,6,10,15,814.0,133.0,0.6,30.75,800.5,712.79,507.53
2018,8,6,10,30,822.0,135.0,0.6,30.9,831.0,746.85,529.08
2018,8,6,10,45,827.5,137.0,0.65,31.1,855.5,766.7,542.1
2018,8,6,11,0,833.0,139.0,0.7,31.3,880.0,792.51,558.06
2018,8,6,11,15,812.5,150.5,0.7,31.4,885.5,814.42,570.77
2018,8,6,11,30,792.0,162.0,0.7,31.5,891.0,821.55,574.32
2018,8,6,11,45,759.5,180.5,0.75,31.6,886.0,820.68,573.94
2018,8,6,12,0,727.0,199.0,0.8,31.7,881.0,824.37,575.87
2018,8,6,12,15,765.0,182.5,0.8,31.7,901.5,837.54,584.62
2018,8,6,12,30,803.0,166.0,0.8,31.7,922.0,856.14,595.96
2018,8,6,12,45,642.0,257.0,0.85,31.7,859.5,804.77,561.79
2018,8,6,13,0,481.0,348.0,0.9,31.7,797.0,739.92,518.44
2018,8,6,13,15,465.0,348.0,0.9,31.65,777.0,719.82,506.27
2018,8,6,13,30,449.0,348.0,0.9,31.6,757.0,697.89,492.35
2018,8,6,13,45,507.0,314.5,0.9,31.55,766.5,705.27,498.84
2018,8,6,14,0,565.0,281.0,0.9,31.5,776.0,707.72,501.73
2018,8,6,14,15,471.0,316.0,0.9,31.35,720.0,649.53,462.43
2018,8,6,14,30,377.0,351.0,0.9,31.2,664.0,583.34,417.96
2018,8,6,14,45,288.0,356.0,0.85,31.1,589.0,511.25,368.56
2018,8,6,15,0,199.0,361.0,0.8,31.0,514.0,434.34,315.12
2018,8,6,15,15,142.5,329.5,0.8,30.9,436.0,363.44,265.71
2018,8,6,15,30,86.0,298.0,0.8,30.8,358.0,288.86,212.56
2018,8,6,15,45,46.0,216.0,0.8,30.65,248.0,196.42,145.18
2018,8,6,16,0,6.0,134.0,0.8,30.5,138.0,106.21,77.37
2018,8,6,16,15,20.0,126.0,0.7,30.4,137.0,107.9,79.0
2018,8,6,16,30,34.0,118.0,0.6,30.3,136.0,105.2,76.79
2018,8,6,16,45,181.5,136.5,0.55,30.15,219.0,168.98,122.33
2018,8,6,17,0,329.0,155.0,0.5,30.0,302.0,208.02,145.87
2018,8,6,17,15,269.0,138.0,0.5,29.55,248.0,161.09,110.79
2018,8,6,17,30,209.0,121.0,0.5,29.1,194.0,121.03,82.24
2018,8,6,17,45,181.0,103.5,0.5,28.65,159.5,90.25,60.93
2018,8,6,18,0,153.0,86.0,0.5,28.2,125.0,62.95,47.61
2018,8,6,18,15,138.0,69.0,0.5,28.2,98.0,49.97,36.47
2018,8,6,18,30,123.0,52.0,0.5,28.2,71.0,38.19,26.11
2018,8,6,18,45,82.0,35.0,0.5,27.2,45.5,26.0,14.97
2018,8,6,19,0,41.0,18.0,0.5,26.2,20.0,13.78,0.0
2018,8,6,19,15,20.5,9.0,0.5,26.0,10.0,7.08,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.85,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.0,22.35,25.5,13.77,0.0
2018,8,7,6,0,182.0,31.0,1.1,22.6,47.0,23.44,12.0
2018,8,7,6,15,269.0,44.5,1.1,23.0,85.5,33.64,22.67
2018,8,7,6,30,356.0,58.0,1.1,23.4,124.0,43.82,31.91
2018,8,7,6,45,419.5,68.0,1.1,23.8,170.0,51.37,38.65
2018,8,7,7,0,483.0,78.0,1.1,24.2,216.0,89.63,53.94
2018,8,7,7,15,530.0,85.5,1.1,24.8,265.5,133.94,81.36
2018,8,7,7,30,577.0,93.0,1.1,25.4,315.0,183.41,118.03
2018,8,7,7,45,612.0,99.0,1.15,26.05,365.0,233.63,158.26
2018,8,7,8,0,647.0,105.0,1.2,26.7,415.0,286.96,201.62
2018,8,7,8,15,673.5,109.5,1.2,27.15,463.5,338.82,243.83
2018,8,7,8,30,700.0,114.0,1.2,27.6,512.0,392.19,286.23
2018,8,7,8,45,720.5,117.0,1.2,28.1,557.5,442.69,325.36
2018,8,7,9,0,741.0,120.0,1.2,28.6,603.0,493.94,363.75
2018,8,7,9,15,762.5,119.5,1.15,28.9,646.0,541.62,398.48
2018,8,7,9,30,784.0,119.0,1.1,29.2,689.0,588.96,431.84
2018,8,7,9,45,804.5,116.5,1.1,29.5,728.0,633.15,462.45
2018,8,7,10,0,825.0,114.0,1.1,29.8,767.0,670.54,487.86
2018,8,7,10,15,832.5,116.0,1.15,30.0,797.5,706.34,512.08
2018,8,7,10,30,840.0,118.0,1.2,30.2,828.0,739.69,534.23
2018,8,7,10,45,846.0,119.0,1.2,30.4,852.5,768.41,552.02
2018,8,7,11,0,852.0,120.0,1.2,30.6,877.0,794.27,567.39
2018,8,7,11,15,855.5,121.5,1.25,30.75,894.5,815.55,580.5
2018,8,7,11,30,859.0,123.0,1.3,30.9,912.0,833.64,591.64
2018,8,7,11,45,860.5,124.0,1.35,31.0,922.0,846.36,599.57
2018,8,7,12,0,862.0,125.0,1.4,31.1,932.0,855.75,605.51
2018,8,7,12,15,861.5,126.0,1.45,31.15,934.0,860.05,608.48
2018,8,7,12,30,861.0,127.0,1.5,31.2,936.0,860.98,609.46
2018,8,7,12,45,846.5,133.0,1.5,31.25,925.0,850.79,602.95
2018,8,7,13,0,832.0,139.0,1.5,31.3,914.0,837.39,594.59
2018,8,7,13,15,841.0,132.5,1.55,31.25,906.5,830.2,591.07
2018,8,7,13,30,850.0,126.0,1.6,31.2,899.0,819.4,585.21
2018,8,7,13,45,845.0,125.0,1.6,31.2,878.5,798.43,572.24
2018,8,7,14,0,840.0,124.0,1.6,31.2,858.0,774.43,557.38
2018,8,7,14,15,832.5,123.0,1.6,31.1,831.0,745.63,539.23
2018,8,7,14,30,825.0,122.0,1.6,31.0,804.0,714.19,518.46
2018,8,7,14,45,815.0,120.5,1.6,30.9,771.0,678.14,494.18
2018,8,7,15,0,805.0,119.0,1.6,30.8,738.0,645.48,471.57
2018,8,7,15,15,792.0,117.0,1.55,30.65,699.0,602.25,441.04
2018,8,7,15,30,779.0,115.0,1.5,30.5,660.0,557.6,408.84
2018,8,7,15,45,736.0,120.5,1.45,30.35,608.5,502.8,368.6
2018,8,7,16,0,693.0,126.0,1.4,30.2,557.0,449.1,328.33
2018,8,7,16,15,546.0,143.5,1.35,30.0,466.0,364.15,265.66
2018,8,7,16,30,399.0,161.0,1.3,29.8,375.0,287.4,208.97
2018,8,7,16,45,206.5,102.0,1.2,29.55,212.0,149.73,107.2
2018,8,7,17,0,14.0,43.0,1.1,29.3,49.0,37.52,24.11
2018,8,7,17,15,17.5,47.5,1.05,28.85,54.0,40.85,26.79
2018,8,7,17,30,21.0,52.0,1.0,28.4,59.0,43.62,28.98
2018,8,7,17,45,53.0,62.0,0.9,27.95,76.0,51.99,34.91
2018,8,7,18,0,85.0,72.0,0.8,27.5,93.0,54.15,40.41
2018,8,7,18,15,91.5,59.0,0.8,27.5,77.0,43.98,31.55
2018,8,7,18,30,98.0,46.0,0.8,27.5,61.0,34.03,22.7
2018,8,7,18,45,71.0,31.0,0.75,26.5,39.5,23.21,12.64
2018,8,7,19,0,44.0,16.0,0.7,25.5,18.0,12.21,0.0
2018,8,7,19,15,22.0,8.0,0.7,25.35,9.0,6.29,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,4.0,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,8.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,43.0,15.0,0.9,21.7,18.5,11.8,0.0
2018,8,8,6,0,78.0,27.0,1.0,22.0,34.0,20.32,9.4
2018,8,8,6,15,79.5,46.0,1.05,22.35,57.0,34.04,23.04
2018,8,8,6,30,81.0,65.0,1.1,22.7,80.0,47.25,34.91
2018,8,8,6,45,114.0,86.0,1.1,23.05,114.5,61.68,47.6
2018,8,8,7,0,147.0,107.0,1.1,23.4,149.0,86.91,61.62
2018,8,8,7,15,265.5,114.5,1.15,24.0,209.0,119.78,81.26
2018,8,8,7,30,384.0,122.0,1.2,24.6,269.0,168.57,114.85
2018,8,8,7,45,485.5,120.0,1.2,25.2,333.5,217.89,151.35
2018,8,8,8,0,587.0,118.0,1.2,25.8,398.0,281.76,200.36
2018,8,8,8,15,617.0,123.0,1.3,26.4,446.5,332.28,241.27
2018,8,8,8,30,647.0,128.0,1.4,27.0,495.0,384.81,282.99
2018,8,8,8,45,703.5,120.5,1.45,27.6,551.0,440.29,325.61
2018,8,8,9,0,760.0,113.0,1.5,28.2,607.0,499.82,370.17
2018,8,8,9,15,775.5,115.5,1.45,28.6,649.0,547.75,405.16
2018,8,8,9,30,791.0,118.0,1.4,29.0,691.0,594.82,438.42
2018,8,8,9,45,803.5,118.5,1.4,29.4,727.5,637.0,467.64
2018,8,8,10,0,816.0,119.0,1.4,29.8,764.0,671.39,490.96
2018,8,8,10,15,823.5,122.0,1.4,30.05,795.0,707.78,515.19
2018,8,8,10,30,831.0,125.0,1.4,30.3,826.0,741.75,537.25
2018,8,8,10,45,836.0,126.5,1.35,30.55,850.0,769.9,554.26
2018,8,8,11,0,841.0,128.0,1.3,30.8,874.0,795.18,568.68
2018,8,8,11,15,844.5,129.0,1.35,30.9,891.0,815.81,581.49
2018,8,8,11,30,848.0,130.0,1.4,31.0,908.0,833.28,592.37
2018,8,8,11,45,849.0,131.5,1.45,31.15,917.5,845.85,600.09
2018,8,8,12,0,850.0,133.0,1.5,31.3,927.0,855.1,605.82
2018,8,8,12,15,851.0,132.5,1.55,31.3,929.5,859.35,608.86
2018,8,8,12,30,852.0,132.0,1.6,31.3,932.0,860.26,609.93
2018,8,8,12,45,851.0,132.0,1.7,31.35,927.0,856.53,608.56
2018,8,8,13,0,850.0,132.0,1.8,31.4,922.0,849.48,605.14
2018,8,8,13,15,827.0,142.5,1.85,31.35,902.0,829.44,593.18
2018,8,8,13,30,804.0,153.0,1.9,31.3,882.0,819.58,587.93
2018,8,8,13,45,656.5,201.0,1.95,31.25,787.5,734.18,530.6
2018,8,8,14,0,509.0,249.0,2.0,31.2,693.0,640.04,466.15
2018,8,8,14,15,603.5,207.5,2.0,31.1,717.5,664.19,484.99
2018,8,8,14,30,698.0,166.0,2.0,31.0,742.0,675.22,493.84
2018,8,8,14,45,543.0,216.5,2.0,30.85,653.0,587.15,431.31
2018,8,8,15,0,388.0,267.0,2.0,30.7,564.0,501.33,369.92
2018,8,8,15,15,300.0,279.5,1.95,30.5,502.0,428.85,317.98
2018,8,8,15,30,212.0,292.0,1.9,30.3,440.0,365.12,271.52
2018,8,8,15,45,265.5,260.0,1.9,30.1,433.0,362.21,269.85
2018,8,8,16,0,319.0,228.0,1.9,29.9,426.0,345.57,257.13
2018,8,8,16,15,433.5,188.5,1.8,29.55,434.0,349.91,258.29
2018,8,8,16,30,548.0,149.0,1.7,29.2,442.0,333.89,242.43
2018,8,8,16,45,473.0,148.5,1.6,28.8,383.0,276.29,197.84
2018,8,8,17,0,398.0,148.0,1.5,28.4,324.0,225.81,159.1
2018,8,8,17,15,271.0,129.5,1.4,27.9,242.5,156.4,108.49
2018,8,8,17,30,144.0,111.0,1.3,27.4,161.0,104.98,73.13
2018,8,8,17,45,72.0,60.0,1.15,26.95,85.0,52.17,34.47
2018,8,8,18,0,0.0,9.0,1.0,26.5,9.0,6.82,0.0
2018,8,8,18,15,0.0,7.5,1.0,26.5,7.5,5.68,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.5,6.0,4.54,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.6,4.5,3.4,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.7,3.0,2.27,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.5,1.5,1.18,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.95,21.25,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.1,21.5,4.0,0.0,0.0
2018,8,9,5,45,112.5,16.5,1.25,21.75,24.0,12.98,0.0
2018,8,9,6,0,198.0,28.0,1.4,22.0,44.0,21.32,9.76
2018,8,9,6,15,299.0,38.5,1.45,22.35,82.5,31.22,20.61
2018,8,9,6,30,400.0,49.0,1.5,22.7,121.0,39.6,28.35
2018,8,9,6,45,464.0,57.5,1.55,23.1,168.0,46.09,34.21
2018,8,9,7,0,528.0,66.0,1.6,23.5,215.0,85.88,48.86
2018,8,9,7,15,539.0,80.0,1.65,24.0,259.0,133.76,81.04
2018,8,9,7,30,550.0,94.0,1.7,24.5,303.0,182.61,119.43
2018,8,9,7,45,480.0,127.5,1.75,25.05,329.5,223.94,156.87
2018,8,9,8,0,410.0,161.0,1.8,25.6,356.0,260.09,189.54
2018,8,9,8,15,371.0,192.5,1.8,26.05,384.0,292.02,216.83
2018,8,9,8,30,332.0,224.0,1.8,26.5,412.0,324.09,242.94
2018,8,9,8,45,366.0,237.0,1.8,26.95,460.5,370.62,278.21
2018,8,9,9,0,400.0,250.0,1.8,27.4,509.0,427.6,320.32
2018,8,9,9,15,446.5,250.0,1.75,27.7,557.5,476.37,355.82
2018,8,9,9,30,493.0,250.0,1.7,28.0,606.0,527.74,392.52
2018,8,9,9,45,591.5,217.5,1.7,28.35,667.5,591.76,438.14
2018,8,9,10,0,690.0,185.0,1.7,28.7,729.0,656.35,483.31
2018,8,9,10,15,614.5,237.5,1.65,28.95,736.5,673.32,492.37
2018,8,9,10,30,539.0,290.0,1.6,29.2,744.0,679.73,494.27
2018,8,9,10,45,628.0,249.0,1.55,29.45,793.5,734.34,531.42
2018,8,9,11,0,717.0,208.0,1.5,29.7,843.0,787.06,566.24
2018,8,9,11,15,760.5,181.5,1.45,29.85,867.0,807.66,579.43
2018,8,9,11,30,804.0,155.0,1.4,30.0,891.0,833.73,595.18
2018,8,9,11,45,643.0,231.5,1.4,30.2,824.5,783.81,559.72
2018,8,9,12,0,482.0,308.0,1.4,30.4,758.0,716.07,512.17
2018,8,9,12,15,621.5,245.0,1.35,30.45,826.5,786.52,561.0
2018,8,9,12,30,761.0,182.0,1.3,30.5,895.0,842.31,597.88
2018,8,9,12,45,703.0,214.5,1.3,30.6,870.0,827.43,586.52
2018,8,9,13,0,645.0,247.0,1.3,30.7,845.0,800.96,568.26
2018,8,9,13,15,494.0,324.5,1.3,30.65,778.5,730.36,519.81
2018,8,9,13,30,343.0,402.0,1.3,30.6,712.0,650.61,464.98
2018,8,9,13,45,385.0,377.0,1.3,30.6,718.0,654.09,469.17
2018,8,9,14,0,427.0,352.0,1.3,30.6,724.0,666.13,478.0
2018,8,9,14,15,401.0,351.5,1.3,30.5,692.0,631.55,454.79
2018,8,9,14,30,375.0,351.0,1.3,30.4,660.0,586.65,424.91
2018,8,9,14,45,441.5,307.0,1.3,30.3,655.5,590.67,429.3
2018,8,9,15,0,508.0,263.0,1.3,30.2,651.0,578.01,421.7
2018,8,9,15,15,619.0,201.5,1.25,30.1,649.5,575.54,420.72
2018,8,9,15,30,730.0,140.0,1.2,30.0,648.0,556.29,407.2
2018,8,9,15,45,693.5,142.0,1.15,29.9,599.0,502.95,368.12
2018,8,9,16,0,657.0,144.0,1.1,29.8,550.0,450.93,329.36
2018,8,9,16,15,646.0,134.5,1.1,29.6,506.0,401.76,291.9
2018,8,9,16,30,635.0,125.0,1.1,29.4,462.0,352.31,253.02
2018,8,9,16,45,628.0,112.5,1.1,29.2,417.5,301.56,212.01
2018,8,9,17,0,621.0,100.0,1.1,29.0,373.0,250.58,169.99
2018,8,9,17,15,578.5,93.5,1.0,28.45,321.5,197.32,127.69
2018,8,9,17,30,536.0,87.0,0.9,27.9,270.0,148.3,90.52
2018,8,9,17,45,492.5,77.0,0.85,27.3,223.0,100.97,58.8
2018,8,9,18,0,449.0,67.0,0.8,26.7,176.0,58.62,38.64
2018,8,9,18,15,366.5,57.0,0.8,26.7,131.5,43.23,30.98
2018,8,9,18,30,284.0,47.0,0.8,26.7,87.0,35.51,23.92
2018,8,9,18,45,172.5,31.0,0.8,25.5,52.5,23.43,12.4
2018,8,9,19,0,61.0,15.0,0.8,24.3,18.0,11.8,0.0
2018,8,9,19,15,30.5,7.5,0.85,24.1,9.0,5.9,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.05,20.4,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.2,20.7,2.0,0.0,0.0
2018,8,10,5,45,92.0,15.5,1.35,21.0,22.5,12.2,0.0
2018,8,10,6,0,174.0,29.0,1.5,21.3,43.0,21.95,9.81
2018,8,10,6,15,266.0,42.5,1.5,21.8,81.5,32.18,21.43
2018,8,10,6,30,358.0,56.0,1.5,22.3,120.0,42.43,30.79
2018,8,10,6,45,424.5,66.0,1.45,22.75,166.5,52.41,39.69
2018,8,10,7,0,491.0,76.0,1.4,23.2,213.0,92.76,55.29
2018,8,10,7,15,538.5,83.0,1.45,23.9,262.5,137.7,84.15
2018,8,10,7,30,586.0,90.0,1.5,24.6,312.0,187.85,122.09
2018,8,10,7,45,621.0,96.0,1.55,25.25,362.5,238.99,163.65
2018,8,10,8,0,656.0,102.0,1.6,25.9,413.0,293.23,208.21
2018,8,10,8,15,681.5,107.0,1.65,26.35,462.0,345.98,251.62
2018,8,10,8,30,707.0,112.0,1.7,26.8,511.0,400.13,295.15
2018,8,10,8,45,726.5,116.5,1.7,27.25,557.0,452.15,335.83
2018,8,10,9,0,746.0,121.0,1.7,27.7,603.0,504.65,375.57
2018,8,10,9,15,736.0,135.0,1.6,28.0,638.0,548.48,407.55
2018,8,10,9,30,726.0,149.0,1.5,28.3,673.0,589.67,436.4
2018,8,10,9,45,741.5,152.0,1.45,28.55,711.5,632.18,465.83
2018,8,10,10,0,757.0,155.0,1.4,28.8,750.0,675.04,494.6
2018,8,10,10,15,699.0,193.0,1.3,29.05,760.0,698.64,507.96
2018,8,10,10,30,641.0,231.0,1.2,29.3,770.0,711.99,514.17
2018,8,10,10,45,615.5,254.5,1.05,29.55,784.5,731.79,524.34
2018,8,10,11,0,590.0,278.0,0.9,29.8,799.0,747.44,531.27
2018,8,10,11,15,645.5,252.5,0.85,29.95,833.0,785.82,555.71
2018,8,10,11,30,701.0,227.0,0.8,30.1,867.0,822.23,578.24
2018,8,10,11,45,740.5,204.0,0.75,30.2,887.0,844.77,591.72
2018,8,10,12,0,780.0,181.0,0.7,30.3,907.0,856.58,598.18
2018,8,10,12,15,774.5,185.0,0.65,30.4,907.5,858.95,598.28
2018,8,10,12,30,769.0,189.0,0.6,30.5,908.0,858.02,596.55
2018,8,10,12,45,803.0,166.0,0.55,30.55,913.0,864.39,599.55
2018,8,10,13,0,837.0,143.0,0.5,30.6,918.0,853.04,591.66
2018,8,10,13,15,833.5,142.5,0.5,30.6,905.0,840.18,584.19
2018,8,10,13,30,830.0,142.0,0.5,30.6,892.0,824.14,574.83
2018,8,10,13,45,824.0,141.5,0.45,30.55,871.5,802.96,561.62
2018,8,10,14,0,818.0,141.0,0.4,30.5,851.0,789.42,553.28
2018,8,10,14,15,810.0,139.0,0.4,30.4,823.0,758.78,534.24
2018,8,10,14,30,802.0,137.0,0.4,30.3,795.0,725.56,513.44
2018,8,10,14,45,791.5,135.0,0.4,30.2,761.5,688.21,489.53
2018,8,10,15,0,781.0,133.0,0.4,30.1,728.0,648.84,463.78
2018,8,10,15,15,768.5,129.5,0.4,30.05,689.0,605.1,434.39
2018,8,10,15,30,756.0,126.0,0.4,30.0,650.0,559.99,403.28
2018,8,10,15,45,739.5,122.5,0.4,29.95,606.5,511.65,369.0
2018,8,10,16,0,723.0,119.0,0.4,29.9,563.0,462.16,332.86
2018,8,10,16,15,701.0,114.5,0.4,29.9,516.0,409.4,293.24
2018,8,10,16,30,679.0,110.0,0.4,29.9,469.0,357.32,252.94
2018,8,10,16,45,639.0,107.0,0.4,29.95,417.0,301.73,209.42
2018,8,10,17,0,599.0,104.0,0.4,30.0,365.0,249.35,167.88
2018,8,10,17,15,504.5,103.0,0.4,29.4,303.0,191.08,124.66
2018,8,10,17,30,410.0,102.0,0.4,28.8,241.0,139.51,88.25
2018,8,10,17,45,273.0,93.5,0.45,28.25,179.5,92.4,59.21
2018,8,10,18,0,136.0,85.0,0.5,27.7,118.0,63.65,44.79
2018,8,10,18,15,119.0,65.5,0.5,27.7,89.0,48.02,34.8
2018,8,10,18,30,102.0,46.0,0.5,27.7,60.0,33.93,22.45
2018,8,10,18,45,93.5,31.5,0.5,26.8,40.0,23.5,12.03
2018,8,10,19,0,85.0,17.0,0.5,25.9,20.0,13.38,0.0
2018,8,10,19,15,42.5,8.5,0.5,25.8,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.45,21.6,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.9,2.0,0.0,0.0
2018,8,11,5,45,67.0,15.5,0.5,22.15,20.5,12.2,0.0
2018,8,11,6,0,128.0,29.0,0.5,22.4,39.0,21.79,9.14
2018,8,11,6,15,157.5,43.5,0.5,22.75,65.0,32.4,21.5
2018,8,11,6,30,187.0,58.0,0.5,23.1,91.0,42.92,31.11
2018,8,11,6,45,254.0,74.5,0.5,23.5,135.5,54.16,41.05
2018,8,11,7,0,321.0,91.0,0.5,23.9,180.0,90.4,58.26
2018,8,11,7,15,422.0,97.5,0.45,24.4,240.5,132.12,84.07
2018,8,11,7,30,523.0,104.0,0.4,24.9,301.0,188.97,124.72
2018,8,11,7,45,559.0,111.5,0.4,25.45,350.5,238.23,163.77
2018,8,11,8,0,595.0,119.0,0.4,26.0,400.0,290.85,205.76
2018,8,11,8,15,573.0,136.5,0.35,26.4,432.0,333.77,241.01
2018,8,11,8,30,551.0,154.0,0.3,26.8,464.0,373.21,272.26
2018,8,11,8,45,552.0,169.0,0.25,27.2,502.5,412.88,302.1
2018,8,11,9,0,553.0,184.0,0.2,27.6,541.0,456.33,333.34
2018,8,11,9,15,570.5,187.5,0.25,27.9,577.5,503.27,366.83
2018,8,11,9,30,588.0,191.0,0.3,28.2,614.0,545.02,396.01
2018,8,11,9,45,572.0,208.0,0.35,28.45,637.5,575.98,417.01
2018,8,11,10,0,556.0,225.0,0.4,28.7,661.0,603.72,435.45
2018,8,11,10,15,449.0,265.5,0.5,28.9,627.0,578.78,417.94
2018,8,11,10,30,342.0,306.0,0.6,29.1,593.0,536.41,388.64
2018,8,11,10,45,386.5,300.0,0.7,29.25,633.5,591.37,427.19
