Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,9,0,13.0,183.0,2.1,25.6,191.0,149.88,113.81
2018,8,21,9,15,16.0,208.0,2.15,25.9,218.5,172.58,131.03
2018,8,21,9,30,19.0,233.0,2.2,26.2,246.0,195.72,148.42
2018,8,21,9,45,18.5,236.5,2.2,26.5,250.0,199.27,150.62
2018,8,21,10,0,18.0,240.0,2.2,26.8,254.0,202.71,152.79
2018,8,21,10,15,17.0,246.0,2.25,27.05,259.5,207.73,156.21
2018,8,21,10,30,16.0,252.0,2.3,27.3,265.0,212.64,159.53
2018,8,21,10,45,23.5,290.5,2.3,27.6,310.5,264.1,197.9
2018,8,21,11,0,31.0,329.0,2.3,27.9,356.0,305.71,228.24
2018,8,21,11,15,32.5,342.0,2.35,28.1,370.5,319.88,238.19
2018,8,21,11,30,34.0,355.0,2.4,28.3,385.0,333.96,248.15
2018,8,21,11,45,70.0,395.0,2.4,28.5,458.0,403.04,298.77
2018,8,21,12,0,106.0,435.0,2.4,28.7,531.0,472.91,348.72
2018,8,21,12,15,80.5,402.0,2.4,28.9,475.0,420.23,310.14
2018,8,21,12,30,55.0,369.0,2.4,29.1,419.0,367.21,271.48
2018,8,21,12,45,43.5,363.5,2.45,29.25,403.0,351.56,259.97
2018,8,21,13,0,32.0,358.0,2.5,29.4,387.0,335.73,248.17
2018,8,21,13,15,63.5,367.5,2.5,29.45,423.5,370.97,274.8
2018,8,21,13,30,95.0,377.0,2.5,29.5,460.0,404.93,300.09
2018,8,21,13,45,167.5,376.5,2.5,29.5,519.0,478.37,354.29
2018,8,21,14,0,240.0,376.0,2.5,29.5,578.0,546.0,403.18
2018,8,21,14,15,151.5,331.5,2.5,29.45,457.5,413.74,307.96
2018,8,21,14,30,63.0,287.0,2.5,29.4,337.0,287.96,215.22
2018,8,21,14,45,123.0,270.0,2.5,29.3,362.0,325.7,245.22
2018,8,21,15,0,183.0,253.0,2.5,29.2,387.0,356.41,269.04
2018,8,21,15,15,261.5,235.0,2.45,29.05,414.5,380.8,288.09
2018,8,21,15,30,340.0,217.0,2.4,28.9,442.0,409.21,309.28
2018,8,21,15,45,400.5,181.5,2.4,28.7,428.0,392.28,296.77
2018,8,21,16,0,461.0,146.0,2.4,28.5,414.0,368.34,278.23
2018,8,21,16,15,398.5,156.5,2.25,28.25,373.5,322.82,242.62
2018,8,21,16,30,336.0,167.0,2.1,28.0,333.0,275.04,205.34
2018,8,21,16,45,227.5,119.0,1.95,27.7,225.5,177.9,131.03
2018,8,21,17,0,119.0,71.0,1.8,27.4,118.0,93.36,66.2
2018,8,21,17,15,64.0,52.0,1.6,26.95,77.0,56.37,37.92
2018,8,21,17,30,9.0,33.0,1.4,26.5,36.0,27.41,16.5
2018,8,21,17,45,4.5,33.5,1.25,26.0,35.0,25.96,15.55
2018,8,21,18,0,0.0,34.0,1.1,25.5,34.0,25.95,15.59
2018,8,21,18,15,7.0,24.5,1.1,25.5,25.0,19.31,10.59
2018,8,21,18,30,14.0,15.0,1.1,25.5,16.0,11.83,3.64
2018,8,21,18,45,15.5,9.5,1.1,24.8,10.0,7.61,0.0
2018,8,21,19,0,17.0,4.0,1.1,24.1,4.0,3.15,0.0
2018,8,21,19,15,8.5,2.0,1.15,24.0,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.35,23.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.6,23.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,23.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,22,5,45,68.0,9.0,1.15,21.1,12.5,7.08,0.0
2018,8,22,6,0,136.0,18.0,1.3,21.3,25.0,13.73,0.0
2018,8,22,6,15,251.5,31.0,1.35,21.65,62.0,25.28,14.67
2018,8,22,6,30,367.0,44.0,1.4,22.0,99.0,35.83,24.86
2018,8,22,6,45,442.5,53.5,1.45,22.35,146.0,58.66,33.92
2018,8,22,7,0,518.0,63.0,1.5,22.7,193.0,104.9,60.25
2018,8,22,7,15,568.0,69.5,1.55,23.25,243.5,153.51,95.72
2018,8,22,7,30,618.0,76.0,1.6,23.8,294.0,207.61,139.18
2018,8,22,7,45,653.0,81.5,1.65,24.3,345.0,261.79,184.64
2018,8,22,8,0,688.0,87.0,1.7,24.8,396.0,319.03,232.39
2018,8,22,8,15,712.0,91.5,1.75,25.3,444.5,375.02,278.5
2018,8,22,8,30,736.0,96.0,1.8,25.8,493.0,430.55,322.98
2018,8,22,8,45,752.5,101.0,1.85,26.3,539.0,483.62,364.32
2018,8,22,9,0,769.0,106.0,1.9,26.8,585.0,536.46,404.13
2018,8,22,9,15,771.0,115.0,1.9,27.15,624.5,583.84,438.74
2018,8,22,9,30,773.0,124.0,1.9,27.5,664.0,629.13,470.79
2018,8,22,9,45,744.0,146.5,1.9,27.8,689.5,663.16,493.74
2018,8,22,10,0,715.0,169.0,1.9,28.1,715.0,696.46,515.45
2018,8,22,10,15,555.0,247.0,1.9,28.3,681.5,666.87,491.83
2018,8,22,10,30,395.0,325.0,1.9,28.5,648.0,629.23,462.4
2018,8,22,10,45,298.5,372.0,1.9,28.7,620.5,592.27,434.63
2018,8,22,11,0,202.0,419.0,1.9,28.9,593.0,547.46,401.01
2018,8,22,11,15,236.0,418.5,1.9,29.05,625.5,581.73,425.3
2018,8,22,11,30,270.0,418.0,1.9,29.2,658.0,632.51,459.81
2018,8,22,11,45,204.5,411.5,1.9,29.3,594.5,556.06,405.76
2018,8,22,12,0,139.0,405.0,1.9,29.4,531.0,493.61,361.14
2018,8,22,12,15,165.5,415.0,1.85,29.4,565.5,527.52,385.47
2018,8,22,12,30,192.0,425.0,1.8,29.4,600.0,560.55,408.37
2018,8,22,12,45,200.5,420.0,1.8,29.4,601.5,562.4,409.73
2018,8,22,13,0,209.0,415.0,1.8,29.4,603.0,563.04,410.51
2018,8,22,13,15,173.0,382.5,1.75,29.35,536.5,498.29,365.24
2018,8,22,13,30,137.0,350.0,1.7,29.3,470.0,433.87,319.88
2018,8,22,13,45,235.5,323.0,1.7,29.25,523.0,503.03,371.66
2018,8,22,14,0,334.0,296.0,1.7,29.2,576.0,551.09,407.21
2018,8,22,14,15,168.0,203.0,1.65,29.05,344.0,324.03,243.31
2018,8,22,14,30,2.0,110.0,1.6,28.9,112.0,86.87,62.2
2018,8,22,14,45,38.5,180.0,1.55,28.8,208.5,175.85,131.92
2018,8,22,15,0,75.0,250.0,1.5,28.7,305.0,258.41,194.59
2018,8,22,15,15,175.5,248.0,1.5,28.5,366.0,327.88,247.62
2018,8,22,15,30,276.0,246.0,1.5,28.3,427.0,386.2,291.0
2018,8,22,15,45,259.0,241.5,1.45,28.15,402.0,357.35,269.08
2018,8,22,16,0,242.0,237.0,1.4,28.0,377.0,329.3,247.95
2018,8,22,16,15,267.0,213.5,1.3,27.75,355.0,305.03,229.22
2018,8,22,16,30,292.0,190.0,1.2,27.5,333.0,277.77,207.39
2018,8,22,16,45,181.0,145.5,1.15,27.25,231.0,184.86,137.23
2018,8,22,17,0,70.0,101.0,1.1,27.0,129.0,102.04,74.63
2018,8,22,17,15,35.0,70.0,1.0,26.5,84.0,62.44,44.01
2018,8,22,17,30,0.0,39.0,0.9,26.0,39.0,29.77,18.88
2018,8,22,17,45,0.0,31.0,0.8,25.45,31.0,23.63,13.85
2018,8,22,18,0,0.0,23.0,0.7,24.9,23.0,17.5,8.72
2018,8,22,18,15,0.0,16.0,0.7,24.9,16.0,12.15,4.58
2018,8,22,18,30,0.0,9.0,0.7,24.9,9.0,6.82,0.0
2018,8,22,18,45,0.0,5.0,0.7,24.0,5.0,3.93,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.1,1.0,0.79,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.95,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,23,5,45,72.0,9.5,1.45,15.65,13.0,7.47,0.0
2018,8,23,6,0,144.0,19.0,1.6,15.9,26.0,14.47,0.0
2018,8,23,6,15,270.0,32.5,1.7,16.4,65.0,26.68,16.03
2018,8,23,6,30,396.0,46.0,1.8,16.9,104.0,37.71,27.02
2018,8,23,6,45,481.0,54.5,1.95,17.45,154.0,62.7,36.43
2018,8,23,7,0,566.0,63.0,2.1,18.0,204.0,111.77,64.94
2018,8,23,7,15,621.0,68.5,2.15,18.5,257.5,163.52,103.64
2018,8,23,7,30,676.0,74.0,2.2,19.0,311.0,221.28,151.16
2018,8,23,7,45,716.0,78.0,2.3,19.55,365.5,279.1,200.79
2018,8,23,8,0,756.0,82.0,2.4,20.1,420.0,342.03,254.35
2018,8,23,8,15,783.0,85.5,2.4,20.5,472.0,400.57,303.81
2018,8,23,8,30,810.0,89.0,2.4,20.9,524.0,460.43,352.87
2018,8,23,8,45,831.0,91.5,2.35,21.3,573.5,517.29,398.01
2018,8,23,9,0,852.0,94.0,2.3,21.7,623.0,574.15,441.57
2018,8,23,9,15,866.5,96.5,2.25,22.05,667.5,622.91,477.96
2018,8,23,9,30,881.0,99.0,2.2,22.4,712.0,673.43,514.36
2018,8,23,9,45,892.0,100.5,2.15,22.75,751.0,719.08,546.19
2018,8,23,10,0,903.0,102.0,2.1,23.1,790.0,762.65,575.66
2018,8,23,10,15,911.5,103.5,2.05,23.35,822.5,801.99,600.62
2018,8,23,10,30,920.0,105.0,2.0,23.6,855.0,838.62,623.08
2018,8,23,10,45,926.5,105.5,2.0,23.9,880.5,869.76,641.96
2018,8,23,11,0,933.0,106.0,2.0,24.2,906.0,897.71,658.66
2018,8,23,11,15,937.0,106.5,1.95,24.4,924.0,920.16,671.43
2018,8,23,11,30,941.0,107.0,1.9,24.6,942.0,939.05,681.9
2018,8,23,11,45,942.5,107.0,1.85,24.8,951.0,951.59,688.31
2018,8,23,12,0,944.0,107.0,1.8,25.0,960.0,960.35,692.41
2018,8,23,12,15,944.5,106.5,1.8,25.1,961.5,963.93,694.22
2018,8,23,12,30,945.0,106.0,1.8,25.2,963.0,963.68,693.75
2018,8,23,12,45,943.5,106.0,1.75,25.3,956.5,958.26,689.54
2018,8,23,13,0,942.0,106.0,1.7,25.4,950.0,949.03,683.07
2018,8,23,13,15,938.5,105.0,1.7,25.45,934.5,933.34,673.38
2018,8,23,13,30,935.0,104.0,1.7,25.5,919.0,914.0,661.47
2018,8,23,13,45,930.5,103.0,1.65,25.5,897.0,890.26,646.35
2018,8,23,14,0,926.0,102.0,1.6,25.5,875.0,863.11,629.07
2018,8,23,14,15,919.0,101.0,1.6,25.45,845.5,830.71,609.02
2018,8,23,14,30,912.0,100.0,1.6,25.4,816.0,795.34,586.9
2018,8,23,14,45,902.0,98.0,1.55,25.35,779.0,754.07,559.74
2018,8,23,15,0,892.0,96.0,1.5,25.3,742.0,710.44,529.46
2018,8,23,15,15,879.5,93.5,1.45,25.15,700.0,662.61,495.8
2018,8,23,15,30,867.0,91.0,1.4,25.0,658.0,613.11,460.1
2018,8,23,15,45,851.5,88.0,1.4,24.85,611.0,560.1,421.14
2018,8,23,16,0,836.0,85.0,1.4,24.7,564.0,508.14,381.6
2018,8,23,16,15,814.5,81.5,1.35,24.45,513.5,449.82,336.01
2018,8,23,16,30,793.0,78.0,1.3,24.2,463.0,391.93,289.27
2018,8,23,16,45,763.5,74.5,1.2,23.9,410.5,332.1,239.77
2018,8,23,17,0,734.0,71.0,1.1,23.6,358.0,274.22,190.89
2018,8,23,17,15,692.5,65.5,1.0,22.8,304.0,214.22,141.05
2018,8,23,17,30,651.0,60.0,0.9,22.0,250.0,155.95,94.05
2018,8,23,17,45,588.5,53.5,0.85,21.2,198.5,101.33,55.05
2018,8,23,18,0,526.0,47.0,0.8,20.4,147.0,53.97,29.81
2018,8,23,18,15,424.5,38.5,0.8,20.4,102.5,31.82,21.46
2018,8,23,18,30,323.0,30.0,0.8,20.4,58.0,24.9,13.48
2018,8,23,18,45,184.0,18.0,0.8,19.2,31.5,14.16,0.0
2018,8,23,19,0,45.0,6.0,0.8,18.0,5.0,0.0,0.0
2018,8,23,19,15,22.5,3.0,0.8,17.8,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,24,5,45,82.5,9.5,1.1,13.6,13.0,7.47,0.0
2018,8,24,6,0,165.0,19.0,1.2,14.1,26.0,15.69,0.0
2018,8,24,6,15,296.5,31.0,1.25,14.75,65.5,25.55,15.06
2018,8,24,6,30,428.0,43.0,1.3,15.4,105.0,35.46,25.23
2018,8,24,6,45,506.5,51.0,1.3,16.1,154.5,62.76,35.33
2018,8,24,7,0,585.0,59.0,1.3,16.8,204.0,112.58,64.82
2018,8,24,7,15,636.0,65.0,1.3,17.65,257.0,165.39,104.74
2018,8,24,7,30,687.0,71.0,1.3,18.5,310.0,223.72,152.78
2018,8,24,7,45,722.0,76.0,1.25,19.35,363.5,283.58,203.6
2018,8,24,8,0,757.0,81.0,1.2,20.2,417.0,344.3,254.44
2018,8,24,8,15,782.5,85.0,1.3,20.85,469.0,402.87,303.09
2018,8,24,8,30,808.0,89.0,1.4,21.5,521.0,462.6,351.13
2018,8,24,8,45,827.0,91.5,1.5,22.1,569.5,518.43,394.87
2018,8,24,9,0,846.0,94.0,1.6,22.7,618.0,574.06,437.04
2018,8,24,9,15,861.0,96.5,1.6,23.05,662.5,622.81,472.91
2018,8,24,9,30,876.0,99.0,1.6,23.4,707.0,673.47,508.95
2018,8,24,9,45,886.5,100.5,1.6,23.7,745.0,718.61,540.18
2018,8,24,10,0,897.0,102.0,1.6,24.0,783.0,761.63,569.17
2018,8,24,10,15,905.5,103.5,1.6,24.25,815.5,800.78,593.82
2018,8,24,10,30,914.0,105.0,1.6,24.5,848.0,837.23,616.2
2018,8,24,10,45,919.5,106.0,1.55,24.75,873.0,867.85,633.99
2018,8,24,11,0,925.0,107.0,1.5,25.0,898.0,895.25,649.54
2018,8,24,11,15,928.0,107.0,1.45,25.2,914.5,916.18,660.95
2018,8,24,11,30,931.0,107.0,1.4,25.4,931.0,933.54,670.1
2018,8,24,11,45,933.0,107.5,1.35,25.65,941.0,946.83,676.58
2018,8,24,12,0,935.0,108.0,1.3,25.9,951.0,956.39,680.78
2018,8,24,12,15,935.0,108.5,1.25,26.0,952.5,960.36,682.0
2018,8,24,12,30,935.0,109.0,1.2,26.1,954.0,960.53,681.0
2018,8,24,12,45,934.0,107.5,1.2,26.25,946.5,954.11,676.73
2018,8,24,13,0,933.0,106.0,1.2,26.4,939.0,943.91,670.29
2018,8,24,13,15,908.5,117.5,1.25,26.45,918.0,921.42,657.28
2018,8,24,13,30,884.0,129.0,1.3,26.5,897.0,895.73,642.33
2018,8,24,13,45,897.5,117.0,1.3,26.55,880.0,878.12,631.85
2018,8,24,14,0,911.0,105.0,1.3,26.6,863.0,856.16,618.5
2018,8,24,14,15,901.5,104.0,1.25,26.55,832.0,822.1,596.95
2018,8,24,14,30,892.0,103.0,1.2,26.5,801.0,785.27,573.61
2018,8,24,14,45,880.0,102.5,1.2,26.45,764.5,744.54,547.56
2018,8,24,15,0,868.0,102.0,1.2,26.4,728.0,701.66,518.59
2018,8,24,15,15,854.0,99.5,1.2,26.25,685.5,653.72,485.64
2018,8,24,15,30,840.0,97.0,1.2,26.1,643.0,608.19,453.34
2018,8,24,15,45,821.5,95.0,1.2,26.0,596.5,554.75,414.41
2018,8,24,16,0,803.0,93.0,1.2,25.9,550.0,500.85,373.9
2018,8,24,16,15,780.0,89.5,1.15,25.65,500.0,443.36,329.42
2018,8,24,16,30,757.0,86.0,1.1,25.4,450.0,386.53,284.01
2018,8,24,16,45,726.0,81.0,1.05,25.15,397.5,326.61,235.13
2018,8,24,17,0,695.0,76.0,1.0,24.9,345.0,267.07,185.63
2018,8,24,17,15,649.5,70.5,0.9,24.15,292.0,208.06,137.12
2018,8,24,17,30,604.0,65.0,0.8,23.4,239.0,153.65,93.66
2018,8,24,17,45,537.0,58.0,0.75,22.7,188.5,100.85,56.18
2018,8,24,18,0,470.0,51.0,0.7,22.0,138.0,55.94,31.91
2018,8,24,18,15,367.0,40.5,0.7,22.0,95.0,33.2,22.38
2018,8,24,18,30,264.0,30.0,0.7,22.0,52.0,24.77,12.65
2018,8,24,18,45,147.0,17.5,0.75,21.05,28.0,13.77,0.0
2018,8,24,19,0,30.0,5.0,0.8,20.1,4.0,0.0,0.0
2018,8,24,19,15,15.0,2.5,0.8,19.85,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.65,16.35,11.5,7.47,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.8,23.0,14.95,0.0
2018,8,25,6,15,212.5,34.5,0.7,17.3,59.5,26.09,15.08
2018,8,25,6,30,324.0,50.0,0.7,17.8,96.0,37.86,27.0
2018,8,25,6,45,404.5,60.5,0.65,18.35,143.0,67.66,40.82
2018,8,25,7,0,485.0,71.0,0.6,18.9,190.0,113.76,69.04
2018,8,25,7,15,539.5,79.5,0.55,19.85,241.5,163.53,106.17
2018,8,25,7,30,594.0,88.0,0.5,20.8,293.0,219.45,150.86
2018,8,25,7,45,500.5,106.0,0.4,21.7,298.5,241.75,174.35
2018,8,25,8,0,407.0,124.0,0.3,22.6,304.0,256.43,190.23
2018,8,25,8,15,281.0,170.5,0.3,23.15,302.0,263.1,198.81
2018,8,25,8,30,155.0,217.0,0.3,23.7,300.0,254.87,193.87
2018,8,25,8,45,210.5,240.5,0.3,24.25,364.0,313.24,237.44
2018,8,25,9,0,266.0,264.0,0.3,24.8,428.0,386.67,290.45
2018,8,25,9,15,310.0,266.5,0.3,25.1,471.0,430.97,321.77
2018,8,25,9,30,354.0,269.0,0.3,25.4,514.0,478.2,354.86
2018,8,25,9,45,373.5,287.0,0.3,25.7,558.5,524.82,386.35
2018,8,25,10,0,393.0,305.0,0.3,26.0,603.0,571.86,417.4
2018,8,25,10,15,533.5,259.0,0.3,26.25,681.5,669.11,483.43
2018,8,25,10,30,674.0,213.0,0.3,26.5,760.0,764.67,545.78
2018,8,25,10,45,646.0,234.5,0.3,26.75,771.5,781.31,553.6
2018,8,25,11,0,618.0,256.0,0.3,27.0,783.0,793.54,559.63
2018,8,25,11,15,577.0,279.5,0.35,27.2,779.5,791.91,557.68
2018,8,25,11,30,536.0,303.0,0.4,27.4,776.0,784.89,552.55
2018,8,25,11,45,659.0,243.5,0.4,27.55,831.5,853.1,597.54
2018,8,25,12,0,782.0,184.0,0.4,27.7,887.0,905.53,629.89
2018,8,25,12,15,803.5,172.5,0.4,27.85,896.0,917.72,636.04
2018,8,25,12,30,825.0,161.0,0.4,28.0,905.0,926.25,640.66
2018,8,25,12,45,739.5,200.5,0.4,28.1,863.5,890.79,618.87
2018,8,25,13,0,654.0,240.0,0.4,28.2,822.0,844.0,588.92
2018,8,25,13,15,558.5,270.5,0.35,28.25,762.0,776.93,545.15
2018,8,25,13,30,463.0,301.0,0.3,28.3,702.0,707.48,499.46
2018,8,25,13,45,563.5,258.5,0.3,28.3,734.0,746.54,527.55
2018,8,25,14,0,664.0,216.0,0.3,28.3,766.0,775.97,547.77
2018,8,25,14,15,763.0,164.5,0.35,28.25,775.5,780.45,553.4
2018,8,25,14,30,862.0,113.0,0.4,28.2,785.0,773.99,551.7
2018,8,25,14,45,852.0,110.5,0.4,28.15,749.0,733.77,526.29
2018,8,25,15,0,842.0,108.0,0.4,28.1,713.0,691.34,498.73
2018,8,25,15,15,827.5,105.5,0.4,27.95,671.0,649.14,470.64
2018,8,25,15,30,813.0,103.0,0.4,27.8,629.0,599.59,436.87
2018,8,25,15,45,793.5,100.5,0.35,27.65,582.5,546.21,398.92
2018,8,25,16,0,774.0,98.0,0.3,27.5,536.0,492.53,359.61
2018,8,25,16,15,749.0,94.0,0.25,27.45,486.0,435.01,316.25
2018,8,25,16,30,724.0,90.0,0.2,27.4,436.0,378.44,272.27
2018,8,25,16,45,691.0,85.0,0.2,27.3,384.0,318.06,224.72
2018,8,25,17,0,658.0,80.0,0.2,27.2,332.0,261.37,178.89
2018,8,25,17,15,612.5,73.5,0.25,26.5,280.0,203.48,132.77
2018,8,25,17,30,567.0,67.0,0.3,25.8,228.0,150.3,91.26
2018,8,25,17,45,501.0,59.0,0.35,25.15,179.0,98.87,55.18
2018,8,25,18,0,435.0,51.0,0.4,24.5,130.0,55.31,31.39
2018,8,25,18,15,332.0,40.0,0.4,24.5,88.5,32.66,21.58
2018,8,25,18,30,229.0,29.0,0.4,24.5,47.0,22.13,9.82
2018,8,25,18,45,121.5,15.5,0.55,23.15,24.5,12.2,0.0
2018,8,25,19,0,14.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,8,25,19,15,7.0,1.0,0.7,21.4,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,45,52.0,8.5,0.55,18.15,10.5,0.0,0.0
2018,8,26,6,0,104.0,17.0,0.5,18.5,21.0,13.38,0.0
2018,8,26,6,15,210.5,31.5,0.6,19.05,55.5,23.92,12.99
2018,8,26,6,30,317.0,46.0,0.7,19.6,90.0,35.0,24.3
2018,8,26,6,45,392.5,57.0,0.75,20.15,135.5,65.82,38.7
2018,8,26,7,0,468.0,68.0,0.8,20.7,181.0,111.32,67.1
2018,8,26,7,15,519.0,76.0,0.95,21.5,230.5,159.2,103.2
2018,8,26,7,30,570.0,84.0,1.1,22.3,280.0,212.8,146.6
2018,8,26,7,45,605.0,91.5,1.25,23.1,330.0,266.67,191.63
2018,8,26,8,0,640.0,99.0,1.4,23.9,380.0,323.72,238.78
2018,8,26,8,15,665.0,106.0,1.45,24.5,429.5,379.1,283.82
2018,8,26,8,30,690.0,113.0,1.5,25.1,479.0,435.88,328.56
2018,8,26,8,45,706.5,119.5,1.55,25.7,524.5,488.92,369.16
2018,8,26,9,0,723.0,126.0,1.6,26.3,570.0,541.86,408.35
2018,8,26,9,15,737.5,130.5,1.55,26.7,612.0,591.3,443.64
2018,8,26,9,30,752.0,135.0,1.5,27.1,654.0,637.84,475.8
2018,8,26,9,45,762.0,139.5,1.5,27.55,690.5,681.54,505.23
2018,8,26,10,0,772.0,144.0,1.5,28.0,727.0,723.45,532.68
2018,8,26,10,15,778.5,148.0,1.45,28.3,757.0,760.2,555.88
2018,8,26,10,30,785.0,152.0,1.4,28.6,787.0,794.48,576.9
2018,8,26,10,45,788.5,156.0,1.35,28.95,810.5,823.66,593.42
2018,8,26,11,0,792.0,160.0,1.3,29.3,834.0,849.89,607.89
2018,8,26,11,15,795.0,162.0,1.25,29.55,850.0,870.77,619.09
2018,8,26,11,30,798.0,164.0,1.2,29.8,866.0,888.46,628.27
2018,8,26,11,45,798.5,166.5,1.15,30.05,875.5,901.09,634.29
2018,8,26,12,0,799.0,169.0,1.1,30.3,885.0,910.33,638.28
2018,8,26,12,15,799.5,169.0,1.1,30.45,886.5,913.83,639.85
2018,8,26,12,30,800.0,169.0,1.1,30.6,888.0,913.88,639.47
2018,8,26,12,45,708.0,216.0,1.05,30.75,849.0,879.79,616.93
2018,8,26,13,0,616.0,263.0,1.0,30.9,810.0,832.79,584.84
2018,8,26,13,15,637.0,248.5,1.05,30.95,806.0,829.64,584.68
2018,8,26,13,30,658.0,234.0,1.1,31.0,802.0,822.85,581.7
2018,8,26,13,45,719.0,196.5,1.1,31.05,802.5,824.86,584.62
2018,8,26,14,0,780.0,159.0,1.1,31.1,803.0,814.42,579.27
2018,8,26,14,15,751.5,165.0,1.1,31.05,767.5,773.97,553.58
2018,8,26,14,30,723.0,171.0,1.1,31.0,732.0,737.54,529.94
2018,8,26,14,45,461.5,243.0,1.1,30.95,595.0,578.55,420.79
2018,8,26,15,0,200.0,315.0,1.1,30.9,458.0,416.02,305.6
2018,8,26,15,15,164.0,298.5,1.1,30.8,411.0,367.87,272.24
2018,8,26,15,30,128.0,282.0,1.1,30.7,364.0,322.44,239.58
2018,8,26,15,45,207.5,252.5,1.05,30.55,374.0,332.84,248.18
2018,8,26,16,0,287.0,223.0,1.0,30.4,384.0,343.68,255.82
2018,8,26,16,15,384.0,182.5,1.0,30.2,377.0,343.41,254.37
2018,8,26,16,30,481.0,142.0,1.0,30.0,370.0,323.03,236.56
2018,8,26,16,45,447.5,131.5,0.95,29.75,324.0,272.17,196.49
2018,8,26,17,0,414.0,121.0,0.9,29.5,278.0,224.42,158.41
2018,8,26,17,15,368.5,106.5,0.85,28.7,230.0,174.17,119.09
2018,8,26,17,30,323.0,92.0,0.8,27.9,182.0,129.11,84.48
2018,8,26,17,45,275.5,76.0,0.75,27.15,141.0,88.11,54.89
2018,8,26,18,0,228.0,60.0,0.7,26.4,100.0,52.99,32.88
2018,8,26,18,15,162.5,44.0,0.7,26.4,67.5,32.75,21.35
2018,8,26,18,30,97.0,28.0,0.7,26.4,35.0,20.93,7.91
2018,8,26,18,45,51.5,15.0,0.75,25.4,18.5,11.8,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.4,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.55,20.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.65,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.35,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.7,18.0,12.59,0.0
2018,8,27,6,15,150.0,33.5,0.65,22.2,50.5,25.12,13.37
2018,8,27,6,30,235.0,51.0,0.7,22.7,83.0,38.01,26.43
2018,8,27,6,45,306.5,65.5,0.75,23.2,127.0,66.59,40.59
2018,8,27,7,0,378.0,80.0,0.8,23.7,171.0,109.18,68.09
2018,8,27,7,15,431.0,91.5,0.8,24.45,219.5,154.81,102.17
2018,8,27,7,30,484.0,103.0,0.8,25.2,268.0,206.49,143.01
2018,8,27,7,45,523.0,112.0,0.75,25.95,317.5,257.72,184.4
2018,8,27,8,0,562.0,121.0,0.7,26.7,367.0,317.67,231.79
2018,8,27,8,15,591.0,128.5,0.65,27.4,415.5,371.2,273.3
2018,8,27,8,30,620.0,136.0,0.6,28.1,464.0,426.7,314.81
2018,8,27,8,45,641.5,142.5,0.55,28.75,509.5,479.07,352.6
2018,8,27,9,0,663.0,149.0,0.5,29.4,555.0,531.97,389.25
2018,8,27,9,15,679.5,154.5,0.5,29.8,596.5,581.1,422.84
2018,8,27,9,30,696.0,160.0,0.5,30.2,638.0,629.69,455.03
2018,8,27,9,45,708.0,164.0,0.45,30.65,674.0,672.89,482.01
2018,8,27,10,0,720.0,168.0,0.4,31.1,710.0,714.61,507.18
2018,8,27,10,15,728.5,172.5,0.45,31.3,740.5,752.38,531.13
2018,8,27,10,30,737.0,177.0,0.5,31.5,771.0,787.98,553.38
2018,8,27,10,45,742.0,180.5,0.55,31.75,794.5,817.35,571.35
2018,8,27,11,0,747.0,184.0,0.6,32.0,818.0,843.98,587.52
2018,8,27,11,15,752.0,186.0,0.65,32.1,835.0,857.95,595.9
2018,8,27,11,30,757.0,188.0,0.7,32.2,852.0,876.75,607.45
2018,8,27,11,45,711.0,211.0,0.7,32.3,840.0,875.81,605.81
2018,8,27,12,0,665.0,234.0,0.7,32.4,828.0,861.4,595.64
2018,8,27,12,15,554.0,285.0,0.75,32.45,780.5,804.48,558.94
2018,8,27,12,30,443.0,336.0,0.8,32.5,733.0,749.55,523.1
2018,8,27,12,45,567.0,276.5,0.8,32.55,780.5,808.62,563.73
2018,8,27,13,0,691.0,217.0,0.8,32.6,828.0,861.27,598.4
2018,8,27,13,15,735.5,192.0,0.85,32.6,833.0,867.16,603.16
2018,8,27,13,30,780.0,167.0,0.9,32.6,838.0,861.32,600.72
2018,8,27,13,45,775.5,164.0,0.9,32.6,816.5,837.7,586.68
2018,8,27,14,0,771.0,161.0,0.9,32.6,795.0,811.14,570.97
2018,8,27,14,15,754.0,162.0,0.9,32.5,763.5,775.44,549.09
2018,8,27,14,30,737.0,163.0,0.9,32.4,732.0,742.69,528.43
2018,8,27,14,45,716.0,161.5,0.9,32.3,693.0,697.8,499.61
2018,8,27,15,0,695.0,160.0,0.9,32.2,654.0,651.87,469.6
2018,8,27,15,15,679.0,154.5,0.85,32.1,613.5,604.77,437.73
2018,8,27,15,30,663.0,149.0,0.8,32.0,573.0,556.92,404.61
2018,8,27,15,45,596.0,159.0,0.8,31.9,518.5,494.04,360.33
2018,8,27,16,0,529.0,169.0,0.8,31.8,464.0,429.84,314.34
2018,8,27,16,15,453.0,168.5,0.75,31.6,404.5,363.8,266.07
2018,8,27,16,30,377.0,168.0,0.7,31.4,345.0,304.57,222.09
2018,8,27,16,45,429.0,139.0,0.65,31.2,317.5,273.03,195.89
2018,8,27,17,0,481.0,110.0,0.6,31.0,290.0,234.98,163.12
2018,8,27,17,15,437.0,98.5,0.6,30.3,242.5,183.55,122.79
2018,8,27,17,30,393.0,87.0,0.6,29.6,195.0,136.96,86.98
2018,8,27,17,45,306.5,72.5,0.55,28.95,145.5,88.94,53.79
2018,8,27,18,0,220.0,58.0,0.5,28.3,96.0,51.58,31.46
2018,8,27,18,15,147.5,40.5,0.5,28.3,62.0,30.28,19.03
2018,8,27,18,30,75.0,23.0,0.5,28.3,28.0,17.39,4.45
2018,8,27,18,45,40.5,12.0,0.55,27.4,14.5,9.44,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.65,26.3,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,22.05,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.4,17.0,11.8,0.0
2018,8,28,6,15,146.5,32.0,0.75,22.9,48.5,24.02,12.14
2018,8,28,6,30,231.0,49.0,0.8,23.4,80.0,36.58,25.09
2018,8,28,6,45,305.0,63.5,0.85,23.95,124.0,66.38,39.9
2018,8,28,7,0,379.0,78.0,0.9,24.5,168.0,109.39,67.89
2018,8,28,7,15,434.5,89.0,0.95,25.25,217.0,155.3,102.25
2018,8,28,7,30,490.0,100.0,1.0,26.0,266.0,207.55,143.59
2018,8,28,7,45,532.0,108.0,1.05,26.75,316.0,263.83,189.04
2018,8,28,8,0,574.0,116.0,1.1,27.5,366.0,320.17,234.05
2018,8,28,8,15,604.5,123.0,1.1,28.15,415.0,374.62,276.83
2018,8,28,8,30,635.0,130.0,1.1,28.8,464.0,431.18,319.83
2018,8,28,8,45,658.0,135.0,1.1,29.45,510.0,483.78,358.62
2018,8,28,9,0,681.0,140.0,1.1,30.1,556.0,536.98,396.51
2018,8,28,9,15,700.5,143.5,1.1,30.45,598.0,586.92,431.39
2018,8,28,9,30,720.0,147.0,1.1,30.8,640.0,636.49,465.0
2018,8,28,9,45,735.5,149.0,1.1,31.15,677.5,681.12,494.39
2018,8,28,10,0,751.0,151.0,1.1,31.5,715.0,720.57,519.77
2018,8,28,10,15,761.0,154.0,1.1,31.75,746.0,758.45,543.66
2018,8,28,10,30,771.0,157.0,1.1,32.0,777.0,794.14,565.67
2018,8,28,10,45,778.0,159.0,1.15,32.25,801.0,824.01,583.62
2018,8,28,11,0,785.0,161.0,1.2,32.5,825.0,851.12,599.8
2018,8,28,11,15,789.5,162.5,1.2,32.65,842.0,872.68,612.09
2018,8,28,11,30,794.0,164.0,1.2,32.8,859.0,891.1,622.5
2018,8,28,11,45,788.0,169.0,1.15,32.9,865.0,900.02,626.52
2018,8,28,12,0,782.0,174.0,1.1,33.0,871.0,905.43,628.55
2018,8,28,12,15,778.0,177.5,1.1,33.1,871.5,907.83,629.6
2018,8,28,12,30,774.0,181.0,1.1,33.2,872.0,906.82,628.72
2018,8,28,12,45,649.5,240.0,1.1,33.3,817.0,854.13,594.59
2018,8,28,13,0,525.0,299.0,1.1,33.4,762.0,784.49,548.67
2018,8,28,13,15,626.0,246.0,1.1,33.4,789.0,822.52,575.85
2018,8,28,13,30,727.0,193.0,1.1,33.4,816.0,849.71,594.95
2018,8,28,13,45,725.0,189.5,1.05,33.35,797.0,828.09,580.81
2018,8,28,14,0,723.0,186.0,1.0,33.3,778.0,803.57,565.3
2018,8,28,14,15,599.5,218.5,1.0,33.2,697.5,712.22,505.65
2018,8,28,14,30,476.0,251.0,1.0,33.1,617.0,619.31,444.09
2018,8,28,14,45,393.0,268.0,1.0,33.0,560.5,553.87,400.02
2018,8,28,15,0,310.0,285.0,1.0,32.9,504.0,479.93,349.14
2018,8,28,15,15,267.0,276.5,0.95,32.8,457.0,428.82,313.6
2018,8,28,15,30,224.0,268.0,0.9,32.7,410.0,369.81,271.86
2018,8,28,15,45,238.5,237.0,0.85,32.6,378.0,347.97,256.57
2018,8,28,16,0,253.0,206.0,0.8,32.5,346.0,313.63,231.59
2018,8,28,16,15,193.5,188.0,0.8,32.25,289.0,247.84,183.25
2018,8,28,16,30,134.0,170.0,0.8,32.0,232.0,196.68,145.31
2018,8,28,16,45,113.0,138.0,0.75,31.7,186.0,153.76,112.72
2018,8,28,17,0,92.0,106.0,0.7,31.4,140.0,113.66,81.83
2018,8,28,17,15,113.5,92.0,0.7,30.6,127.0,100.29,70.32
2018,8,28,17,30,135.0,78.0,0.7,29.8,114.0,86.1,57.87
2018,8,28,17,45,101.5,59.0,0.65,28.95,82.5,56.55,36.0
2018,8,28,18,0,68.0,40.0,0.6,28.1,51.0,33.41,19.84
2018,8,28,18,15,76.5,29.5,0.6,28.1,38.0,22.37,12.53
2018,8,28,18,30,85.0,19.0,0.6,28.1,25.0,14.38,1.44
2018,8,28,18,45,42.5,9.5,0.6,27.05,12.5,7.47,0.0
2018,8,28,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,5,45,27.5,6.5,0.8,21.5,7.5,0.0,0.0
2018,8,29,6,0,55.0,13.0,0.9,21.8,15.0,10.23,0.0
2018,8,29,6,15,142.0,30.5,0.9,22.3,46.5,22.93,10.97
2018,8,29,6,30,229.0,48.0,0.9,22.8,78.0,35.87,24.51
2018,8,29,6,45,304.5,62.5,0.95,23.25,122.0,66.96,40.1
2018,8,29,7,0,380.0,77.0,1.0,23.7,166.0,110.39,68.78
2018,8,29,7,15,437.0,87.5,1.0,24.45,215.0,156.43,103.5
2018,8,29,7,30,494.0,98.0,1.0,25.2,264.0,208.98,145.28
2018,8,29,7,45,537.5,105.5,1.05,25.9,314.0,265.7,191.29
2018,8,29,8,0,581.0,113.0,1.1,26.6,364.0,322.62,236.96
2018,8,29,8,15,612.5,118.5,1.05,27.4,412.5,376.66,279.28
2018,8,29,8,30,644.0,124.0,1.0,28.2,461.0,432.84,321.72
2018,8,29,8,45,669.5,127.5,1.0,29.0,507.0,485.85,360.6
2018,8,29,9,0,695.0,131.0,1.0,29.8,553.0,539.64,398.65
2018,8,29,9,15,714.5,134.0,1.0,30.3,595.5,589.7,433.28
2018,8,29,9,30,734.0,137.0,1.0,30.8,638.0,639.34,466.57
2018,8,29,9,45,750.0,139.0,0.95,31.25,676.0,681.99,493.89
2018,8,29,10,0,766.0,141.0,0.9,31.7,714.0,725.69,521.03
2018,8,29,10,15,774.5,144.0,0.95,32.0,744.5,762.88,544.68
2018,8,29,10,30,783.0,147.0,1.0,32.3,775.0,797.74,566.07
2018,8,29,10,45,788.0,150.0,1.1,32.55,798.5,827.14,584.29
2018,8,29,11,0,793.0,153.0,1.2,32.8,822.0,853.67,600.72
2018,8,29,11,15,796.5,155.0,1.2,32.95,838.5,874.92,612.8
2018,8,29,11,30,800.0,157.0,1.2,33.1,855.0,892.98,622.97
2018,8,29,11,45,801.0,158.5,1.25,33.25,863.5,905.02,630.19
2018,8,29,12,0,802.0,160.0,1.3,33.4,872.0,913.65,635.47
2018,8,29,12,15,790.0,165.5,1.35,33.45,868.0,910.66,633.98
2018,8,29,12,30,778.0,171.0,1.4,33.5,864.0,904.15,630.53
2018,8,29,12,45,800.5,157.5,1.45,33.6,865.5,908.09,633.56
2018,8,29,13,0,823.0,144.0,1.5,33.7,867.0,907.96,634.05
2018,8,29,13,15,800.0,152.5,1.5,33.65,845.5,884.49,619.93
2018,8,29,13,30,777.0,161.0,1.5,33.6,824.0,858.12,604.22
2018,8,29,13,45,618.0,222.5,1.55,33.55,741.0,769.89,547.11
2018,8,29,14,0,459.0,284.0,1.6,33.5,658.0,671.03,480.8
2018,8,29,14,15,434.0,280.5,1.6,33.4,624.0,632.09,455.77
2018,8,29,14,30,409.0,277.0,1.6,33.3,590.0,592.83,429.66
2018,8,29,14,45,211.5,207.5,1.6,33.15,369.0,351.9,260.44
2018,8,29,15,0,14.0,138.0,1.6,33.0,148.0,122.85,89.04
2018,8,29,15,15,67.0,166.5,1.55,32.85,209.5,190.34,141.67
2018,8,29,15,30,120.0,195.0,1.5,32.7,271.0,243.51,181.94
2018,8,29,15,45,99.0,180.0,1.45,32.5,239.5,211.71,157.93
2018,8,29,16,0,78.0,165.0,1.4,32.3,208.0,181.87,135.49
2018,8,29,16,15,113.0,160.5,1.35,32.0,216.0,188.53,140.59
2018,8,29,16,30,148.0,156.0,1.3,31.7,224.0,191.05,141.84
2018,8,29,16,45,244.0,130.0,1.25,31.4,226.0,197.32,144.12
2018,8,29,17,0,340.0,104.0,1.2,31.1,228.0,191.69,135.47
2018,8,29,17,15,390.0,91.0,1.1,30.3,211.5,168.36,113.49
2018,8,29,17,30,440.0,78.0,1.0,29.5,195.0,138.61,86.6
2018,8,29,17,45,369.5,66.0,0.85,28.65,149.0,91.15,53.06
2018,8,29,18,0,299.0,54.0,0.7,27.8,103.0,52.21,30.16
2018,8,29,18,15,207.5,38.5,0.7,27.8,66.5,28.99,17.75
2018,8,29,18,30,116.0,23.0,0.7,27.8,30.0,17.37,0.74
2018,8,29,18,45,58.0,11.5,0.7,26.85,15.0,9.05,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,5,45,37.5,6.5,0.75,22.05,7.5,0.0,0.0
2018,8,30,6,0,75.0,13.0,0.8,22.3,15.0,10.23,0.0
2018,8,30,6,15,181.5,28.5,0.8,22.7,48.0,21.61,9.56
2018,8,30,6,30,288.0,44.0,0.8,23.1,81.0,33.37,22.34
2018,8,30,6,45,369.5,54.5,0.85,23.55,125.5,66.38,37.19
2018,8,30,7,0,451.0,65.0,0.9,24.0,170.0,114.4,68.82
2018,8,30,7,15,508.5,73.0,0.9,24.7,220.0,163.25,105.97
2018,8,30,7,30,566.0,81.0,0.9,25.4,270.0,218.63,150.4
2018,8,30,7,45,608.5,86.5,0.95,26.15,321.0,273.38,195.34
2018,8,30,8,0,651.0,92.0,1.0,26.9,372.0,332.1,242.76
2018,8,30,8,15,680.0,96.5,1.0,27.7,421.5,387.83,286.76
2018,8,30,8,30,709.0,101.0,1.0,28.5,471.0,445.31,330.5
2018,8,30,8,45,731.5,104.0,1.0,29.3,517.5,499.25,370.13
2018,8,30,9,0,754.0,107.0,1.0,30.1,564.0,553.27,408.32
2018,8,30,9,15,765.5,112.5,0.95,30.6,605.5,602.81,442.08
2018,8,30,9,30,777.0,118.0,0.9,31.1,647.0,651.11,473.74
2018,8,30,9,45,743.0,141.0,0.8,31.6,670.0,681.95,491.56
2018,8,30,10,0,709.0,164.0,0.7,32.1,693.0,711.96,507.99
2018,8,30,10,15,522.0,253.5,0.75,32.4,652.0,668.24,475.75
2018,8,30,10,30,335.0,343.0,0.8,32.7,611.0,600.64,427.74
2018,8,30,10,45,559.5,249.5,0.85,32.95,713.0,736.28,521.09
2018,8,30,11,0,784.0,156.0,0.9,33.2,815.0,851.86,595.62
2018,8,30,11,15,763.5,170.5,0.95,33.35,823.0,863.29,601.15
2018,8,30,11,30,743.0,185.0,1.0,33.5,831.0,870.51,605.44
2018,8,30,11,45,784.0,165.0,1.05,33.65,853.5,898.68,622.73
2018,8,30,12,0,825.0,145.0,1.1,33.8,876.0,923.29,637.59
2018,8,30,12,15,755.5,176.5,1.1,33.8,846.5,891.91,618.03
2018,8,30,12,30,686.0,208.0,1.1,33.8,817.0,866.57,602.64
2018,8,30,12,45,403.0,243.0,1.15,33.8,600.0,629.28,447.88
2018,8,30,13,0,120.0,278.0,1.2,33.8,383.0,365.0,264.32
2018,8,30,13,15,60.5,189.5,1.2,33.7,242.5,227.59,166.48
2018,8,30,13,30,1.0,101.0,1.2,33.6,102.0,79.4,55.1
2018,8,30,13,45,2.0,112.0,1.2,33.55,113.5,88.9,62.62
2018,8,30,14,0,3.0,123.0,1.2,33.5,125.0,98.37,69.9
2018,8,30,14,15,62.5,144.5,1.2,33.35,192.0,180.33,133.44
2018,8,30,14,30,122.0,166.0,1.2,33.2,259.0,253.66,188.9
2018,8,30,14,45,146.5,190.0,1.2,33.05,296.5,288.7,214.69
2018,8,30,15,0,171.0,214.0,1.2,32.9,334.0,320.79,238.21
2018,8,30,15,15,330.0,201.5,1.15,32.85,415.0,417.97,309.54
2018,8,30,15,30,489.0,189.0,1.1,32.8,496.0,485.44,356.99
2018,8,30,15,45,550.0,163.5,1.05,32.7,484.0,470.15,345.15
2018,8,30,16,0,611.0,138.0,1.0,32.6,472.0,453.87,332.12
2018,8,30,16,15,603.5,127.0,0.95,32.25,430.0,405.1,295.44
2018,8,30,16,30,596.0,116.0,0.9,31.9,388.0,355.86,257.37
2018,8,30,16,45,557.5,108.5,0.9,31.55,338.5,298.73,212.94
2018,8,30,17,0,519.0,101.0,0.9,31.2,289.0,245.08,170.31
2018,8,30,17,15,468.5,91.0,0.85,30.55,239.5,186.59,124.3
2018,8,30,17,30,418.0,81.0,0.8,29.9,190.0,138.06,86.8
2018,8,30,17,45,348.5,68.0,0.75,29.25,144.5,91.08,53.57
2018,8,30,18,0,279.0,55.0,0.7,28.6,99.0,52.54,30.53
2018,8,30,18,15,190.0,38.5,0.7,28.6,63.5,28.9,17.42
2018,8,30,18,30,101.0,22.0,0.7,28.6,28.0,16.6,0.0
2018,8,30,18,45,50.5,11.0,0.7,28.05,14.0,8.65,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.25,25.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.25,24.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,5,45,12.0,5.0,0.75,21.75,5.5,0.0,0.0
2018,8,31,6,0,24.0,10.0,0.8,21.9,11.0,7.87,0.0
2018,8,31,6,15,109.5,28.0,0.8,22.4,41.0,21.0,8.64
