Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,6,30,195.0,46.0,0.8,22.9,71.0,34.26,23.05
2018,8,31,6,45,294.5,59.5,0.8,23.4,117.5,66.79,39.5
2018,8,31,7,0,394.0,73.0,0.8,23.9,164.0,112.41,69.53
2018,8,31,7,15,448.0,84.0,0.7,24.75,212.5,159.5,105.45
2018,8,31,7,30,502.0,95.0,0.6,25.6,261.0,212.76,147.78
2018,8,31,7,45,540.0,103.5,0.55,26.45,310.0,269.47,193.35
2018,8,31,8,0,578.0,112.0,0.5,27.3,359.0,325.71,237.6
2018,8,31,8,15,605.5,119.5,0.4,27.7,407.5,379.91,279.32
2018,8,31,8,30,633.0,127.0,0.3,28.1,456.0,435.88,320.65
2018,8,31,8,45,652.5,134.0,0.25,28.5,501.0,488.59,358.41
2018,8,31,9,0,672.0,141.0,0.2,28.9,546.0,541.6,394.94
2018,8,31,9,15,701.5,139.5,0.2,29.3,590.0,592.93,429.68
2018,8,31,9,30,731.0,138.0,0.2,29.7,634.0,644.59,463.59
2018,8,31,9,45,759.0,133.0,0.2,30.1,673.5,689.06,492.02
2018,8,31,10,0,787.0,128.0,0.2,30.5,713.0,735.47,520.95
2018,8,31,10,15,794.0,131.5,0.25,30.85,743.0,772.63,543.54
2018,8,31,10,30,801.0,135.0,0.3,31.2,773.0,807.31,563.86
2018,8,31,10,45,805.0,138.5,0.4,31.5,796.5,836.79,581.89
2018,8,31,11,0,809.0,142.0,0.5,31.8,820.0,863.28,598.18
2018,8,31,11,15,813.5,143.0,0.5,31.65,836.5,884.67,610.68
2018,8,31,11,30,818.0,144.0,0.5,31.5,853.0,902.84,621.33
2018,8,31,11,45,820.5,144.5,0.5,31.35,862.0,915.37,628.68
2018,8,31,12,0,823.0,145.0,0.5,31.2,871.0,924.45,634.13
2018,8,31,12,15,826.0,143.0,0.5,31.25,872.5,928.02,635.92
2018,8,31,12,30,829.0,141.0,0.5,31.3,874.0,913.36,626.98
2018,8,31,12,45,831.0,138.0,0.55,31.35,868.0,908.35,625.16
2018,8,31,13,0,833.0,135.0,0.6,31.4,862.0,899.89,621.2
2018,8,31,13,15,809.0,144.0,0.6,31.4,840.0,889.46,615.34
2018,8,31,13,30,785.0,153.0,0.6,31.4,818.0,862.48,599.46
2018,8,31,13,45,762.0,159.5,0.55,31.4,791.0,831.4,580.33
2018,8,31,14,0,739.0,166.0,0.5,31.4,764.0,798.05,559.8
2018,8,31,14,15,757.0,151.0,0.5,31.35,744.0,776.26,547.42
2018,8,31,14,30,775.0,136.0,0.5,31.3,724.0,750.25,531.84
2018,8,31,14,45,753.5,136.5,0.5,31.3,685.5,705.7,503.28
2018,8,31,15,0,732.0,137.0,0.5,31.3,647.0,662.76,475.31
2018,8,31,15,15,733.5,127.5,0.45,31.2,611.5,619.46,446.45
2018,8,31,15,30,735.0,118.0,0.4,31.1,576.0,576.45,416.93
2018,8,31,15,45,677.5,123.5,0.35,31.0,520.5,512.95,372.25
2018,8,31,16,0,620.0,129.0,0.3,30.9,465.0,451.65,328.27
2018,8,31,16,15,573.5,124.0,0.3,30.75,411.0,389.92,283.4
2018,8,31,16,30,527.0,119.0,0.3,30.6,357.0,331.87,239.94
2018,8,31,16,45,544.0,104.0,0.3,30.45,323.0,291.15,207.0
2018,8,31,17,0,561.0,89.0,0.3,30.3,289.0,247.62,170.53
2018,8,31,17,15,510.0,80.5,0.3,29.8,239.5,191.68,126.41
2018,8,31,17,30,459.0,72.0,0.3,29.3,190.0,141.36,87.52
2018,8,31,17,45,387.0,61.0,0.3,28.8,144.0,90.0,51.11
2018,8,31,18,0,315.0,50.0,0.3,28.3,98.0,50.58,28.09
2018,8,31,18,15,215.5,35.5,0.3,28.3,62.5,26.86,15.62
2018,8,31,18,30,116.0,21.0,0.3,28.3,27.0,15.89,0.0
2018,8,31,18,45,58.0,10.5,0.35,27.85,13.5,8.26,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,27.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,55.0,12.0,0.5,22.7,13.0,9.44,0.0
2018,9,1,6,15,137.0,27.5,0.6,22.95,41.5,20.73,7.82
2018,9,1,6,30,219.0,43.0,0.7,23.2,70.0,32.45,21.45
2018,9,1,6,45,282.0,57.5,0.75,23.45,110.5,65.77,38.74
2018,9,1,7,0,345.0,72.0,0.8,23.7,151.0,106.91,67.16
2018,9,1,7,15,431.0,81.0,0.75,24.15,205.5,155.71,103.56
2018,9,1,7,30,517.0,90.0,0.7,24.6,260.0,218.67,152.91
2018,9,1,7,45,521.5,104.0,0.6,25.1,301.0,266.45,192.96
2018,9,1,8,0,526.0,118.0,0.5,25.6,342.0,308.92,227.88
2018,9,1,8,15,538.5,132.0,0.5,26.15,386.5,359.2,267.46
2018,9,1,8,30,551.0,146.0,0.5,26.7,431.0,409.89,305.84
2018,9,1,8,45,631.0,134.5,0.5,27.25,490.5,480.41,357.07
2018,9,1,9,0,711.0,123.0,0.5,27.8,550.0,550.45,406.43
2018,9,1,9,15,729.5,125.5,0.55,28.1,592.0,600.21,441.06
2018,9,1,9,30,748.0,128.0,0.6,28.4,634.0,647.32,473.24
2018,9,1,9,45,763.0,130.0,0.65,28.7,671.0,692.24,503.17
2018,9,1,10,0,778.0,132.0,0.7,29.0,708.0,735.71,531.51
2018,9,1,10,15,787.0,134.5,0.7,29.15,738.5,773.21,554.74
2018,9,1,10,30,796.0,137.0,0.7,29.3,769.0,808.35,575.55
2018,9,1,10,45,802.0,139.0,0.75,29.5,792.5,837.91,593.37
2018,9,1,11,0,808.0,141.0,0.8,29.7,816.0,864.59,609.39
2018,9,1,11,15,812.0,142.5,0.8,29.8,832.5,885.97,621.55
2018,9,1,11,30,816.0,144.0,0.8,29.9,849.0,904.11,631.79
2018,9,1,11,45,817.5,144.5,0.85,30.05,857.5,915.65,638.81
2018,9,1,12,0,819.0,145.0,0.9,30.2,866.0,923.72,643.89
2018,9,1,12,15,815.0,148.0,0.85,30.25,866.0,925.65,643.87
2018,9,1,12,30,811.0,151.0,0.8,30.3,866.0,924.03,641.86
2018,9,1,12,45,803.0,155.0,0.8,30.35,858.0,916.2,637.12
2018,9,1,13,0,795.0,159.0,0.8,30.4,850.0,904.97,630.48
2018,9,1,13,15,791.5,157.0,0.75,30.4,835.0,888.82,620.2
2018,9,1,13,30,788.0,155.0,0.7,30.4,820.0,869.44,608.06
2018,9,1,13,45,674.5,194.5,0.7,30.4,753.0,798.81,563.9
2018,9,1,14,0,561.0,234.0,0.7,30.4,686.0,721.32,513.37
2018,9,1,14,15,372.5,280.0,0.65,30.4,575.5,587.05,422.44
2018,9,1,14,30,184.0,326.0,0.6,30.4,465.0,438.17,318.78
2018,9,1,14,45,176.0,321.5,0.6,30.35,449.0,419.94,307.5
2018,9,1,15,0,168.0,317.0,0.6,30.3,433.0,401.64,294.98
2018,9,1,15,15,110.0,263.5,0.6,30.25,337.5,306.48,226.97
2018,9,1,15,30,52.0,210.0,0.6,30.2,242.0,206.31,153.55
2018,9,1,15,45,29.5,160.0,0.6,30.15,178.0,147.71,109.8
2018,9,1,16,0,7.0,110.0,0.6,30.1,114.0,88.65,64.48
2018,9,1,16,15,3.5,65.0,0.6,29.65,67.0,51.47,35.57
2018,9,1,16,30,0.0,20.0,0.6,29.2,20.0,15.25,6.7
2018,9,1,16,45,0.0,18.0,0.65,28.8,18.0,13.71,5.52
2018,9,1,17,0,0.0,16.0,0.7,28.4,16.0,12.17,4.31
2018,9,1,17,15,0.0,12.5,0.65,27.8,12.5,9.49,2.14
2018,9,1,17,30,0.0,9.0,0.6,27.2,9.0,6.83,0.0
2018,9,1,17,45,0.0,7.5,0.55,26.6,7.5,5.68,0.0
2018,9,1,18,0,0.0,6.0,0.5,26.0,6.0,4.54,0.0
2018,9,1,18,15,0.0,4.5,0.5,26.0,4.5,3.4,0.0
2018,9,1,18,30,0.0,3.0,0.5,26.0,3.0,2.27,0.0
2018,9,1,18,45,0.0,1.5,0.5,25.3,1.5,1.18,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.9,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.1,3.0,2.36,0.0
2018,9,2,6,15,3.5,6.0,1.0,21.4,6.0,4.7,0.0
2018,9,2,6,30,0.0,9.0,1.0,21.7,9.0,6.82,0.07
2018,9,2,6,45,0.0,13.5,1.05,22.05,13.5,10.24,2.81
2018,9,2,7,0,0.0,18.0,1.1,22.4,18.0,13.68,5.75
2018,9,2,7,15,0.0,22.0,1.0,22.85,22.0,16.74,8.34
2018,9,2,7,30,0.0,26.0,0.9,23.3,26.0,19.8,10.87
2018,9,2,7,45,0.0,35.5,0.85,23.8,35.5,27.1,16.85
2018,9,2,8,0,0.0,45.0,0.8,24.3,45.0,34.41,22.76
2018,9,2,8,15,0.0,65.0,0.75,24.9,65.0,49.86,35.19
2018,9,2,8,30,0.0,85.0,0.7,25.5,85.0,65.38,47.45
2018,9,2,8,45,10.5,141.0,0.65,26.1,147.5,115.54,86.97
2018,9,2,9,0,21.0,197.0,0.6,26.7,210.0,167.95,127.08
2018,9,2,9,15,25.0,223.5,0.55,27.25,240.0,202.75,152.73
2018,9,2,9,30,29.0,250.0,0.5,27.8,270.0,230.52,172.63
2018,9,2,9,45,29.5,266.0,0.45,28.4,287.0,246.89,183.69
2018,9,2,10,0,30.0,282.0,0.4,29.0,304.0,263.34,194.69
2018,9,2,10,15,36.5,302.5,0.35,29.35,330.5,288.72,212.33
2018,9,2,10,30,43.0,323.0,0.3,29.7,357.0,314.58,229.96
2018,9,2,10,45,64.0,355.0,0.2,30.05,407.5,363.91,263.87
2018,9,2,11,0,85.0,387.0,0.1,30.4,458.0,414.46,297.54
2018,9,2,11,15,138.5,403.5,0.15,30.55,521.5,498.75,355.06
2018,9,2,11,30,192.0,420.0,0.2,30.7,585.0,566.24,399.92
2018,9,2,11,45,410.0,333.5,0.3,30.9,691.5,724.86,507.07
2018,9,2,12,0,628.0,247.0,0.4,31.1,798.0,855.72,592.06
2018,9,2,12,15,724.0,195.5,0.45,31.15,831.0,898.52,618.63
2018,9,2,12,30,820.0,144.0,0.5,31.2,864.0,928.31,636.83
2018,9,2,12,45,826.0,138.0,0.55,31.25,858.5,909.1,625.87
2018,9,2,13,0,832.0,132.0,0.6,31.3,853.0,901.42,622.58
2018,9,2,13,15,828.0,131.5,0.65,31.25,838.5,886.2,614.85
2018,9,2,13,30,824.0,131.0,0.7,31.2,824.0,867.76,605.23
2018,9,2,13,45,817.5,130.0,0.75,31.2,801.5,855.29,599.2
2018,9,2,14,0,811.0,129.0,0.8,31.2,779.0,827.42,583.45
2018,9,2,14,15,802.5,127.0,0.8,31.1,750.0,794.11,563.78
2018,9,2,14,30,794.0,125.0,0.8,31.0,721.0,758.29,542.38
2018,9,2,14,45,783.0,121.5,0.8,30.9,685.5,716.83,516.19
2018,9,2,15,0,772.0,118.0,0.8,30.8,650.0,673.48,487.99
2018,9,2,15,15,755.5,116.0,0.8,30.65,609.5,626.3,456.53
2018,9,2,15,30,739.0,114.0,0.8,30.5,569.0,578.16,423.54
2018,9,2,15,45,718.0,110.0,0.8,30.4,523.5,525.58,386.38
2018,9,2,16,0,697.0,106.0,0.8,30.3,478.0,472.09,347.43
2018,9,2,16,15,668.5,101.5,0.8,29.95,429.5,415.12,305.03
2018,9,2,16,30,640.0,97.0,0.8,29.6,381.0,359.71,262.34
2018,9,2,16,45,602.0,91.0,0.75,29.3,331.0,301.53,216.27
2018,9,2,17,0,564.0,85.0,0.7,29.0,281.0,246.7,171.86
2018,9,2,17,15,419.5,85.0,0.65,28.4,217.0,172.63,116.34
2018,9,2,17,30,275.0,85.0,0.6,27.8,153.0,119.51,78.8
2018,9,2,17,45,209.5,67.5,0.55,27.2,112.0,75.97,47.23
2018,9,2,18,0,144.0,50.0,0.5,26.6,71.0,43.91,26.3
2018,9,2,18,15,94.5,33.0,0.5,26.6,44.5,24.58,13.34
2018,9,2,18,30,45.0,16.0,0.5,26.6,18.0,12.59,0.0
2018,9,2,18,45,22.5,8.0,0.5,25.95,9.0,6.29,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.4,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.6,13.0,9.44,0.0
2018,9,3,6,15,184.0,25.5,0.8,22.9,44.0,19.41,5.45
2018,9,3,6,30,296.0,39.0,0.9,23.2,75.0,34.64,23.12
2018,9,3,6,45,381.5,49.5,1.05,23.55,119.5,72.07,39.73
2018,9,3,7,0,467.0,60.0,1.2,23.9,164.0,120.15,72.52
2018,9,3,7,15,525.0,67.0,1.15,24.35,213.5,170.08,111.63
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,226.54,157.78
2018,9,3,7,45,623.5,79.5,1.05,25.3,314.0,282.2,204.05
2018,9,3,8,0,664.0,85.0,1.0,25.8,365.0,341.59,252.33
2018,9,3,8,15,692.0,90.0,1.0,26.25,414.5,398.44,297.68
2018,9,3,8,30,720.0,95.0,1.0,26.7,464.0,457.1,342.82
2018,9,3,8,45,741.0,98.5,0.95,27.15,510.0,511.27,382.88
2018,9,3,9,0,762.0,102.0,0.9,27.6,556.0,565.61,421.51
2018,9,3,9,15,775.5,106.5,0.85,27.9,598.0,615.98,456.16
2018,9,3,9,30,789.0,111.0,0.8,28.2,640.0,665.24,488.82
2018,9,3,9,45,798.0,114.5,0.75,28.55,676.0,708.87,516.54
2018,9,3,10,0,807.0,118.0,0.7,28.9,712.0,750.49,542.05
2018,9,3,10,15,794.5,129.5,0.65,29.2,735.0,780.68,558.67
2018,9,3,10,30,782.0,141.0,0.6,29.5,758.0,807.0,572.72
2018,9,3,10,45,809.5,133.5,0.55,29.75,789.5,845.23,594.18
2018,9,3,11,0,837.0,126.0,0.5,30.0,821.0,869.53,606.53
2018,9,3,11,15,796.0,148.0,0.55,30.2,819.5,883.2,614.48
2018,9,3,11,30,755.0,170.0,0.6,30.4,818.0,879.49,612.04
2018,9,3,11,45,597.5,244.0,0.6,30.55,760.5,822.33,574.1
2018,9,3,12,0,440.0,318.0,0.6,30.7,703.0,744.49,521.8
2018,9,3,12,15,478.5,299.5,0.6,30.8,718.5,764.81,536.34
2018,9,3,12,30,517.0,281.0,0.6,30.9,734.0,782.49,547.99
2018,9,3,12,45,664.0,213.0,0.65,31.0,789.5,857.54,598.47
2018,9,3,13,0,811.0,145.0,0.7,31.1,845.0,911.23,631.74
2018,9,3,13,15,807.0,144.0,0.7,31.15,830.0,895.21,621.5
2018,9,3,13,30,803.0,143.0,0.7,31.2,815.0,875.92,610.25
2018,9,3,13,45,717.5,179.0,0.7,31.2,767.5,825.3,579.7
2018,9,3,14,0,632.0,215.0,0.7,31.2,720.0,767.73,542.56
2018,9,3,14,15,687.0,181.5,0.7,31.15,711.0,760.49,540.28
2018,9,3,14,30,742.0,148.0,0.7,31.1,702.0,741.78,529.97
2018,9,3,14,45,768.0,129.5,0.65,31.05,678.5,715.3,513.02
2018,9,3,15,0,794.0,111.0,0.6,31.0,655.0,683.78,492.47
2018,9,3,15,15,779.5,108.0,0.6,31.0,614.0,635.96,460.56
2018,9,3,15,30,765.0,105.0,0.6,31.0,573.0,586.97,427.13
2018,9,3,15,45,745.0,101.5,0.6,31.0,527.5,533.51,389.59
2018,9,3,16,0,725.0,98.0,0.6,31.0,482.0,479.99,350.81
2018,9,3,16,15,698.0,93.5,0.6,30.8,433.0,422.24,308.01
2018,9,3,16,30,671.0,89.0,0.6,30.6,384.0,365.85,264.72
2018,9,3,16,45,633.5,83.0,0.6,30.35,333.0,306.1,217.82
2018,9,3,17,0,596.0,77.0,0.6,30.1,282.0,249.61,172.31
2018,9,3,17,15,542.5,70.0,0.6,29.55,232.0,192.17,126.43
2018,9,3,17,30,489.0,63.0,0.6,29.0,182.0,140.58,86.0
2018,9,3,17,45,393.5,53.5,0.6,28.5,134.0,88.72,49.71
2018,9,3,18,0,298.0,44.0,0.6,28.0,86.0,46.5,24.7
2018,9,3,18,15,173.5,28.5,0.6,28.0,50.5,21.62,10.55
2018,9,3,18,30,49.0,13.0,0.6,28.0,15.0,10.23,0.0
2018,9,3,18,45,24.5,6.5,0.65,27.5,7.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.65,26.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,5,45,1.5,2.5,0.75,22.6,2.5,0.0,0.0
2018,9,4,6,0,3.0,5.0,0.8,22.8,5.0,3.93,0.0
2018,9,4,6,15,72.0,22.0,0.9,23.25,30.5,16.65,3.01
2018,9,4,6,30,141.0,39.0,1.0,23.7,56.0,31.38,18.09
2018,9,4,6,45,229.0,54.5,1.1,24.15,98.0,63.27,37.6
2018,9,4,7,0,317.0,70.0,1.2,24.6,140.0,106.14,67.39
2018,9,4,7,15,421.0,76.5,1.15,25.3,196.0,155.68,104.05
2018,9,4,7,30,525.0,83.0,1.1,26.0,252.0,221.61,155.37
2018,9,4,7,45,577.0,88.5,1.05,26.7,304.5,277.94,201.1
2018,9,4,8,0,629.0,94.0,1.0,27.4,357.0,339.4,249.98
2018,9,4,8,15,627.5,108.0,1.0,28.0,399.0,389.96,290.19
2018,9,4,8,30,626.0,122.0,1.0,28.6,441.0,439.12,327.73
2018,9,4,8,45,682.5,115.5,1.0,29.2,494.5,499.2,371.77
2018,9,4,9,0,739.0,109.0,1.0,29.8,548.0,561.76,416.15
2018,9,4,9,15,748.5,116.0,1.0,30.1,589.0,610.97,450.08
2018,9,4,9,30,758.0,123.0,1.0,30.4,630.0,658.78,482.11
2018,9,4,9,45,689.0,162.0,1.0,30.75,643.0,682.04,495.44
2018,9,4,10,0,620.0,201.0,1.0,31.1,656.0,693.86,500.96
2018,9,4,10,15,477.0,274.0,1.0,31.3,633.0,663.98,477.62
2018,9,4,10,30,334.0,347.0,1.0,31.5,610.0,613.93,440.92
2018,9,4,10,45,327.0,359.0,1.05,31.7,623.0,630.27,451.71
2018,9,4,11,0,320.0,371.0,1.1,31.9,636.0,644.87,460.68
2018,9,4,11,15,292.0,385.0,1.1,32.0,630.5,640.73,456.62
2018,9,4,11,30,264.0,399.0,1.1,32.1,625.0,634.24,451.2
2018,9,4,11,45,263.0,396.0,1.1,32.2,623.0,634.4,451.07
2018,9,4,12,0,262.0,393.0,1.1,32.3,621.0,633.08,449.96
2018,9,4,12,15,350.0,350.5,1.15,32.3,655.5,675.54,480.8
2018,9,4,12,30,438.0,308.0,1.2,32.3,690.0,736.4,522.45
2018,9,4,12,45,355.5,340.0,1.2,32.35,648.5,667.63,475.39
2018,9,4,13,0,273.0,372.0,1.2,32.4,607.0,618.39,441.33
2018,9,4,13,15,248.5,352.5,1.2,32.35,563.5,572.61,411.25
2018,9,4,13,30,224.0,333.0,1.2,32.3,520.0,526.41,380.42
2018,9,4,13,45,269.5,306.0,1.2,32.3,524.5,533.73,387.37
2018,9,4,14,0,315.0,279.0,1.2,32.3,529.0,537.83,391.64
2018,9,4,14,15,393.5,261.0,1.2,32.2,561.5,591.29,429.57
2018,9,4,14,30,472.0,243.0,1.2,32.1,594.0,620.29,450.38
2018,9,4,14,45,416.5,230.5,1.2,31.95,529.0,547.56,400.66
2018,9,4,15,0,361.0,218.0,1.2,31.8,464.0,477.62,352.53
2018,9,4,15,15,352.0,174.0,1.15,31.7,401.0,412.57,307.4
2018,9,4,15,30,343.0,130.0,1.1,31.6,338.0,346.59,260.34
2018,9,4,15,45,200.0,131.5,1.05,31.5,250.5,236.77,178.08
2018,9,4,16,0,57.0,133.0,1.0,31.4,163.0,137.77,102.32
2018,9,4,16,15,29.5,103.5,0.95,31.1,119.0,97.12,71.15
2018,9,4,16,30,2.0,74.0,0.9,30.8,75.0,57.62,40.42
2018,9,4,16,45,12.5,71.0,0.85,30.5,75.5,60.89,43.06
2018,9,4,17,0,23.0,68.0,0.8,30.2,76.0,60.61,42.6
2018,9,4,17,15,96.0,76.0,0.75,29.6,100.0,85.1,59.45
2018,9,4,17,30,169.0,84.0,0.7,29.0,124.0,98.85,66.7
2018,9,4,17,45,143.5,65.0,0.65,28.4,93.0,67.86,43.04
2018,9,4,18,0,118.0,46.0,0.6,27.8,62.0,40.34,23.63
2018,9,4,18,15,72.5,29.0,0.6,27.8,37.5,21.66,10.03
2018,9,4,18,30,27.0,12.0,0.6,27.8,13.0,9.44,0.0
2018,9,4,18,45,13.5,6.0,0.6,27.3,6.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,23.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,5,5,45,16.5,4.5,0.5,22.85,4.5,0.0,0.0
2018,9,5,6,0,33.0,9.0,0.5,22.9,9.0,7.08,0.0
2018,9,5,6,15,130.5,24.5,0.55,23.35,37.5,18.51,2.83
2018,9,5,6,30,228.0,40.0,0.6,23.8,66.0,34.71,19.4
2018,9,5,6,45,337.0,50.5,0.7,24.3,112.0,70.21,39.0
2018,9,5,7,0,446.0,61.0,0.8,24.8,158.0,122.0,74.47
2018,9,5,7,15,394.0,83.5,0.85,25.55,186.5,157.87,106.7
2018,9,5,7,30,342.0,106.0,0.9,26.3,215.0,190.22,136.43
2018,9,5,7,45,368.0,123.5,0.95,27.05,260.0,237.5,174.75
2018,9,5,8,0,394.0,141.0,1.0,27.8,305.0,287.47,214.33
2018,9,5,8,15,508.0,131.5,1.1,28.25,371.5,355.09,265.99
2018,9,5,8,30,622.0,122.0,1.2,28.7,438.0,439.93,329.61
2018,9,5,8,45,702.0,109.0,1.25,29.1,498.0,506.6,378.92
2018,9,5,9,0,782.0,96.0,1.3,29.5,558.0,577.98,430.51
2018,9,5,9,15,798.5,98.0,1.35,29.8,600.5,628.77,466.22
2018,9,5,9,30,815.0,100.0,1.4,30.1,643.0,678.6,500.45
2018,9,5,9,45,782.5,118.5,1.45,30.4,664.0,707.94,519.38
2018,9,5,10,0,750.0,137.0,1.5,30.7,685.0,731.65,534.22
2018,9,5,10,15,590.0,203.5,1.5,30.95,646.0,698.71,508.29
2018,9,5,10,30,430.0,270.0,1.5,31.2,607.0,640.9,465.84
2018,9,5,10,45,496.0,262.0,1.5,31.4,662.5,704.16,509.08
2018,9,5,11,0,562.0,254.0,1.5,31.6,718.0,773.57,554.31
2018,9,5,11,15,620.0,230.0,1.55,31.8,751.0,817.04,582.8
2018,9,5,11,30,678.0,206.0,1.6,32.0,784.0,858.26,609.83
2018,9,5,11,45,537.5,268.0,1.6,32.15,729.5,788.35,561.0
2018,9,5,12,0,397.0,330.0,1.6,32.3,675.0,719.72,513.06
2018,9,5,12,15,558.5,262.0,1.55,32.4,747.5,813.84,577.85
2018,9,5,12,30,720.0,194.0,1.5,32.5,820.0,900.46,633.83
2018,9,5,12,45,732.0,184.0,1.5,32.6,815.5,897.28,630.8
2018,9,5,13,0,744.0,174.0,1.5,32.7,811.0,882.32,621.48
2018,9,5,13,15,699.0,189.5,1.5,32.7,779.5,854.16,604.25
2018,9,5,13,30,654.0,205.0,1.5,32.7,748.0,815.5,579.55
2018,9,5,13,45,604.5,224.0,1.45,32.65,715.0,774.3,552.26
2018,9,5,14,0,555.0,243.0,1.4,32.6,682.0,726.11,520.33
2018,9,5,14,15,693.5,176.5,1.4,32.55,703.5,764.92,549.31
2018,9,5,14,30,832.0,110.0,1.4,32.5,725.0,770.36,554.59
2018,9,5,14,45,826.0,105.0,1.35,32.4,690.0,730.47,529.15
2018,9,5,15,0,820.0,100.0,1.3,32.3,655.0,694.44,505.13
2018,9,5,15,15,804.5,98.0,1.25,32.1,613.5,645.71,472.04
2018,9,5,15,30,789.0,96.0,1.2,31.9,572.0,595.85,437.4
2018,9,5,15,45,768.0,93.0,1.2,31.7,525.5,541.01,398.63
2018,9,5,16,0,747.0,90.0,1.2,31.5,479.0,486.17,358.57
2018,9,5,16,15,720.0,86.0,1.15,31.2,429.5,427.9,314.61
2018,9,5,16,30,693.0,82.0,1.1,30.9,380.0,370.25,269.69
2018,9,5,16,45,655.5,77.0,1.05,30.6,329.0,310.08,221.73
2018,9,5,17,0,618.0,72.0,1.0,30.3,278.0,253.13,175.22
2018,9,5,17,15,563.5,65.0,0.9,29.4,227.5,194.01,127.63
2018,9,5,17,30,509.0,58.0,0.8,28.5,177.0,140.87,85.65
2018,9,5,17,45,426.5,49.0,0.75,27.65,131.0,89.37,48.92
2018,9,5,18,0,344.0,40.0,0.7,26.8,85.0,48.01,24.59
2018,9,5,18,15,221.0,26.5,0.7,26.8,50.5,21.7,9.33
2018,9,5,18,30,98.0,13.0,0.7,26.8,16.0,10.23,0.0
2018,9,5,18,45,49.0,6.5,0.75,25.85,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.95,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.1,10.0,7.08,0.0
2018,9,6,6,15,177.0,23.5,0.65,21.75,40.5,17.9,1.24
2018,9,6,6,30,296.0,38.0,0.7,22.4,71.0,37.93,20.56
2018,9,6,6,45,386.5,47.5,0.8,23.0,115.5,75.91,41.69
2018,9,6,7,0,477.0,57.0,0.9,23.6,160.0,125.18,76.07
2018,9,6,7,15,536.5,64.5,0.95,24.4,210.5,177.12,117.21
2018,9,6,7,30,596.0,72.0,1.0,25.2,261.0,235.79,165.18
2018,9,6,7,45,637.5,77.0,1.05,26.05,312.0,292.56,212.16
2018,9,6,8,0,679.0,82.0,1.1,26.9,363.0,353.11,261.06
2018,9,6,8,15,708.0,86.5,1.05,27.5,413.0,411.04,306.62
2018,9,6,8,30,737.0,91.0,1.0,28.1,463.0,470.78,351.74
2018,9,6,8,45,758.0,94.5,0.95,28.7,509.5,526.01,391.87
2018,9,6,9,0,779.0,98.0,0.9,29.3,556.0,581.35,430.43
2018,9,6,9,15,793.5,101.0,0.8,29.7,598.0,631.76,463.97
2018,9,6,9,30,808.0,104.0,0.7,30.1,640.0,681.07,495.35
2018,9,6,9,45,817.5,108.0,0.65,30.5,677.0,726.33,523.42
2018,9,6,10,0,827.0,112.0,0.6,30.9,714.0,769.57,548.6
2018,9,6,10,15,824.5,118.0,0.55,31.2,740.0,802.9,566.74
2018,9,6,10,30,822.0,124.0,0.5,31.5,766.0,833.01,582.69
2018,9,6,10,45,812.0,129.0,0.45,31.8,779.5,852.31,591.81
2018,9,6,11,0,802.0,134.0,0.4,32.1,793.0,867.88,598.76
2018,9,6,11,15,649.5,202.5,0.35,32.3,743.0,820.51,567.13
2018,9,6,11,30,497.0,271.0,0.3,32.5,693.0,749.43,519.05
2018,9,6,11,45,593.5,237.0,0.25,32.75,746.5,819.95,563.89
2018,9,6,12,0,690.0,203.0,0.2,33.0,800.0,882.83,600.99
2018,9,6,12,15,781.5,160.5,0.2,33.1,837.0,920.49,622.07
2018,9,6,12,30,873.0,118.0,0.2,33.2,874.0,949.53,638.31
2018,9,6,12,45,870.5,118.5,0.2,33.3,866.5,942.8,633.84
2018,9,6,13,0,868.0,119.0,0.2,33.4,859.0,932.52,627.94
2018,9,6,13,15,864.5,117.5,0.2,33.45,843.5,915.9,618.59
2018,9,6,13,30,861.0,116.0,0.2,33.5,828.0,895.89,607.38
2018,9,6,13,45,837.0,123.5,0.2,33.5,799.5,863.31,588.84
2018,9,6,14,0,813.0,131.0,0.2,33.5,771.0,839.73,575.81
2018,9,6,14,15,760.5,145.0,0.2,33.45,725.5,785.52,543.92
2018,9,6,14,30,708.0,159.0,0.2,33.4,680.0,736.19,513.76
2018,9,6,14,45,758.0,133.0,0.2,33.3,665.0,716.52,503.3
2018,9,6,15,0,808.0,107.0,0.2,33.2,650.0,694.77,490.55
2018,9,6,15,15,760.5,113.0,0.2,33.1,598.0,632.99,450.17
2018,9,6,15,30,713.0,119.0,0.2,33.0,546.0,574.2,411.11
2018,9,6,15,45,692.5,113.0,0.25,32.85,500.0,519.63,374.54
2018,9,6,16,0,672.0,107.0,0.3,32.7,454.0,465.28,336.66
2018,9,6,16,15,659.5,99.5,0.3,32.45,410.5,413.73,298.97
2018,9,6,16,30,647.0,92.0,0.3,32.2,367.0,362.13,259.72
2018,9,6,16,45,622.0,83.5,0.3,32.0,319.5,305.42,215.45
2018,9,6,17,0,597.0,75.0,0.3,31.8,272.0,250.64,171.43
2018,9,6,17,15,540.0,68.0,0.35,31.05,221.5,192.03,125.41
2018,9,6,17,30,483.0,61.0,0.4,30.3,171.0,139.73,84.9
2018,9,6,17,45,398.0,51.0,0.45,29.55,125.5,88.58,48.83
2018,9,6,18,0,313.0,41.0,0.5,28.8,80.0,47.97,24.77
2018,9,6,18,15,197.0,26.5,0.5,28.8,47.0,20.2,7.16
2018,9,6,18,30,81.0,12.0,0.5,28.8,14.0,9.44,0.0
2018,9,6,18,45,40.5,6.0,0.6,27.95,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,5,45,24.5,4.5,0.6,21.5,4.5,0.0,0.0
2018,9,7,6,0,49.0,9.0,0.6,21.7,9.0,7.08,0.0
2018,9,7,6,15,157.0,23.5,0.65,22.35,38.0,17.83,0.0
2018,9,7,6,30,265.0,38.0,0.7,23.0,67.0,36.45,19.07
2018,9,7,6,45,321.5,50.0,0.8,23.65,104.5,71.52,40.18
2018,9,7,7,0,378.0,62.0,0.9,24.3,142.0,113.45,70.65
2018,9,7,7,15,336.5,79.0,0.8,25.15,165.5,145.46,99.51
2018,9,7,7,30,295.0,96.0,0.7,26.0,189.0,172.25,124.19
2018,9,7,7,45,453.0,96.0,0.6,26.9,268.0,245.72,179.47
2018,9,7,8,0,611.0,96.0,0.5,27.8,347.0,342.4,251.76
2018,9,7,8,15,542.5,128.0,0.45,28.4,372.5,372.2,275.9
2018,9,7,8,30,474.0,160.0,0.4,29.0,398.0,398.97,296.23
2018,9,7,8,45,522.0,164.0,0.3,29.65,450.0,457.06,337.14
2018,9,7,9,0,570.0,168.0,0.2,30.3,502.0,525.04,382.86
2018,9,7,9,15,669.0,145.0,0.25,30.65,565.5,598.49,433.25
2018,9,7,9,30,768.0,122.0,0.3,31.0,629.0,674.18,483.91
2018,9,7,9,45,770.5,129.5,0.35,31.35,663.5,716.14,510.26
2018,9,7,10,0,773.0,137.0,0.4,31.7,698.0,755.64,534.88
2018,9,7,10,15,533.5,221.5,0.4,31.95,616.5,667.97,473.55
2018,9,7,10,30,294.0,306.0,0.4,32.2,535.0,547.38,390.16
2018,9,7,10,45,253.0,332.0,0.45,32.45,533.5,546.36,389.37
2018,9,7,11,0,212.0,358.0,0.5,32.7,532.0,523.68,373.13
2018,9,7,11,15,222.0,351.5,0.5,32.85,537.0,550.58,390.85
2018,9,7,11,30,232.0,345.0,0.5,33.0,542.0,557.97,395.39
2018,9,7,11,45,322.5,344.0,0.55,33.15,620.5,645.03,454.13
2018,9,7,12,0,413.0,343.0,0.6,33.3,699.0,750.91,521.99
2018,9,7,12,15,512.0,298.0,0.6,33.35,739.5,803.87,556.0
2018,9,7,12,30,611.0,253.0,0.6,33.4,780.0,859.02,591.3
2018,9,7,12,45,457.0,318.0,0.65,33.5,710.0,766.65,530.85
2018,9,7,13,0,303.0,383.0,0.7,33.6,640.0,661.79,462.5
2018,9,7,13,15,380.5,348.0,0.7,33.55,665.0,693.36,486.23
2018,9,7,13,30,458.0,313.0,0.7,33.5,690.0,739.33,517.02
2018,9,7,13,45,432.5,316.5,0.75,33.5,664.5,707.83,496.93
2018,9,7,14,0,407.0,320.0,0.8,33.5,639.0,675.37,476.83
2018,9,7,14,15,466.0,279.5,0.8,33.4,631.0,672.17,477.19
2018,9,7,14,30,525.0,239.0,0.8,33.3,623.0,662.83,473.1
2018,9,7,14,45,444.0,247.5,0.85,33.15,561.0,587.92,423.45
2018,9,7,15,0,363.0,256.0,0.9,33.0,499.0,502.94,366.34
2018,9,7,15,15,424.0,215.0,0.9,32.85,480.5,501.79,367.41
2018,9,7,15,30,485.0,174.0,0.9,32.7,462.0,479.34,352.72
2018,9,7,15,45,522.5,157.5,0.9,32.6,444.5,458.95,338.2
2018,9,7,16,0,560.0,141.0,0.9,32.5,427.0,439.87,323.6
2018,9,7,16,15,577.0,123.5,0.85,32.15,391.5,398.68,292.41
2018,9,7,16,30,594.0,106.0,0.8,31.8,356.0,354.4,257.7
2018,9,7,16,45,514.5,102.0,0.8,31.45,297.5,285.28,204.92
2018,9,7,17,0,435.0,98.0,0.8,31.1,239.0,220.19,154.67
2018,9,7,17,15,377.0,84.5,0.75,30.25,190.5,165.69,112.0
2018,9,7,17,30,319.0,71.0,0.7,29.4,142.0,118.01,75.2
2018,9,7,17,45,274.5,56.0,0.65,28.6,105.5,77.59,45.22
2018,9,7,18,0,230.0,41.0,0.6,27.8,69.0,42.72,22.45
2018,9,7,18,15,140.5,26.0,0.6,27.8,40.5,19.64,5.44
2018,9,7,18,30,51.0,11.0,0.6,27.8,12.0,8.65,0.0
2018,9,7,18,45,25.5,5.5,0.6,27.05,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,19.0,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,38.0,8.0,0.3,21.3,8.0,6.29,0.0
2018,9,8,6,15,132.0,23.5,0.35,21.7,35.5,17.76,0.0
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,37.32,19.86
2018,9,8,6,45,312.0,52.0,0.45,22.5,106.0,73.75,42.29
2018,9,8,7,0,398.0,65.0,0.5,22.9,149.0,120.82,76.03
2018,9,8,7,15,446.0,76.0,0.5,23.7,195.0,168.41,114.14
2018,9,8,7,30,494.0,87.0,0.5,24.5,241.0,225.75,160.8
2018,9,8,7,45,432.0,113.5,0.5,25.25,266.0,256.21,188.83
2018,9,8,8,0,370.0,140.0,0.5,26.0,291.0,283.12,212.31
2018,9,8,8,15,339.5,169.0,0.5,26.75,321.5,309.85,233.65
2018,9,8,8,30,309.0,198.0,0.5,27.5,352.0,341.08,256.98
2018,9,8,8,45,301.5,221.5,0.5,28.25,384.5,376.56,282.33
2018,9,8,9,0,294.0,245.0,0.5,29.0,417.0,410.75,305.8
2018,9,8,9,15,290.0,267.0,0.5,29.4,447.0,444.54,328.73
2018,9,8,9,30,286.0,289.0,0.5,29.8,477.0,477.28,350.33
2018,9,8,9,45,282.5,308.0,0.5,30.25,503.0,506.49,368.99
2018,9,8,10,0,279.0,327.0,0.5,30.7,529.0,534.56,386.52
2018,9,8,10,15,285.0,341.5,0.5,30.9,555.5,564.91,405.9
2018,9,8,10,30,291.0,356.0,0.5,31.1,582.0,594.59,424.53
2018,9,8,10,45,290.5,368.5,0.5,31.35,600.0,615.87,437.25
2018,9,8,11,0,290.0,381.0,0.5,31.6,618.0,635.87,449.12
2018,9,8,11,15,274.0,393.5,0.5,31.8,621.0,640.38,450.68
2018,9,8,11,30,258.0,406.0,0.5,32.0,624.0,643.02,451.22
2018,9,8,11,45,249.5,408.5,0.5,32.15,621.0,641.24,449.4
2018,9,8,12,0,241.0,411.0,0.5,32.3,618.0,637.93,446.69
2018,9,8,12,15,201.5,414.0,0.5,32.35,587.0,583.89,410.89
2018,9,8,12,30,162.0,417.0,0.5,32.4,556.0,549.03,387.47
2018,9,8,12,45,197.0,414.0,0.5,32.45,581.5,577.72,407.6
2018,9,8,13,0,232.0,411.0,0.5,32.5,607.0,604.81,425.89
2018,9,8,13,15,198.5,400.5,0.5,32.5,566.0,559.86,395.74
2018,9,8,13,30,165.0,390.0,0.5,32.5,525.0,515.04,366.02
2018,9,8,13,45,148.5,380.5,0.5,32.5,499.5,486.68,347.38
2018,9,8,14,0,132.0,371.0,0.5,32.5,474.0,458.45,328.53
2018,9,8,14,15,140.5,356.5,0.55,32.4,462.0,446.33,321.64
2018,9,8,14,30,149.0,342.0,0.6,32.3,450.0,433.19,313.82
2018,9,8,14,45,102.0,305.0,0.6,32.2,377.5,341.31,249.51
2018,9,8,15,0,55.0,268.0,0.6,32.1,305.0,269.13,197.93
2018,9,8,15,15,48.5,236.0,0.6,31.95,267.0,232.88,172.25
2018,9,8,15,30,42.0,204.0,0.6,31.8,229.0,197.56,146.61
2018,9,8,15,45,28.5,178.5,0.65,31.6,195.0,164.98,122.56
2018,9,8,16,0,15.0,153.0,0.7,31.4,161.0,128.03,94.75
2018,9,8,16,15,98.0,146.0,0.65,31.05,187.5,173.35,129.94
2018,9,8,16,30,181.0,139.0,0.6,30.7,214.0,201.65,150.37
2018,9,8,16,45,198.0,128.0,0.6,30.35,200.0,185.53,136.72
2018,9,8,17,0,215.0,117.0,0.6,30.0,186.0,167.11,120.78
2018,9,8,17,15,143.5,99.0,0.6,29.2,141.5,116.07,82.07
2018,9,8,17,30,72.0,81.0,0.6,28.4,97.0,78.81,54.76
2018,9,8,17,45,51.0,60.5,0.6,27.6,70.0,52.4,34.29
2018,9,8,18,0,30.0,40.0,0.6,26.8,43.0,31.67,18.36
2018,9,8,18,15,17.0,23.0,0.6,26.8,24.5,17.26,2.33
2018,9,8,18,30,4.0,6.0,0.6,26.8,6.0,4.72,0.0
2018,9,8,18,45,2.0,3.0,0.65,26.0,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.0,24.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.35,20.15,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.4,20.2,5.0,3.93,0.0
2018,9,9,6,15,9.0,16.5,1.45,20.45,17.0,12.71,0.0
2018,9,9,6,30,11.0,28.0,1.5,20.7,29.0,22.0,11.41
2018,9,9,6,45,11.5,47.5,1.5,20.95,49.0,37.27,24.5
2018,9,9,7,0,12.0,67.0,1.5,21.2,69.0,53.3,38.11
2018,9,9,7,15,15.5,84.5,1.45,21.6,88.5,68.68,50.94
2018,9,9,7,30,19.0,102.0,1.4,22.0,108.0,84.59,64.03
2018,9,9,7,45,32.5,126.0,1.4,22.45,138.5,113.79,87.52
2018,9,9,8,0,46.0,150.0,1.4,22.9,169.0,141.9,109.85
2018,9,9,8,15,28.5,121.0,1.3,23.4,133.0,111.75,85.48
2018,9,9,8,30,11.0,92.0,1.2,23.9,97.0,76.54,56.87
2018,9,9,8,45,5.5,90.0,1.15,24.4,92.5,72.4,53.27
2018,9,9,9,0,0.0,88.0,1.1,24.9,88.0,67.76,49.2
2018,9,9,9,15,0.0,108.5,1.05,25.4,108.5,84.03,61.89
2018,9,9,9,30,0.0,129.0,1.0,25.9,129.0,100.53,74.56
2018,9,9,9,45,3.5,161.5,0.95,26.35,164.0,129.66,96.99
2018,9,9,10,0,7.0,194.0,0.9,26.8,199.0,159.48,119.55
2018,9,9,10,15,8.0,200.0,0.85,27.2,206.0,165.58,123.69
2018,9,9,10,30,9.0,206.0,0.8,27.6,213.0,171.74,127.95
2018,9,9,10,45,5.0,144.5,0.8,27.95,148.5,117.75,86.41
2018,9,9,11,0,1.0,83.0,0.8,28.3,84.0,65.12,45.56
2018,9,9,11,15,1.5,96.0,0.8,28.5,97.5,75.88,53.93
2018,9,9,11,30,2.0,109.0,0.8,28.7,111.0,86.79,62.27
2018,9,9,11,45,2.5,111.0,0.8,28.95,113.5,88.93,63.82
2018,9,9,12,0,3.0,113.0,0.8,29.2,116.0,91.05,65.38
2018,9,9,12,15,2.0,112.5,0.8,29.3,114.5,89.71,64.27
2018,9,9,12,30,1.0,112.0,0.8,29.4,113.0,88.35,63.16
2018,9,9,12,45,4.0,152.5,0.8,29.5,156.0,123.93,90.44
2018,9,9,13,0,7.0,193.0,0.8,29.6,199.0,160.05,117.72
2018,9,9,13,15,9.0,206.0,0.75,29.65,213.5,172.58,127.07
2018,9,9,13,30,11.0,219.0,0.7,29.7,228.0,185.08,136.45
2018,9,9,13,45,10.5,217.5,0.7,29.7,226.0,183.08,135.02
2018,9,9,14,0,10.0,216.0,0.7,29.7,224.0,181.06,133.67
2018,9,9,14,15,15.5,229.5,0.7,29.6,241.0,196.69,145.76
2018,9,9,14,30,21.0,243.0,0.7,29.5,258.0,212.04,157.57
2018,9,9,14,45,27.0,249.5,0.7,29.4,268.0,234.1,174.37
2018,9,9,15,0,33.0,256.0,0.7,29.3,278.0,243.0,181.37
2018,9,9,15,15,29.0,236.5,0.75,29.1,255.0,220.81,165.33
2018,9,9,15,30,25.0,217.0,0.8,28.9,232.0,189.31,142.19
2018,9,9,15,45,16.5,191.0,0.8,28.7,200.5,161.37,121.31
2018,9,9,16,0,8.0,165.0,0.8,28.5,169.0,134.49,100.97
2018,9,9,16,15,4.5,145.5,0.8,28.15,147.5,116.43,87.37
2018,9,9,16,30,1.0,126.0,0.8,27.8,126.0,98.9,73.96
2018,9,9,16,45,0.5,101.0,0.8,27.5,101.0,78.54,58.04
2018,9,9,17,0,0.0,76.0,0.8,27.2,76.0,58.52,42.12
2018,9,9,17,15,178.0,67.0,0.8,26.5,105.0,100.9,70.02
2018,9,9,17,30,356.0,58.0,0.8,25.8,134.0,114.33,71.99
2018,9,9,17,45,291.0,48.0,0.75,25.15,98.5,73.68,41.94
2018,9,9,18,0,226.0,38.0,0.7,24.5,63.0,40.87,20.96
2018,9,9,18,15,120.0,21.5,0.7,24.5,34.0,16.29,0.0
2018,9,9,18,30,14.0,5.0,0.7,24.5,5.0,3.93,0.0
2018,9,9,18,45,7.0,2.5,0.85,23.65,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,10,5,45,2.5,2.0,1.15,18.6,2.0,0.0,0.0
2018,9,10,6,0,5.0,4.0,1.2,18.6,4.0,3.15,0.0
2018,9,10,6,15,2.5,11.5,1.25,18.85,11.5,8.76,0.0
2018,9,10,6,30,0.0,19.0,1.3,19.1,19.0,14.47,5.71
2018,9,10,6,45,21.5,31.0,1.3,19.35,35.5,26.51,15.39
2018,9,10,7,0,43.0,43.0,1.3,19.6,52.0,42.87,28.36
2018,9,10,7,15,21.5,56.0,1.3,20.1,60.5,49.26,34.9
2018,9,10,7,30,0.0,69.0,1.3,20.6,69.0,53.03,38.82
2018,9,10,7,45,0.0,72.5,1.25,21.1,72.5,55.69,40.89
2018,9,10,8,0,0.0,76.0,1.2,21.6,76.0,58.36,42.89
2018,9,10,8,15,0.0,70.0,1.2,22.25,70.0,53.72,38.8
2018,9,10,8,30,0.0,64.0,1.2,22.9,64.0,49.1,34.78
2018,9,10,8,45,0.0,76.5,1.15,23.55,76.5,58.8,42.44
2018,9,10,9,0,0.0,89.0,1.1,24.2,89.0,68.53,50.0
2018,9,10,9,15,0.5,111.5,1.1,24.8,112.0,86.77,64.26
2018,9,10,9,30,1.0,134.0,1.1,25.4,135.0,105.32,78.54
2018,9,10,9,45,2.0,150.5,1.1,26.0,152.0,119.58,89.29
