Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,10,0,3.0,167.0,1.1,26.6,169.0,134.03,100.08
2018,9,10,10,15,2.5,158.0,1.1,27.0,160.0,126.36,93.76
2018,9,10,10,30,2.0,149.0,1.1,27.4,151.0,118.7,87.56
2018,9,10,10,45,3.5,162.0,1.1,27.8,165.0,130.79,96.65
2018,9,10,11,0,5.0,175.0,1.1,28.2,179.0,143.0,105.74
2018,9,10,11,15,4.5,170.0,1.1,28.4,173.5,138.57,102.14
2018,9,10,11,30,4.0,165.0,1.1,28.6,168.0,134.12,98.58
2018,9,10,11,45,3.0,154.5,1.15,28.85,157.0,124.64,91.21
2018,9,10,12,0,2.0,144.0,1.2,29.1,146.0,115.17,83.85
2018,9,10,12,15,3.0,148.5,1.2,29.2,151.0,119.81,87.41
2018,9,10,12,30,4.0,153.0,1.2,29.3,156.0,124.42,90.93
2018,9,10,12,45,4.5,162.0,1.2,29.4,165.5,132.22,96.86
2018,9,10,13,0,5.0,171.0,1.2,29.5,175.0,140.01,102.77
2018,9,10,13,15,8.0,190.0,1.25,29.5,196.5,158.39,116.86
2018,9,10,13,30,11.0,209.0,1.3,29.5,218.0,176.79,130.9
2018,9,10,13,45,15.5,238.5,1.3,29.55,250.5,205.44,152.56
2018,9,10,14,0,20.0,268.0,1.3,29.6,283.0,234.24,174.16
2018,9,10,14,15,17.5,251.0,1.3,29.45,264.0,216.93,161.45
2018,9,10,14,30,15.0,234.0,1.3,29.3,245.0,199.83,148.99
2018,9,10,14,45,12.0,217.5,1.25,29.15,226.0,183.02,136.61
2018,9,10,15,0,9.0,201.0,1.2,29.0,207.0,166.51,124.38
2018,9,10,15,15,8.5,180.5,1.2,28.8,186.0,148.66,111.14
2018,9,10,15,30,8.0,160.0,1.2,28.6,165.0,131.0,97.91
2018,9,10,15,45,60.5,175.0,1.15,28.4,205.5,180.87,137.53
2018,9,10,16,0,113.0,190.0,1.1,28.2,246.0,227.77,173.73
2018,9,10,16,15,261.0,159.5,1.05,27.9,270.5,270.77,205.99
2018,9,10,16,30,409.0,129.0,1.0,27.6,295.0,296.39,222.57
2018,9,10,16,45,414.5,114.5,0.95,27.35,262.5,258.63,190.95
2018,9,10,17,0,420.0,100.0,0.9,27.1,230.0,219.69,157.71
2018,9,10,17,15,230.0,75.5,0.8,26.6,144.5,120.74,83.58
2018,9,10,17,30,40.0,51.0,0.7,26.1,59.0,47.12,31.05
2018,9,10,17,45,20.0,32.5,0.6,25.6,36.5,27.69,15.93
2018,9,10,18,0,0.0,14.0,0.5,25.1,14.0,10.63,2.59
2018,9,10,18,15,1.5,8.5,0.5,25.1,8.5,6.45,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.1,3.0,2.36,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.65,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.45,23.85,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.35,21.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,11,5,45,7.5,2.5,0.65,21.35,2.5,0.0,0.0
2018,9,11,6,0,15.0,5.0,0.7,21.4,5.0,3.93,0.0
2018,9,11,6,15,68.5,20.0,0.75,21.95,26.0,15.02,0.0
2018,9,11,6,30,122.0,35.0,0.8,22.5,47.0,32.76,16.89
2018,9,11,6,45,138.0,50.5,0.85,23.0,72.0,56.93,35.0
2018,9,11,7,0,154.0,66.0,0.9,23.5,97.0,83.17,55.96
2018,9,11,7,15,100.5,88.5,0.85,24.2,111.0,97.76,70.82
2018,9,11,7,30,47.0,111.0,0.8,24.9,125.0,103.88,77.99
2018,9,11,7,45,150.0,131.5,0.8,25.65,189.0,166.32,125.84
2018,9,11,8,0,253.0,152.0,0.8,26.4,253.0,243.54,185.0
2018,9,11,8,15,205.0,179.0,0.8,26.6,268.0,253.31,193.33
2018,9,11,8,30,157.0,206.0,0.8,26.8,283.0,265.07,202.45
2018,9,11,8,45,173.5,230.0,0.8,27.05,323.0,305.77,232.89
2018,9,11,9,0,190.0,254.0,0.8,27.3,363.0,347.97,263.65
2018,9,11,9,15,193.5,272.5,0.8,27.6,391.0,377.67,284.53
2018,9,11,9,30,197.0,291.0,0.8,27.9,419.0,407.27,305.01
2018,9,11,9,45,133.0,294.0,0.85,28.15,382.5,371.24,277.33
2018,9,11,10,0,69.0,297.0,0.9,28.4,346.0,313.64,233.98
2018,9,11,10,15,58.0,294.5,0.9,28.55,337.0,304.81,227.15
2018,9,11,10,30,47.0,292.0,0.9,28.7,328.0,295.11,219.41
2018,9,11,10,45,49.5,304.5,0.95,28.8,343.5,310.67,230.6
2018,9,11,11,0,52.0,317.0,1.0,28.9,359.0,326.22,241.61
2018,9,11,11,15,66.5,342.0,1.05,29.0,397.0,364.8,269.42
2018,9,11,11,30,81.0,367.0,1.1,29.1,435.0,403.84,297.12
2018,9,11,11,45,102.5,389.5,1.1,29.2,476.0,447.29,327.65
2018,9,11,12,0,124.0,412.0,1.1,29.3,517.0,511.96,372.13
2018,9,11,12,15,122.5,412.0,1.15,29.3,516.0,510.94,371.13
2018,9,11,12,30,121.0,412.0,1.2,29.3,515.0,509.17,370.17
2018,9,11,12,45,132.0,409.5,1.2,29.35,520.5,516.05,375.26
2018,9,11,13,0,143.0,407.0,1.2,29.4,526.0,521.98,379.69
2018,9,11,13,15,141.0,398.0,1.2,29.35,513.5,508.48,370.66
2018,9,11,13,30,139.0,389.0,1.2,29.3,501.0,494.35,361.34
2018,9,11,13,45,206.5,368.0,1.2,29.25,529.0,529.23,387.9
2018,9,11,14,0,274.0,347.0,1.2,29.2,557.0,578.12,423.09
2018,9,11,14,15,323.0,316.5,1.15,29.15,554.5,578.98,424.75
2018,9,11,14,30,372.0,286.0,1.1,29.1,552.0,575.64,423.81
2018,9,11,14,45,328.0,281.0,1.1,29.0,506.5,521.91,386.47
2018,9,11,15,0,284.0,276.0,1.1,28.9,461.0,470.41,350.45
2018,9,11,15,15,373.5,231.0,1.05,28.8,457.0,473.47,354.69
2018,9,11,15,30,463.0,186.0,1.0,28.7,453.0,481.49,361.12
2018,9,11,15,45,503.5,160.5,1.0,28.55,428.0,455.39,342.34
2018,9,11,16,0,544.0,135.0,1.0,28.4,403.0,430.42,323.54
2018,9,11,16,15,424.5,132.0,0.95,28.15,327.5,333.12,250.85
2018,9,11,16,30,305.0,129.0,0.9,27.9,252.0,245.49,184.46
2018,9,11,16,45,200.5,113.5,0.85,27.6,189.5,175.23,130.57
2018,9,11,17,0,96.0,98.0,0.8,27.3,127.0,112.28,82.45
2018,9,11,17,15,71.0,79.5,0.7,26.85,98.5,83.92,59.98
2018,9,11,17,30,46.0,61.0,0.6,26.4,70.0,56.27,38.15
2018,9,11,17,45,66.0,47.0,0.55,25.9,56.0,45.59,28.32
2018,9,11,18,0,86.0,33.0,0.5,25.4,42.0,30.46,15.56
2018,9,11,18,15,46.5,18.5,0.5,25.4,23.0,13.96,0.0
2018,9,11,18,30,7.0,4.0,0.5,25.4,4.0,3.15,0.0
2018,9,11,18,45,3.5,2.0,0.5,24.95,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,12,5,45,19.5,3.0,1.0,21.8,3.0,0.0,0.0
2018,9,12,6,0,39.0,6.0,1.1,21.9,6.0,4.72,0.0
2018,9,12,6,15,149.0,18.0,1.15,22.2,30.5,13.74,0.0
2018,9,12,6,30,259.0,30.0,1.2,22.5,55.0,38.02,17.34
2018,9,12,6,45,289.5,37.0,1.3,22.85,81.5,67.05,36.93
2018,9,12,7,0,320.0,44.0,1.4,23.2,108.0,99.63,62.42
2018,9,12,7,15,160.0,47.5,1.4,23.6,79.5,84.46,58.13
2018,9,12,7,30,0.0,51.0,1.4,24.0,51.0,39.02,26.68
2018,9,12,7,45,0.0,71.0,1.4,24.4,71.0,54.52,39.37
2018,9,12,8,0,0.0,91.0,1.4,24.8,91.0,70.34,52.07
2018,9,12,8,15,0.0,88.0,1.4,25.3,88.0,67.83,49.73
2018,9,12,8,30,0.0,85.0,1.4,25.8,85.0,65.37,47.47
2018,9,12,8,45,0.5,106.5,1.4,26.3,107.0,82.8,61.14
2018,9,12,9,0,1.0,128.0,1.4,26.8,129.0,100.48,74.79
2018,9,12,9,15,0.5,108.5,1.45,27.15,109.0,84.4,61.76
2018,9,12,9,30,0.0,89.0,1.5,27.5,89.0,68.61,49.06
2018,9,12,9,45,0.5,109.5,1.5,27.9,110.0,85.29,61.98
2018,9,12,10,0,1.0,130.0,1.5,28.3,131.0,102.27,74.97
2018,9,12,10,15,1.0,112.5,1.5,28.5,113.5,88.25,63.85
2018,9,12,10,30,1.0,95.0,1.5,28.7,96.0,74.36,52.91
2018,9,12,10,45,1.0,105.5,1.5,28.9,106.5,82.83,59.38
2018,9,12,11,0,1.0,116.0,1.5,29.1,117.0,91.33,65.83
2018,9,12,11,15,1.0,116.0,1.5,29.25,117.0,91.41,65.77
2018,9,12,11,30,1.0,116.0,1.5,29.4,117.0,91.48,65.73
2018,9,12,11,45,10.0,173.0,1.45,29.5,181.5,146.61,108.16
2018,9,12,12,0,19.0,230.0,1.4,29.6,246.0,217.27,161.27
2018,9,12,12,15,33.5,285.0,1.35,29.7,313.5,282.38,209.26
2018,9,12,12,30,48.0,340.0,1.3,29.8,381.0,348.63,257.02
2018,9,12,12,45,77.5,355.5,1.25,29.9,420.5,391.28,287.82
2018,9,12,13,0,107.0,371.0,1.2,30.0,460.0,453.96,332.1
2018,9,12,13,15,178.5,353.0,1.1,30.05,498.0,500.19,365.6
2018,9,12,13,30,250.0,335.0,1.0,30.1,536.0,562.72,409.28
2018,9,12,13,45,421.5,259.5,0.95,30.15,586.5,653.26,473.66
2018,9,12,14,0,593.0,184.0,0.9,30.2,637.0,722.1,521.71
2018,9,12,14,15,713.5,140.5,0.9,30.15,663.5,753.47,543.69
2018,9,12,14,30,834.0,97.0,0.9,30.1,690.0,771.54,556.16
2018,9,12,14,45,823.0,95.0,0.9,30.05,654.0,729.97,530.0
2018,9,12,15,0,812.0,93.0,0.9,30.0,618.0,692.75,506.39
2018,9,12,15,15,795.0,91.0,0.95,29.85,576.0,642.66,473.34
2018,9,12,15,30,778.0,89.0,1.0,29.7,534.0,591.64,438.63
2018,9,12,15,45,755.5,86.0,1.05,29.55,487.5,535.79,399.27
2018,9,12,16,0,733.0,83.0,1.1,29.4,441.0,480.17,358.61
2018,9,12,16,15,694.0,81.0,1.05,29.1,390.0,418.33,311.7
2018,9,12,16,30,655.0,79.0,1.0,28.8,339.0,358.88,265.15
2018,9,12,16,45,487.0,76.5,1.0,28.5,254.5,256.37,187.22
2018,9,12,17,0,319.0,74.0,1.0,28.2,170.0,168.05,120.0
2018,9,12,17,15,386.5,63.5,0.9,27.55,156.5,152.52,102.98
2018,9,12,17,30,454.0,53.0,0.8,26.9,143.0,131.35,80.8
2018,9,12,17,45,345.5,42.5,0.75,26.25,99.0,78.55,43.0
2018,9,12,18,0,237.0,32.0,0.7,25.6,55.0,37.65,16.98
2018,9,12,18,15,122.5,17.5,0.7,25.6,29.0,13.32,0.0
2018,9,12,18,30,8.0,3.0,0.7,25.6,3.0,2.36,0.0
2018,9,12,18,45,4.0,1.5,0.7,24.95,1.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.85,23.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.2,20.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.45,20.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,13,5,45,6.5,1.5,1.8,21.0,1.5,0.0,0.0
2018,9,13,6,0,13.0,3.0,1.9,21.1,3.0,2.36,0.0
2018,9,13,6,15,15.0,17.5,2.05,21.5,18.5,13.77,0.0
2018,9,13,6,30,17.0,32.0,2.2,21.9,34.0,25.48,13.19
2018,9,13,6,45,37.0,52.0,2.35,22.25,58.5,45.04,29.41
2018,9,13,7,0,57.0,72.0,2.5,22.6,83.0,67.52,47.53
2018,9,13,7,15,39.0,84.5,2.6,23.15,93.0,77.43,56.93
2018,9,13,7,30,21.0,97.0,2.7,23.7,103.0,85.08,64.02
2018,9,13,7,45,11.0,84.0,2.85,24.25,87.0,68.84,50.92
2018,9,13,8,0,1.0,71.0,3.0,24.8,71.0,54.89,39.48
2018,9,13,8,15,2.5,93.0,3.05,25.35,94.0,73.03,53.98
2018,9,13,8,30,4.0,115.0,3.1,25.9,117.0,91.62,68.63
2018,9,13,8,45,18.0,165.5,3.15,26.4,175.5,141.52,108.06
2018,9,13,9,0,32.0,216.0,3.2,26.9,234.0,204.3,156.73
2018,9,13,9,15,21.0,206.0,3.2,27.3,218.0,179.15,136.35
2018,9,13,9,30,10.0,196.0,3.2,27.7,202.0,163.48,123.48
2018,9,13,9,45,10.0,206.0,3.25,28.1,212.5,172.25,129.81
2018,9,13,10,0,10.0,216.0,3.3,28.5,223.0,181.05,136.09
2018,9,13,10,15,23.5,235.0,3.3,28.75,252.5,221.94,167.28
2018,9,13,10,30,37.0,254.0,3.3,29.0,282.0,252.11,189.99
2018,9,13,10,45,105.0,316.5,3.35,29.25,400.0,391.63,294.76
2018,9,13,11,0,173.0,379.0,3.4,29.5,518.0,517.82,386.15
2018,9,13,11,15,134.5,378.0,3.4,29.7,487.0,485.21,360.71
2018,9,13,11,30,96.0,377.0,3.4,29.9,456.0,429.69,319.55
2018,9,13,11,45,107.5,380.0,3.4,30.05,469.5,466.04,345.73
2018,9,13,12,0,119.0,383.0,3.4,30.2,483.0,481.02,356.32
2018,9,13,12,15,70.0,341.0,3.4,30.3,400.0,371.56,276.24
2018,9,13,12,30,21.0,299.0,3.4,30.4,317.0,265.1,196.78
2018,9,13,12,45,15.5,260.0,3.45,30.45,273.0,225.64,167.55
2018,9,13,13,0,10.0,221.0,3.5,30.5,229.0,186.83,138.36
2018,9,13,13,15,58.0,271.5,3.45,30.45,318.0,291.22,218.34
2018,9,13,13,30,106.0,322.0,3.4,30.4,407.0,401.1,300.0
2018,9,13,13,45,143.0,342.0,3.4,30.35,453.0,450.11,336.22
2018,9,13,14,0,180.0,362.0,3.4,30.3,499.0,496.62,370.5
2018,9,13,14,15,160.5,344.0,3.4,30.1,462.5,456.36,341.69
2018,9,13,14,30,141.0,326.0,3.4,29.9,426.0,416.85,313.48
2018,9,13,14,45,97.5,275.0,3.4,29.7,342.5,313.32,237.23
2018,9,13,15,0,54.0,224.0,3.4,29.5,259.0,230.5,174.73
2018,9,13,15,15,109.0,231.5,3.35,29.3,295.5,284.99,217.73
2018,9,13,15,30,164.0,239.0,3.3,29.1,332.0,320.36,245.39
2018,9,13,15,45,159.0,218.0,3.25,28.85,301.5,288.79,221.61
2018,9,13,16,0,154.0,197.0,3.2,28.6,271.0,257.54,197.85
2018,9,13,16,15,142.5,178.0,3.15,28.3,240.5,225.45,173.01
2018,9,13,16,30,131.0,159.0,3.1,28.0,210.0,194.54,148.67
2018,9,13,16,45,116.5,134.5,3.0,27.7,175.0,158.94,120.28
2018,9,13,17,0,102.0,110.0,2.9,27.4,140.0,125.21,93.02
2018,9,13,17,15,69.5,89.5,2.8,27.05,108.0,88.84,64.04
2018,9,13,17,30,37.0,69.0,2.7,26.7,76.0,61.61,42.7
2018,9,13,17,45,23.0,49.0,2.65,26.35,53.0,41.14,26.24
2018,9,13,18,0,9.0,29.0,2.6,26.0,30.0,22.86,10.85
2018,9,13,18,15,10.5,16.5,2.6,26.0,17.0,12.98,0.0
2018,9,13,18,30,12.0,4.0,2.6,26.0,4.0,0.0,0.0
2018,9,13,18,45,6.0,2.0,2.65,25.5,2.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,24.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.95,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.0,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.05,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.2,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.25,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.35,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.45,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.55,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.65,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.7,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.75,22.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,3.8,22.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,3.85,22.85,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,3.9,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,3.95,22.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,4.05,22.8,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,4.1,22.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,4.15,22.8,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,4.2,22.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,4.25,22.75,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,4.35,22.7,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.45,22.7,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.5,22.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,4.5,22.8,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,4.5,22.8,3.0,0.0,0.0
2018,9,14,6,15,43.5,16.0,4.55,23.0,19.5,12.59,0.0
2018,9,14,6,30,75.0,29.0,4.6,23.2,36.0,27.83,13.12
2018,9,14,6,45,107.5,46.0,4.65,23.4,63.0,52.18,32.04
2018,9,14,7,0,140.0,63.0,4.7,23.6,90.0,80.87,54.75
2018,9,14,7,15,124.0,86.5,4.8,23.9,116.0,103.74,75.29
2018,9,14,7,30,108.0,110.0,4.9,24.2,142.0,127.81,96.5
2018,9,14,7,45,123.0,128.5,4.95,24.5,171.5,156.85,120.54
2018,9,14,8,0,138.0,147.0,5.0,24.8,201.0,187.67,145.75
2018,9,14,8,15,69.5,126.0,5.1,25.15,153.0,136.94,105.65
2018,9,14,8,30,1.0,105.0,5.2,25.5,105.0,81.97,60.97
2018,9,14,8,45,1.0,111.0,5.25,25.85,111.5,86.78,64.58
2018,9,14,9,0,1.0,117.0,5.3,26.2,118.0,91.62,68.14
2018,9,14,9,15,2.5,135.5,5.35,26.45,137.5,107.72,80.69
2018,9,14,9,30,4.0,154.0,5.4,26.7,157.0,124.1,93.36
2018,9,14,9,45,4.5,164.5,5.4,26.9,168.0,133.31,100.3
2018,9,14,10,0,5.0,175.0,5.4,27.1,179.0,142.6,107.28
2018,9,14,10,15,3.5,156.5,5.4,27.2,159.5,126.18,94.18
2018,9,14,10,30,2.0,138.0,5.4,27.3,140.0,109.86,81.21
2018,9,14,10,45,5.0,170.0,5.4,27.4,174.0,138.97,103.86
2018,9,14,11,0,8.0,202.0,5.4,27.5,208.0,168.64,126.74
2018,9,14,11,15,7.5,195.5,5.4,27.6,201.5,162.89,122.1
2018,9,14,11,30,7.0,189.0,5.4,27.7,195.0,157.12,117.51
2018,9,14,11,45,8.5,204.5,5.4,27.75,211.5,171.68,128.71
2018,9,14,12,0,10.0,220.0,5.4,27.8,228.0,186.33,139.92
2018,9,14,12,15,10.0,223.0,5.35,27.75,231.0,188.91,141.89
2018,9,14,12,30,10.0,226.0,5.3,27.7,234.0,191.44,143.85
2018,9,14,12,45,10.0,222.5,5.3,27.7,230.5,188.37,141.54
2018,9,14,13,0,10.0,219.0,5.3,27.7,227.0,185.26,139.23
2018,9,14,13,15,12.5,240.0,5.25,27.6,250.0,205.37,154.86
2018,9,14,13,30,15.0,261.0,5.2,27.5,273.0,225.57,170.54
2018,9,14,13,45,12.5,239.5,5.15,27.4,249.5,204.41,154.47
2018,9,14,14,0,10.0,218.0,5.1,27.3,226.0,183.5,138.58
2018,9,14,14,15,7.0,198.0,5.1,27.15,203.5,163.74,123.5
2018,9,14,14,30,4.0,178.0,5.1,27.0,181.0,144.32,108.59
2018,9,14,14,45,3.0,157.5,5.05,26.85,159.5,126.37,94.8
2018,9,14,15,0,2.0,137.0,5.0,26.7,138.0,108.67,81.11
2018,9,14,15,15,1.0,112.0,4.95,26.5,112.5,87.59,64.65
2018,9,14,15,30,0.0,87.0,4.9,26.3,87.0,66.97,48.38
2018,9,14,15,45,16.0,124.0,4.85,26.05,131.5,106.06,80.2
2018,9,14,16,0,32.0,161.0,4.8,25.8,176.0,151.72,117.03
2018,9,14,16,15,39.0,133.0,4.75,25.6,149.5,128.51,98.67
2018,9,14,16,30,46.0,105.0,4.7,25.4,123.0,104.92,79.67
2018,9,14,16,45,23.0,62.0,4.65,25.15,71.0,57.78,41.51
2018,9,14,17,0,0.0,19.0,4.6,24.9,19.0,14.45,6.3
2018,9,14,17,15,0.0,13.5,4.6,24.65,13.5,10.25,2.81
2018,9,14,17,30,0.0,8.0,4.6,24.4,8.0,6.06,0.0
2018,9,14,17,45,0.0,7.0,4.55,24.15,7.0,5.3,0.0
2018,9,14,18,0,0.0,6.0,4.5,23.9,6.0,4.54,0.0
2018,9,14,18,15,1.0,3.5,4.5,23.9,3.5,2.75,0.0
2018,9,14,18,30,2.0,1.0,4.5,23.9,1.0,0.0,0.0
2018,9,14,18,45,1.0,0.5,4.6,23.55,0.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.7,23.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.7,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.8,22.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.85,22.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.9,22.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.95,22.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,5.0,22.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,5.05,22.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,5.1,22.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,5.1,22.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,5.1,22.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,5.15,22.55,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,5.2,22.45,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,5.2,22.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,5.2,22.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,5.2,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,5.2,22.3,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,5.2,22.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,5.15,22.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,5.1,22.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,5.1,22.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,5.1,22.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,5.05,22.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.9,21.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.9,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.9,21.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2018,9,15,5,45,3.0,0.5,4.8,22.0,0.5,0.0,0.0
2018,9,15,6,0,6.0,1.0,4.8,22.0,1.0,0.0,0.0
2018,9,15,6,15,3.0,4.0,4.85,22.05,4.0,3.15,0.0
2018,9,15,6,30,0.0,7.0,4.9,22.1,7.0,5.3,0.0
2018,9,15,6,45,0.0,10.5,4.9,22.15,10.5,7.96,0.8
2018,9,15,7,0,0.0,14.0,4.9,22.2,14.0,10.62,3.13
2018,9,15,7,15,0.0,17.5,4.9,22.25,17.5,13.3,5.43
2018,9,15,7,30,0.0,21.0,4.9,22.3,21.0,15.97,7.69
2018,9,15,7,45,0.0,21.0,4.95,22.4,21.0,15.99,7.69
2018,9,15,8,0,0.0,21.0,5.0,22.5,21.0,16.0,7.67
2018,9,15,8,15,0.0,35.0,5.0,22.6,35.0,26.74,16.52
2018,9,15,8,30,0.0,49.0,5.0,22.7,49.0,37.52,25.32
2018,9,15,8,45,0.0,76.5,5.0,22.8,76.5,58.79,42.62
2018,9,15,9,0,0.0,104.0,5.0,22.9,104.0,80.51,60.08
2018,9,15,9,15,2.0,138.5,5.0,23.05,140.0,109.91,83.57
2018,9,15,9,30,4.0,173.0,5.0,23.2,176.0,140.04,107.38
2018,9,15,9,45,8.5,196.0,5.0,23.35,202.0,162.96,125.33
2018,9,15,10,0,13.0,219.0,5.0,23.5,228.0,186.42,143.57
2018,9,15,10,15,15.5,227.0,4.95,23.7,238.5,195.74,150.55
2018,9,15,10,30,18.0,235.0,4.9,23.9,249.0,205.2,157.65
2018,9,15,10,45,13.0,221.0,4.85,24.05,231.0,189.17,144.69
2018,9,15,11,0,8.0,207.0,4.8,24.2,213.0,172.99,131.68
2018,9,15,11,15,5.0,168.5,4.75,24.35,172.5,138.09,104.15
2018,9,15,11,30,2.0,130.0,4.7,24.5,132.0,103.76,76.98
2018,9,15,11,45,4.0,158.0,4.7,24.7,161.5,128.66,96.53
2018,9,15,12,0,6.0,186.0,4.7,24.9,191.0,153.9,116.17
2018,9,15,12,15,5.0,172.5,4.65,25.0,176.5,141.69,106.54
2018,9,15,12,30,4.0,159.0,4.6,25.1,162.0,129.53,96.98
2018,9,15,12,45,2.0,130.0,4.6,25.25,131.5,103.81,76.75
2018,9,15,13,0,0.0,101.0,4.6,25.4,101.0,78.49,56.74
2018,9,15,13,15,0.0,82.0,4.55,25.4,82.0,63.44,44.9
2018,9,15,13,30,0.0,63.0,4.5,25.4,63.0,48.65,33.21
2018,9,15,13,45,0.0,61.5,4.5,25.4,61.5,47.46,32.31
2018,9,15,14,0,0.0,60.0,4.5,25.4,60.0,46.26,31.41
2018,9,15,14,15,0.0,66.5,4.45,25.3,66.5,51.26,35.48
2018,9,15,14,30,0.0,73.0,4.4,25.2,73.0,56.26,39.57
2018,9,15,14,45,3.0,109.0,4.35,25.1,111.0,86.81,64.17
2018,9,15,15,0,6.0,145.0,4.3,25.0,149.0,118.18,89.37
2018,9,15,15,15,6.0,158.5,4.3,24.8,162.0,129.22,98.4
2018,9,15,15,30,6.0,172.0,4.3,24.6,175.0,140.5,107.7
2018,9,15,15,45,3.5,136.5,4.25,24.45,138.0,109.22,83.02
2018,9,15,16,0,1.0,101.0,4.2,24.3,101.0,78.79,58.74
2018,9,15,16,15,0.5,85.5,4.2,24.1,85.5,66.13,48.69
2018,9,15,16,30,0.0,70.0,4.2,23.9,70.0,53.7,38.7
2018,9,15,16,45,0.0,54.0,4.2,23.7,54.0,41.33,28.62
2018,9,15,17,0,0.0,38.0,4.2,23.5,38.0,29.0,18.45
2018,9,15,17,15,0.0,30.0,4.25,23.3,30.0,22.86,13.31
2018,9,15,17,30,0.0,22.0,4.3,23.1,22.0,16.73,8.11
2018,9,15,17,45,0.0,16.0,4.3,22.9,16.0,12.15,4.13
2018,9,15,18,0,0.0,10.0,4.3,22.7,10.0,7.58,0.0
2018,9,15,18,15,0.0,5.5,4.3,22.7,5.5,4.33,0.0
2018,9,15,18,30,0.0,1.0,4.3,22.7,1.0,0.0,0.0
2018,9,15,18,45,0.0,0.5,4.3,22.45,0.5,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.35,22.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.4,21.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,21.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.4,21.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.4,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.45,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.5,21.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.55,21.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.6,21.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.6,21.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.6,21.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.65,21.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,4.7,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,4.7,21.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,4.7,21.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,4.75,21.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,4.8,21.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,4.8,21.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,4.8,21.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,4.8,21.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,4.8,21.25,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,4.8,21.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,4.75,21.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,4.7,21.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,4.7,21.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,4.7,21.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.65,21.25,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.6,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,4.55,21.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,4.5,21.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,4.45,21.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,4.4,21.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,4.3,21.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,4.2,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,4.2,21.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,4.2,21.2,0.0,0.0,0.0
2018,9,16,5,45,3.0,1.0,4.15,21.2,1.0,0.0,0.0
2018,9,16,6,0,6.0,2.0,4.1,21.2,2.0,0.0,0.0
2018,9,16,6,15,3.0,3.0,4.1,21.25,3.0,2.36,0.0
2018,9,16,6,30,0.0,4.0,4.1,21.3,4.0,3.02,0.0
2018,9,16,6,45,0.0,7.0,4.15,21.4,7.0,5.3,0.0
2018,9,16,7,0,0.0,10.0,4.2,21.5,10.0,7.58,0.63
2018,9,16,7,15,0.0,19.0,4.2,21.6,19.0,14.44,6.42
2018,9,16,7,30,0.0,28.0,4.2,21.7,28.0,21.33,12.21
2018,9,16,7,45,0.0,65.5,4.2,21.85,65.5,50.22,36.26
2018,9,16,8,0,0.0,103.0,4.2,22.0,103.0,80.3,60.95
2018,9,16,8,15,0.0,89.5,4.25,22.2,89.5,69.11,51.5
2018,9,16,8,30,0.0,76.0,4.3,22.4,76.0,58.38,42.5
2018,9,16,8,45,0.0,64.0,4.3,22.55,64.0,49.12,34.75
2018,9,16,9,0,0.0,52.0,4.3,22.7,52.0,39.88,27.07
2018,9,16,9,15,0.5,85.0,4.35,22.9,85.5,65.79,48.02
2018,9,16,9,30,1.0,118.0,4.4,23.1,119.0,92.52,69.37
2018,9,16,9,45,5.5,156.0,4.4,23.3,160.0,127.19,96.92
2018,9,16,10,0,10.0,194.0,4.4,23.5,201.0,162.86,124.93
2018,9,16,10,15,9.0,198.0,4.45,23.65,204.5,165.69,126.79
2018,9,16,10,30,8.0,202.0,4.5,23.8,208.0,168.47,128.67
2018,9,16,10,45,7.5,196.0,4.5,23.95,202.0,163.15,124.25
2018,9,16,11,0,7.0,190.0,4.5,24.1,196.0,157.83,119.88
2018,9,16,11,15,5.5,178.5,4.5,24.2,183.0,146.95,111.18
2018,9,16,11,30,4.0,167.0,4.5,24.3,170.0,136.07,102.5
2018,9,16,11,45,4.5,168.5,4.55,24.4,172.0,137.87,103.86
2018,9,16,12,0,5.0,170.0,4.6,24.5,174.0,139.65,105.2
2018,9,16,12,15,6.5,185.0,4.6,24.5,190.5,153.64,116.17
2018,9,16,12,30,8.0,200.0,4.6,24.5,207.0,167.68,127.16
2018,9,16,12,45,5.0,161.0,4.55,24.5,165.5,132.13,99.32
2018,9,16,13,0,2.0,122.0,4.5,24.5,124.0,97.27,71.88
2018,9,16,13,15,4.0,150.0,4.55,24.4,153.5,121.91,91.49
2018,9,16,13,30,6.0,178.0,4.6,24.3,183.0,146.83,111.23
2018,9,16,13,45,3.0,137.0,4.6,24.25,139.5,110.09,82.33
2018,9,16,14,0,0.0,96.0,4.6,24.2,96.0,74.26,53.94
2018,9,16,14,15,0.0,73.5,4.65,24.1,73.5,56.68,40.01
2018,9,16,14,30,0.0,51.0,4.7,24.0,51.0,39.23,26.08
2018,9,16,14,45,0.0,66.0,4.7,23.9,66.0,50.8,35.5
2018,9,16,15,0,0.0,81.0,4.7,23.8,81.0,62.38,44.96
2018,9,16,15,15,0.0,77.5,4.75,23.7,77.5,59.62,42.88
2018,9,16,15,30,0.0,74.0,4.8,23.6,74.0,56.88,40.8
2018,9,16,15,45,0.0,81.0,4.8,23.5,81.0,62.27,45.36
2018,9,16,16,0,0.0,88.0,4.8,23.4,88.0,67.81,50.06
2018,9,16,16,15,0.0,77.0,4.85,23.25,77.0,59.13,43.15
2018,9,16,16,30,0.0,66.0,4.9,23.1,66.0,50.61,36.29
2018,9,16,16,45,0.0,38.5,4.9,23.0,38.5,29.39,18.8
2018,9,16,17,0,0.0,11.0,4.9,22.9,11.0,8.35,1.3
2018,9,16,17,15,0.0,9.0,4.9,22.8,9.0,6.82,0.01
2018,9,16,17,30,0.0,7.0,4.9,22.7,7.0,5.3,0.0
2018,9,16,17,45,0.0,5.5,4.9,22.6,5.5,4.16,0.0
2018,9,16,18,0,0.0,4.0,4.9,22.5,4.0,3.02,0.0
2018,9,16,18,15,0.0,2.0,4.9,22.5,2.0,1.57,0.0
2018,9,16,18,30,0.0,0.0,4.9,22.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.95,22.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,5.0,22.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,4.95,22.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,4.9,22.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,4.9,22.4,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,4.9,22.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,4.8,22.4,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,4.7,22.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.65,22.4,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.6,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.45,22.4,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.3,22.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,4.2,22.45,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,4.0,22.55,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,3.9,22.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.75,22.65,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.45,22.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.3,22.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.0,23.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.9,23.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.65,23.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.4,23.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.15,23.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,9,17,5,45,2.0,1.0,2.2,23.7,1.0,0.0,0.0
2018,9,17,6,0,4.0,2.0,2.2,23.7,2.0,0.0,0.0
2018,9,17,6,15,26.5,15.5,2.25,23.85,17.5,12.2,0.0
2018,9,17,6,30,49.0,29.0,2.3,24.0,33.0,26.72,11.81
2018,9,17,6,45,85.5,48.0,2.35,24.1,61.5,51.15,31.78
2018,9,17,7,0,122.0,67.0,2.4,24.2,90.0,80.37,54.91
2018,9,17,7,15,147.0,86.0,2.45,24.45,122.5,111.44,80.62
2018,9,17,7,30,172.0,105.0,2.5,24.7,155.0,151.29,113.64
2018,9,17,7,45,172.5,124.0,2.55,24.9,182.5,173.79,133.02
2018,9,17,8,0,173.0,143.0,2.6,25.1,210.0,201.92,156.37
2018,9,17,8,15,146.5,111.5,2.7,25.35,173.5,178.45,138.61
2018,9,17,8,30,120.0,80.0,2.8,25.6,137.0,142.71,110.65
2018,9,17,8,45,68.5,84.0,2.85,25.8,117.0,115.84,88.84
2018,9,17,9,0,17.0,88.0,2.9,26.0,97.0,82.71,61.4
2018,9,17,9,15,82.5,156.0,3.0,26.35,207.5,199.39,154.55
2018,9,17,9,30,148.0,224.0,3.1,26.7,318.0,315.79,244.4
2018,9,17,9,45,92.5,223.0,3.15,27.0,283.0,278.8,214.18
2018,9,17,10,0,37.0,222.0,3.2,27.3,248.0,221.52,168.59
2018,9,17,10,15,33.0,219.0,3.25,27.55,243.0,216.79,164.59
2018,9,17,10,30,29.0,216.0,3.3,27.8,238.0,211.72,160.25
2018,9,17,10,45,17.5,177.5,3.35,28.05,191.0,167.27,125.6
2018,9,17,11,0,6.0,139.0,3.4,28.3,144.0,114.65,84.45
2018,9,17,11,15,197.5,157.0,3.4,28.45,318.0,367.25,282.48
2018,9,17,11,30,389.0,175.0,3.4,28.6,492.0,572.43,434.98
2018,9,17,11,45,506.0,167.5,3.4,28.75,583.5,692.86,520.43
2018,9,17,12,0,623.0,160.0,3.4,28.9,675.0,801.29,594.62
2018,9,17,12,15,484.5,201.5,3.4,28.95,602.0,711.53,530.18
2018,9,17,12,30,346.0,243.0,3.4,29.0,529.0,608.78,455.61
2018,9,17,12,45,309.5,242.0,3.35,29.05,496.0,569.89,427.75
2018,9,17,13,0,273.0,241.0,3.3,29.1,463.0,507.13,382.65
2018,9,17,13,15,375.5,232.0,3.25,29.1,530.0,611.49,459.27
2018,9,17,13,30,478.0,223.0,3.2,29.1,597.0,687.7,514.09
2018,9,17,13,45,501.0,212.0,3.15,29.1,593.5,684.55,512.15
2018,9,17,14,0,524.0,201.0,3.1,29.1,590.0,687.03,514.4
2018,9,17,14,15,529.0,179.5,3.0,29.0,558.0,652.3,490.82
2018,9,17,14,30,534.0,158.0,2.9,28.9,526.0,614.81,465.24
2018,9,17,14,45,609.0,144.5,2.8,28.8,542.0,636.2,481.68
2018,9,17,15,0,684.0,131.0,2.7,28.7,558.0,649.56,491.65
2018,9,17,15,15,655.5,129.5,2.55,28.55,515.0,596.42,453.0
2018,9,17,15,30,627.0,128.0,2.4,28.4,472.0,543.72,414.34
2018,9,17,15,45,576.0,124.5,2.3,28.25,418.5,476.81,364.58
2018,9,17,16,0,525.0,121.0,2.2,28.1,365.0,413.44,316.41
2018,9,17,16,15,547.5,108.0,2.1,27.85,336.0,380.2,289.77
2018,9,17,16,30,570.0,95.0,2.0,27.6,307.0,343.37,258.9
2018,9,17,16,45,519.0,87.0,1.85,27.35,257.5,281.19,208.28
2018,9,17,17,0,468.0,79.0,1.7,27.1,208.0,224.17,161.07
2018,9,17,17,15,396.0,68.5,1.6,26.75,161.0,162.25,110.75
2018,9,17,17,30,324.0,58.0,1.5,26.4,114.0,112.99,71.51
2018,9,17,17,45,226.5,43.0,1.4,26.1,75.5,65.85,36.97
2018,9,17,18,0,129.0,28.0,1.3,25.8,37.0,30.24,8.98
2018,9,17,18,15,66.5,14.5,1.3,25.8,19.0,11.41,0.0
2018,9,17,18,30,4.0,1.0,1.3,25.8,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.35,25.5,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.4,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.45,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.5,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.5,24.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.55,24.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.65,24.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.65,23.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.6,23.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.65,22.85,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.55,22.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.35,21.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,6,15,0.0,4.0,1.6,21.45,4.0,3.15,0.0
2018,9,18,6,30,0.0,8.0,1.7,21.7,8.0,6.06,0.0
2018,9,18,6,45,0.0,15.0,1.8,21.95,15.0,11.39,3.57
2018,9,18,7,0,0.0,22.0,1.9,22.2,22.0,16.73,8.18
2018,9,18,7,15,3.5,38.0,1.95,22.55,39.0,29.9,19.11
2018,9,18,7,30,7.0,54.0,2.0,22.9,56.0,43.54,30.43
2018,9,18,7,45,32.0,90.5,2.05,23.3,102.5,86.01,65.0
2018,9,18,8,0,57.0,127.0,2.1,23.7,149.0,130.62,101.0
2018,9,18,8,15,111.0,163.5,2.1,24.15,213.5,201.97,157.75
2018,9,18,8,30,165.0,200.0,2.1,24.6,278.0,272.13,212.47
2018,9,18,8,45,184.5,220.5,2.1,25.0,316.0,312.38,243.07
2018,9,18,9,0,204.0,241.0,2.1,25.4,354.0,354.34,274.5
2018,9,18,9,15,170.5,261.5,2.1,25.7,361.0,361.22,278.32
2018,9,18,9,30,137.0,282.0,2.1,26.0,368.0,364.78,279.51
2018,9,18,9,45,125.5,294.5,2.1,26.35,377.0,374.47,285.62
2018,9,18,10,0,114.0,307.0,2.1,26.7,386.0,382.94,290.68
2018,9,18,10,15,216.5,303.5,2.1,26.85,462.0,470.76,356.83
2018,9,18,10,30,319.0,300.0,2.1,27.0,538.0,583.11,437.96
2018,9,18,10,45,265.0,330.5,2.05,27.2,532.0,574.69,428.7
2018,9,18,11,0,211.0,361.0,2.0,27.4,526.0,542.15,403.58
2018,9,18,11,15,305.5,341.5,2.0,27.5,586.0,637.0,471.74
2018,9,18,11,30,400.0,322.0,2.0,27.6,646.0,732.92,537.93
2018,9,18,11,45,428.0,281.5,1.95,27.75,631.0,725.94,533.03
2018,9,18,12,0,456.0,241.0,1.9,27.9,616.0,715.42,526.73
2018,9,18,12,15,257.0,297.0,1.9,28.0,508.5,556.38,412.58
2018,9,18,12,30,58.0,353.0,1.9,28.1,401.0,375.56,278.81
2018,9,18,12,45,61.5,351.0,1.9,28.15,401.0,376.48,280.51
2018,9,18,13,0,65.0,349.0,1.9,28.2,401.0,377.05,281.12
2018,9,18,13,15,113.0,361.0,1.9,28.25,449.5,453.91,337.79
2018,9,18,13,30,161.0,373.0,1.9,28.3,498.0,507.08,376.47
2018,9,18,13,45,192.5,357.5,1.85,28.3,502.5,515.17,382.98
2018,9,18,14,0,224.0,342.0,1.8,28.3,507.0,520.95,388.12
2018,9,18,14,15,218.5,327.0,1.8,28.25,482.5,493.69,369.28
2018,9,18,14,30,213.0,312.0,1.8,28.2,458.0,466.07,350.21
2018,9,18,14,45,288.5,274.5,1.75,28.2,460.0,494.14,372.38
2018,9,18,15,0,364.0,237.0,1.7,28.2,462.0,498.47,377.07
2018,9,18,15,15,537.5,170.5,1.65,28.05,476.0,549.51,416.25
2018,9,18,15,30,711.0,104.0,1.6,27.9,490.0,573.58,434.64
2018,9,18,15,45,615.5,114.0,1.5,27.75,426.5,490.61,372.9
2018,9,18,16,0,520.0,124.0,1.4,27.6,363.0,407.72,310.8
2018,9,18,16,15,340.5,134.0,1.35,27.25,283.0,301.11,230.05
2018,9,18,16,30,161.0,144.0,1.3,26.9,203.0,196.37,149.79
2018,9,18,16,45,231.5,114.5,1.2,26.6,184.5,191.31,144.0
2018,9,18,17,0,302.0,85.0,1.1,26.3,166.0,176.63,128.57
2018,9,18,17,15,372.0,65.0,1.0,25.65,142.5,154.0,105.38
2018,9,18,17,30,442.0,45.0,0.9,25.0,119.0,125.42,76.72
2018,9,18,17,45,325.0,34.5,0.8,24.35,78.0,71.95,37.79
2018,9,18,18,0,208.0,24.0,0.7,23.7,37.0,32.23,6.27
2018,9,18,18,15,104.0,12.0,0.7,23.7,18.5,9.44,0.0
2018,9,18,18,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.85,18.05,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.9,18.2,2.0,0.0,0.0
2018,9,19,6,15,94.5,17.0,1.05,18.75,24.0,13.84,0.0
2018,9,19,6,30,181.0,32.0,1.2,19.3,46.0,41.46,17.32
2018,9,19,6,45,286.5,45.0,1.35,19.85,87.5,81.54,48.19
2018,9,19,7,0,392.0,58.0,1.5,20.4,129.0,134.25,88.65
2018,9,19,7,15,462.5,67.5,1.4,21.0,178.0,191.4,135.98
2018,9,19,7,30,533.0,77.0,1.3,21.6,227.0,254.04,188.21
2018,9,19,7,45,581.0,83.5,1.25,22.2,277.5,313.2,237.58
2018,9,19,8,0,629.0,90.0,1.2,22.8,328.0,376.92,289.09
2018,9,19,8,15,662.0,95.5,1.15,23.6,377.5,436.5,335.54
2018,9,19,8,30,695.0,101.0,1.1,24.4,427.0,498.21,381.65
2018,9,19,8,45,719.0,104.5,1.1,25.2,473.0,554.26,422.13
2018,9,19,9,0,743.0,108.0,1.1,26.0,519.0,610.74,461.41
2018,9,19,9,15,760.5,112.0,1.1,26.4,561.0,660.99,495.75
2018,9,19,9,30,778.0,116.0,1.1,26.8,603.0,712.43,529.85
2018,9,19,9,45,790.0,119.0,1.05,27.2,639.0,757.45,557.58
2018,9,19,10,0,802.0,122.0,1.0,27.6,675.0,800.62,582.82
2018,9,19,10,15,810.5,124.0,1.0,27.85,704.0,837.7,604.69
2018,9,19,10,30,819.0,126.0,1.0,28.1,733.0,872.23,624.76
2018,9,19,10,45,824.5,128.0,1.0,28.35,755.5,901.29,641.23
2018,9,19,11,0,830.0,130.0,1.0,28.6,778.0,927.29,655.76
2018,9,19,11,15,833.0,131.5,1.0,28.75,792.5,947.19,666.79
2018,9,19,11,30,836.0,133.0,1.0,28.9,807.0,963.68,675.83
2018,9,19,11,45,836.0,134.0,1.0,29.05,813.5,973.24,680.74
2018,9,19,12,0,836.0,135.0,1.0,29.2,820.0,979.18,683.66
2018,9,19,12,15,835.0,135.5,1.0,29.3,819.0,979.99,683.76
2018,9,19,12,30,834.0,136.0,1.0,29.4,818.0,977.17,681.84
2018,9,19,12,45,830.0,136.0,1.0,29.5,808.5,967.31,675.82
2018,9,19,13,0,826.0,136.0,1.0,29.6,799.0,953.94,667.85
2018,9,19,13,15,820.0,135.0,1.0,29.6,782.0,934.23,656.38
2018,9,19,13,30,814.0,134.0,1.0,29.6,765.0,911.27,643.02
2018,9,19,13,45,805.0,132.5,0.95,29.6,740.0,882.0,624.95
2018,9,19,14,0,796.0,131.0,0.9,29.6,715.0,849.95,605.18
2018,9,19,14,15,784.0,130.0,0.9,29.55,684.0,813.28,583.29
2018,9,19,14,30,772.0,129.0,0.9,29.5,653.0,774.38,559.79
2018,9,19,14,45,756.0,126.5,0.85,29.45,615.5,728.96,530.85
2018,9,19,15,0,740.0,124.0,0.8,29.4,578.0,685.52,501.83
2018,9,19,15,15,720.0,119.5,0.75,29.45,535.0,632.53,465.67
2018,9,19,15,30,700.0,115.0,0.7,29.5,492.0,579.17,428.47
2018,9,19,15,45,672.5,110.5,0.65,29.55,445.5,521.37,387.17
2018,9,19,16,0,645.0,106.0,0.6,29.6,399.0,464.56,345.43
2018,9,19,16,15,608.0,99.5,0.6,29.35,349.5,402.66,299.47
2018,9,19,16,30,571.0,93.0,0.6,29.1,300.0,343.53,254.01
2018,9,19,16,45,519.0,85.0,0.6,28.8,250.5,280.78,204.66
2018,9,19,17,0,467.0,77.0,0.6,28.5,201.0,223.29,158.28
2018,9,19,17,15,393.0,66.0,0.6,28.0,154.0,160.49,108.23
2018,9,19,17,30,319.0,55.0,0.6,27.5,107.0,110.55,69.02
2018,9,19,17,45,218.0,39.5,0.65,26.95,69.0,62.8,34.21
2018,9,19,18,0,117.0,24.0,0.7,26.4,31.0,26.56,1.7
2018,9,19,18,15,58.5,12.0,0.7,26.4,15.5,9.44,0.0
2018,9,19,18,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.75,25.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.85,24.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.5,20.55,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.6,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.5,21.0,21.5,13.6,0.0
2018,9,20,6,30,136.0,31.0,0.5,21.4,41.0,38.27,15.33
2018,9,20,6,45,227.5,47.0,0.45,21.85,80.5,76.77,46.31
2018,9,20,7,0,319.0,63.0,0.4,22.3,120.0,126.07,84.09
2018,9,20,7,15,388.0,74.5,0.35,22.9,167.0,176.9,125.25
2018,9,20,7,30,457.0,86.0,0.3,23.5,214.0,235.87,173.09
2018,9,20,7,45,506.0,95.0,0.25,24.1,263.5,292.65,218.89
2018,9,20,8,0,555.0,104.0,0.2,24.7,313.0,360.11,271.19
2018,9,20,8,15,590.5,111.0,0.3,25.3,361.5,418.67,316.13
2018,9,20,8,30,626.0,118.0,0.4,25.9,410.0,479.78,361.59
2018,9,20,8,45,652.5,123.0,0.55,26.55,455.5,535.72,402.41
2018,9,20,9,0,679.0,128.0,0.7,27.2,501.0,592.5,442.74
2018,9,20,9,15,705.0,129.0,0.7,27.5,543.5,645.39,478.53
2018,9,20,9,30,731.0,130.0,0.7,27.8,586.0,698.24,513.29
2018,9,20,9,45,717.5,142.5,0.75,28.15,612.0,731.9,534.42
2018,9,20,10,0,704.0,155.0,0.8,28.5,638.0,762.01,553.01
2018,9,20,10,15,748.5,145.0,0.8,28.7,679.0,814.55,585.48
2018,9,20,10,30,793.0,135.0,0.8,28.9,720.0,861.43,613.22
2018,9,20,10,45,799.0,136.5,0.8,29.1,742.0,889.77,629.07
2018,9,20,11,0,805.0,138.0,0.8,29.3,764.0,915.14,643.24
2018,9,20,11,15,760.0,157.5,0.8,29.45,757.5,907.25,637.08
2018,9,20,11,30,715.0,177.0,0.8,29.6,751.0,903.73,634.21
2018,9,20,11,45,669.5,197.0,0.8,29.75,738.5,887.86,623.76
