Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,13,30,47.0,302.0,0.8,26.5,336.0,320.07,240.18
2018,9,30,13,45,34.5,261.5,0.8,26.5,286.0,266.74,200.75
2018,9,30,14,0,22.0,221.0,0.8,26.5,236.0,199.91,150.83
2018,9,30,14,15,25.0,218.5,0.85,26.4,235.0,214.52,162.67
2018,9,30,14,30,28.0,216.0,0.9,26.3,234.0,213.9,162.66
2018,9,30,14,45,44.0,217.0,0.95,26.2,243.0,226.66,173.29
2018,9,30,15,0,60.0,218.0,1.0,26.1,252.0,238.23,182.93
2018,9,30,15,15,53.5,201.0,1.0,25.9,229.5,214.99,165.44
2018,9,30,15,30,47.0,184.0,1.0,25.7,207.0,192.41,148.4
2018,9,30,15,45,35.0,155.5,1.0,25.45,171.5,156.02,120.24
2018,9,30,16,0,23.0,127.0,1.0,25.2,136.0,121.25,92.94
2018,9,30,16,15,11.5,97.5,1.0,24.8,102.0,82.48,61.98
2018,9,30,16,30,0.0,68.0,1.0,24.4,68.0,52.49,37.7
2018,9,30,16,45,0.0,52.5,0.95,23.95,52.5,40.2,27.65
2018,9,30,17,0,0.0,37.0,0.9,23.5,37.0,28.25,17.7
2018,9,30,17,15,35.5,28.0,0.85,22.85,32.0,33.72,20.71
2018,9,30,17,30,71.0,19.0,0.8,22.2,27.0,32.42,16.98
2018,9,30,17,45,59.5,14.0,0.75,21.5,18.0,20.62,0.0
2018,9,30,18,0,48.0,9.0,0.7,20.8,9.0,9.86,0.0
2018,9,30,18,15,24.0,4.5,0.7,20.8,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,6,15,71.5,9.5,0.55,16.4,13.0,7.47,0.0
2018,10,1,6,30,143.0,19.0,0.6,17.0,26.0,35.6,0.0
2018,10,1,6,45,269.5,32.0,0.65,17.55,64.5,86.06,50.17
2018,10,1,7,0,396.0,45.0,0.7,18.1,103.0,147.67,100.71
2018,10,1,7,15,475.5,52.5,0.75,18.75,150.5,205.97,150.3
2018,10,1,7,30,555.0,60.0,0.8,19.4,198.0,273.26,207.14
2018,10,1,7,45,607.0,66.0,0.85,20.05,248.0,336.22,259.98
2018,10,1,8,0,659.0,72.0,0.9,20.7,298.0,404.14,314.96
2018,10,1,8,15,693.0,76.0,0.9,21.3,346.5,464.91,362.48
2018,10,1,8,30,727.0,80.0,0.9,21.9,395.0,526.51,408.78
2018,10,1,8,45,751.5,84.0,0.95,22.55,441.0,584.92,451.24
2018,10,1,9,0,776.0,88.0,1.0,23.2,487.0,643.67,492.49
2018,10,1,9,15,796.0,89.5,0.95,23.6,528.5,696.41,527.64
2018,10,1,9,30,816.0,91.0,0.9,24.0,570.0,748.35,559.66
2018,10,1,9,45,831.5,92.0,0.85,24.4,606.0,794.96,587.29
2018,10,1,10,0,847.0,93.0,0.8,24.8,642.0,830.57,607.15
2018,10,1,10,15,855.5,95.0,0.75,25.1,671.0,867.63,627.93
2018,10,1,10,30,864.0,97.0,0.7,25.4,700.0,902.02,646.62
2018,10,1,10,45,869.0,98.5,0.65,25.7,721.5,929.74,660.89
2018,10,1,11,0,874.0,100.0,0.6,26.0,743.0,954.27,673.11
2018,10,1,11,15,877.0,101.5,0.6,26.2,757.5,973.53,683.42
2018,10,1,11,30,880.0,103.0,0.6,26.4,772.0,989.3,691.73
2018,10,1,11,45,881.0,103.5,0.6,26.6,778.0,998.43,696.17
2018,10,1,12,0,882.0,104.0,0.6,26.8,784.0,1003.9,698.63
2018,10,1,12,15,879.0,105.0,0.6,26.9,781.5,1002.25,697.27
2018,10,1,12,30,876.0,106.0,0.6,27.0,779.0,996.93,693.95
2018,10,1,12,45,870.0,107.5,0.65,27.1,768.5,985.57,688.28
2018,10,1,13,0,864.0,109.0,0.7,27.2,758.0,970.72,680.63
2018,10,1,13,15,858.5,108.0,0.7,27.2,740.0,950.31,668.92
2018,10,1,13,30,853.0,107.0,0.7,27.2,722.0,926.64,655.31
2018,10,1,13,45,844.5,106.5,0.75,27.15,697.0,897.64,639.46
2018,10,1,14,0,836.0,106.0,0.8,27.1,672.0,876.49,628.51
2018,10,1,14,15,824.5,103.5,0.85,27.0,639.5,836.55,605.42
2018,10,1,14,30,813.0,101.0,0.9,26.9,607.0,794.34,580.67
2018,10,1,14,45,797.5,99.0,0.9,26.8,569.0,747.54,551.75
2018,10,1,15,0,782.0,97.0,0.9,26.7,531.0,699.27,521.35
2018,10,1,15,15,759.5,94.0,0.9,26.55,487.5,643.93,483.97
2018,10,1,15,30,737.0,91.0,0.9,26.4,444.0,588.35,445.33
2018,10,1,15,45,706.0,87.0,0.9,26.2,396.5,528.63,402.45
2018,10,1,16,0,675.0,83.0,0.9,26.0,349.0,468.35,357.67
2018,10,1,16,15,633.0,77.5,0.85,25.55,299.5,402.93,307.53
2018,10,1,16,30,591.0,72.0,0.8,25.1,250.0,340.88,258.18
2018,10,1,16,45,528.5,65.0,0.75,24.7,201.0,273.56,203.43
2018,10,1,17,0,466.0,58.0,0.7,24.3,152.0,212.75,152.69
2018,10,1,17,15,371.0,47.0,0.65,23.6,108.0,147.35,99.35
2018,10,1,17,30,276.0,36.0,0.6,22.9,64.0,92.37,54.31
2018,10,1,17,45,161.0,22.0,0.6,22.2,36.0,42.4,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.5,8.0,9.01,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.5,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,6,15,9.0,7.0,0.8,16.95,7.5,5.51,0.0
2018,10,2,6,30,18.0,14.0,0.9,17.5,15.0,13.05,0.0
2018,10,2,6,45,47.5,33.0,1.05,18.1,39.0,39.94,23.1
2018,10,2,7,0,77.0,52.0,1.2,18.7,63.0,67.55,47.14
2018,10,2,7,15,186.5,67.0,1.2,19.2,108.5,124.57,92.65
2018,10,2,7,30,296.0,82.0,1.2,19.7,154.0,198.78,153.21
2018,10,2,7,45,289.5,103.0,1.25,20.25,187.0,226.65,177.94
2018,10,2,8,0,283.0,124.0,1.3,20.8,220.0,261.76,207.35
2018,10,2,8,15,435.5,115.0,1.45,21.45,289.5,362.95,287.67
2018,10,2,8,30,588.0,106.0,1.6,22.1,359.0,476.19,374.96
2018,10,2,8,45,455.0,151.5,1.75,22.75,360.5,461.71,362.44
2018,10,2,9,0,322.0,197.0,1.9,23.4,362.0,424.65,332.61
2018,10,2,9,15,434.0,186.5,1.9,23.8,428.5,528.72,410.94
2018,10,2,9,30,546.0,176.0,1.9,24.2,495.0,625.56,481.04
2018,10,2,9,45,610.0,164.5,1.95,24.55,541.5,698.39,531.89
2018,10,2,10,0,674.0,153.0,2.0,24.9,588.0,765.19,577.59
2018,10,2,10,15,737.5,136.0,2.0,25.15,631.5,826.22,616.95
2018,10,2,10,30,801.0,119.0,2.0,25.4,675.0,882.34,652.31
2018,10,2,10,45,791.0,128.0,2.0,25.65,692.0,903.21,664.02
2018,10,2,11,0,781.0,137.0,2.0,25.9,709.0,920.31,673.63
2018,10,2,11,15,817.0,123.5,2.0,26.05,732.0,954.54,694.71
2018,10,2,11,30,853.0,110.0,2.0,26.2,755.0,972.3,704.92
2018,10,2,11,45,768.5,148.0,2.0,26.35,732.5,950.49,689.98
2018,10,2,12,0,684.0,186.0,2.0,26.5,710.0,919.15,669.36
2018,10,2,12,15,627.0,210.5,2.0,26.55,690.0,887.44,648.69
2018,10,2,12,30,570.0,235.0,2.0,26.6,670.0,843.91,619.05
2018,10,2,12,45,519.5,255.5,2.0,26.65,648.0,810.2,595.78
2018,10,2,13,0,469.0,276.0,2.0,26.7,626.0,774.39,570.88
2018,10,2,13,15,446.0,278.5,1.95,26.65,605.0,745.68,551.42
2018,10,2,13,30,423.0,281.0,1.9,26.6,584.0,715.59,530.89
2018,10,2,13,45,387.5,279.5,1.9,26.55,549.5,649.5,486.0
2018,10,2,14,0,352.0,278.0,1.9,26.5,515.0,604.54,454.96
2018,10,2,14,15,406.0,249.0,1.85,26.4,509.5,626.9,472.58
2018,10,2,14,30,460.0,220.0,1.8,26.3,504.0,625.58,473.3
2018,10,2,14,45,434.0,212.5,1.75,26.2,467.0,577.43,439.29
2018,10,2,15,0,408.0,205.0,1.7,26.1,430.0,529.86,405.49
2018,10,2,15,15,474.0,170.0,1.65,25.9,410.5,520.04,400.31
2018,10,2,15,30,540.0,135.0,1.6,25.7,391.0,502.17,388.31
2018,10,2,15,45,595.5,109.0,1.5,25.5,363.5,486.91,376.74
2018,10,2,16,0,651.0,83.0,1.4,25.3,336.0,456.28,352.74
2018,10,2,16,15,572.5,81.5,1.3,24.85,281.0,378.54,292.22
2018,10,2,16,30,494.0,80.0,1.2,24.4,226.0,307.97,235.96
2018,10,2,16,45,385.5,72.0,1.05,23.95,172.5,223.87,168.49
2018,10,2,17,0,277.0,64.0,0.9,23.5,119.0,157.72,114.95
2018,10,2,17,15,233.5,48.0,0.9,22.9,84.5,112.75,77.05
2018,10,2,17,30,190.0,32.0,0.9,22.3,50.0,73.31,42.64
2018,10,2,17,45,112.5,19.0,0.85,21.7,28.0,33.77,0.0
2018,10,2,18,0,35.0,6.0,0.8,21.1,6.0,4.72,0.0
2018,10,2,18,15,17.5,3.0,0.8,21.1,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.7,18.15,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.8,18.7,23.0,28.7,0.0
2018,10,3,6,45,246.5,31.0,0.9,19.3,59.5,83.55,47.61
2018,10,3,7,0,368.0,44.0,1.0,19.9,96.0,143.31,97.65
2018,10,3,7,15,448.0,52.5,0.95,20.4,142.5,201.48,146.99
2018,10,3,7,30,528.0,61.0,0.9,20.9,189.0,268.79,203.58
2018,10,3,7,45,580.5,67.0,0.9,21.4,237.5,330.71,255.36
2018,10,3,8,0,633.0,73.0,0.9,21.9,286.0,397.65,309.32
2018,10,3,8,15,669.5,77.5,0.85,22.75,334.5,459.03,356.44
2018,10,3,8,30,706.0,82.0,0.8,23.6,383.0,522.81,403.2
2018,10,3,8,45,732.5,85.5,0.75,24.45,428.5,579.39,442.74
2018,10,3,9,0,759.0,89.0,0.7,25.3,474.0,638.14,482.04
2018,10,3,9,15,762.0,96.0,0.7,25.75,510.5,683.58,511.79
2018,10,3,9,30,765.0,103.0,0.7,26.2,547.0,726.9,538.33
2018,10,3,9,45,799.0,98.0,0.65,26.7,587.0,780.19,569.96
2018,10,3,10,0,833.0,93.0,0.6,27.2,627.0,823.46,594.13
2018,10,3,10,15,833.5,98.5,0.6,27.4,653.5,856.71,613.14
2018,10,3,10,30,834.0,104.0,0.6,27.6,680.0,898.05,637.18
2018,10,3,10,45,848.0,102.0,0.65,27.85,703.5,918.35,648.68
2018,10,3,11,0,862.0,100.0,0.7,28.1,727.0,947.12,665.75
2018,10,3,11,15,864.5,101.0,0.7,28.25,740.5,965.01,675.3
2018,10,3,11,30,867.0,102.0,0.7,28.4,754.0,979.44,682.97
2018,10,3,11,45,867.0,103.5,0.7,28.55,760.0,988.4,687.48
2018,10,3,12,0,867.0,105.0,0.7,28.7,766.0,993.75,690.02
2018,10,3,12,15,763.5,151.5,0.7,28.7,732.5,954.5,666.17
2018,10,3,12,30,660.0,198.0,0.7,28.7,699.0,906.44,637.37
2018,10,3,12,45,467.5,271.5,0.7,28.75,624.0,776.65,552.55
2018,10,3,13,0,275.0,345.0,0.7,28.8,549.0,636.78,458.16
2018,10,3,13,15,215.0,326.0,0.7,28.75,483.0,531.39,388.27
2018,10,3,13,30,155.0,307.0,0.7,28.7,417.0,450.37,332.22
2018,10,3,13,45,131.0,296.0,0.65,28.65,386.5,412.8,305.98
2018,10,3,14,0,107.0,285.0,0.6,28.6,356.0,376.05,279.68
2018,10,3,14,15,214.5,269.0,0.55,28.55,403.0,447.4,333.77
2018,10,3,14,30,322.0,253.0,0.5,28.5,450.0,529.07,392.25
2018,10,3,14,45,433.0,207.0,0.45,28.4,454.0,572.25,423.38
2018,10,3,15,0,544.0,161.0,0.4,28.3,458.0,587.07,435.16
2018,10,3,15,15,615.5,129.0,0.4,28.2,438.5,585.68,435.26
2018,10,3,15,30,687.0,97.0,0.4,28.1,419.0,566.68,422.97
2018,10,3,15,45,632.0,96.5,0.35,27.95,368.0,496.72,372.65
2018,10,3,16,0,577.0,96.0,0.3,27.8,317.0,430.49,324.07
2018,10,3,16,15,554.0,86.0,0.3,27.45,273.5,374.78,282.26
2018,10,3,16,30,531.0,76.0,0.3,27.1,230.0,320.61,239.73
2018,10,3,16,45,419.0,69.0,0.3,26.7,175.5,233.85,172.19
2018,10,3,17,0,307.0,62.0,0.3,26.3,121.0,165.61,118.29
2018,10,3,17,15,234.0,47.0,0.3,26.1,84.0,112.5,75.34
2018,10,3,17,30,161.0,32.0,0.3,25.9,47.0,68.66,38.6
2018,10,3,17,45,85.5,18.0,0.35,25.7,25.5,24.41,0.0
2018,10,3,18,0,10.0,4.0,0.4,25.5,4.0,0.0,0.0
2018,10,3,18,15,5.0,2.0,0.4,25.5,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,6,15,54.5,9.0,0.7,19.0,11.0,0.0,0.0
2018,10,4,6,30,109.0,18.0,0.8,19.6,22.0,27.22,0.0
2018,10,4,6,45,225.5,31.5,0.9,20.2,57.0,80.25,45.0
2018,10,4,7,0,342.0,45.0,1.0,20.8,92.0,139.24,94.95
2018,10,4,7,15,423.0,54.5,1.0,21.3,138.0,197.42,144.06
2018,10,4,7,30,504.0,64.0,1.0,21.8,184.0,264.9,200.59
2018,10,4,7,45,557.5,70.5,1.0,22.3,232.5,326.64,252.06
2018,10,4,8,0,611.0,77.0,1.0,22.8,281.0,393.52,305.84
2018,10,4,8,15,649.5,81.5,1.05,23.55,329.0,454.96,353.59
2018,10,4,8,30,688.0,86.0,1.1,24.3,377.0,519.03,401.52
2018,10,4,8,45,716.0,89.5,1.2,25.0,422.5,577.48,444.07
2018,10,4,9,0,744.0,93.0,1.3,25.7,468.0,634.44,484.32
2018,10,4,9,15,730.0,106.0,1.3,26.2,500.0,676.16,511.69
2018,10,4,9,30,716.0,119.0,1.3,26.7,532.0,712.05,534.27
2018,10,4,9,45,749.5,115.5,1.3,27.2,571.5,760.85,564.66
2018,10,4,10,0,783.0,112.0,1.3,27.7,611.0,813.63,596.92
2018,10,4,10,15,827.0,100.0,1.25,28.0,648.5,865.26,627.57
2018,10,4,10,30,871.0,88.0,1.2,28.3,686.0,905.28,650.15
2018,10,4,10,45,879.0,88.0,1.15,28.55,708.0,934.11,665.58
2018,10,4,11,0,887.0,88.0,1.1,28.8,730.0,959.85,679.06
2018,10,4,11,15,891.0,88.5,1.05,29.0,744.0,978.99,688.53
2018,10,4,11,30,895.0,89.0,1.0,29.2,758.0,994.61,695.93
2018,10,4,11,45,897.5,89.0,0.95,29.4,764.5,1004.58,699.96
2018,10,4,12,0,900.0,89.0,0.9,29.6,771.0,1010.84,701.91
2018,10,4,12,15,900.0,88.5,0.9,29.7,769.0,1010.3,701.22
2018,10,4,12,30,900.0,88.0,0.9,29.8,767.0,1006.01,698.51
2018,10,4,12,45,898.0,88.0,0.85,29.9,757.5,996.57,691.9
2018,10,4,13,0,896.0,88.0,0.8,30.0,748.0,983.46,683.29
2018,10,4,13,15,856.5,100.0,0.8,29.95,718.5,944.12,660.26
2018,10,4,13,30,817.0,112.0,0.8,29.9,689.0,914.68,643.53
2018,10,4,13,45,738.5,133.0,0.8,29.9,640.5,844.71,600.98
2018,10,4,14,0,660.0,154.0,0.8,29.9,592.0,781.96,562.66
2018,10,4,14,15,692.5,134.5,0.8,29.8,573.5,765.97,554.3
2018,10,4,14,30,725.0,115.0,0.8,29.7,555.0,744.78,541.98
2018,10,4,14,45,770.5,96.0,0.85,29.6,536.5,726.45,532.24
2018,10,4,15,0,816.0,77.0,0.9,29.5,518.0,705.16,520.41
2018,10,4,15,15,795.0,74.0,0.85,29.4,474.0,649.42,483.18
2018,10,4,15,30,774.0,71.0,0.8,29.3,430.0,593.3,444.06
2018,10,4,15,45,744.0,68.5,0.75,29.25,383.0,532.34,400.18
2018,10,4,16,0,714.0,66.0,0.7,29.2,336.0,472.54,355.71
2018,10,4,16,15,671.5,61.5,0.7,28.7,286.5,406.07,305.7
2018,10,4,16,30,629.0,57.0,0.7,28.2,237.0,343.74,256.76
2018,10,4,16,45,564.0,51.5,0.65,27.75,188.5,275.11,201.34
2018,10,4,17,0,499.0,46.0,0.6,27.3,140.0,213.34,150.05
2018,10,4,17,15,385.0,38.0,0.65,26.8,96.5,144.22,94.54
2018,10,4,17,30,271.0,30.0,0.7,26.3,53.0,88.62,47.36
2018,10,4,17,45,143.0,16.5,0.75,25.8,28.0,30.28,0.0
2018,10,4,18,0,15.0,3.0,0.8,25.3,3.0,0.0,0.0
2018,10,4,18,15,7.5,1.5,0.8,25.3,1.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,6,15,66.5,8.0,0.85,20.65,10.5,0.0,0.0
2018,10,5,6,30,133.0,16.0,1.0,21.1,21.0,28.98,0.0
2018,10,5,6,45,260.5,27.5,1.1,21.5,56.5,85.23,46.09
2018,10,5,7,0,388.0,39.0,1.2,21.9,92.0,146.97,99.14
2018,10,5,7,15,469.5,47.0,1.15,22.35,138.5,206.52,149.73
2018,10,5,7,30,551.0,55.0,1.1,22.8,185.0,275.45,207.63
2018,10,5,7,45,602.5,60.5,1.1,23.25,233.5,337.8,259.81
2018,10,5,8,0,654.0,66.0,1.1,23.7,282.0,405.03,314.01
2018,10,5,8,15,689.5,70.0,1.05,24.35,330.0,465.28,360.56
2018,10,5,8,30,725.0,74.0,1.0,25.0,378.0,528.86,407.52
2018,10,5,8,45,750.5,76.5,0.95,25.7,423.0,586.15,447.87
2018,10,5,9,0,776.0,79.0,0.9,26.4,468.0,643.82,486.81
2018,10,5,9,15,792.5,82.0,0.9,26.9,508.0,695.46,520.24
2018,10,5,9,30,809.0,85.0,0.9,27.4,548.0,746.05,551.34
2018,10,5,9,45,820.0,87.5,0.9,27.9,582.5,790.21,577.53
2018,10,5,10,0,831.0,90.0,0.9,28.4,617.0,823.0,595.96
2018,10,5,10,15,840.0,91.5,0.9,28.65,645.0,859.23,617.1
2018,10,5,10,30,849.0,93.0,0.9,28.9,673.0,892.87,636.33
2018,10,5,10,45,854.5,94.5,0.9,29.15,694.0,920.43,651.65
2018,10,5,11,0,860.0,96.0,0.9,29.4,715.0,944.88,665.06
2018,10,5,11,15,863.0,97.0,0.9,29.55,728.5,963.09,674.93
2018,10,5,11,30,866.0,98.0,0.9,29.7,742.0,977.86,682.86
2018,10,5,11,45,866.5,99.0,0.85,29.85,747.5,986.63,686.31
2018,10,5,12,0,867.0,100.0,0.8,30.0,753.0,991.8,687.75
2018,10,5,12,15,865.5,100.0,0.8,30.05,750.5,990.25,686.61
2018,10,5,12,30,864.0,100.0,0.8,30.1,748.0,985.09,683.54
2018,10,5,12,45,860.5,99.5,0.75,30.15,737.5,973.83,675.96
2018,10,5,13,0,857.0,99.0,0.7,30.2,727.0,959.09,666.5
2018,10,5,13,15,695.5,158.5,0.65,30.2,660.0,874.65,614.52
2018,10,5,13,30,534.0,218.0,0.6,30.2,593.0,759.63,541.1
2018,10,5,13,45,576.0,194.0,0.55,30.2,585.0,767.43,548.22
2018,10,5,14,0,618.0,170.0,0.5,30.2,577.0,762.47,545.81
2018,10,5,14,15,626.5,157.5,0.5,30.1,552.5,735.12,529.39
2018,10,5,14,30,635.0,145.0,0.5,30.0,528.0,704.78,511.05
2018,10,5,14,45,585.5,145.5,0.45,29.9,480.5,639.63,467.66
2018,10,5,15,0,536.0,146.0,0.4,29.8,433.0,567.43,419.1
2018,10,5,15,15,329.5,169.5,0.45,29.65,341.0,405.74,304.94
2018,10,5,15,30,123.0,193.0,0.5,29.5,249.0,266.89,202.03
2018,10,5,15,45,277.0,149.5,0.5,29.35,258.0,320.03,244.57
2018,10,5,16,0,431.0,106.0,0.5,29.2,267.0,356.29,271.26
2018,10,5,16,15,409.0,95.0,0.55,28.7,229.5,308.78,234.53
2018,10,5,16,30,387.0,84.0,0.6,28.2,192.0,263.08,198.37
2018,10,5,16,45,338.5,70.0,0.6,27.7,150.5,206.6,152.85
2018,10,5,17,0,290.0,56.0,0.6,27.2,109.0,155.66,110.84
2018,10,5,17,15,260.0,42.5,0.6,26.5,78.5,115.68,76.59
2018,10,5,17,30,230.0,29.0,0.6,25.8,48.0,78.71,40.05
2018,10,5,17,45,122.0,15.5,0.65,25.15,25.0,27.09,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.5,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.5,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,6,15,38.0,7.5,0.95,19.5,8.5,0.0,0.0
2018,10,6,6,30,76.0,15.0,1.1,19.8,17.0,21.43,0.0
2018,10,6,6,45,187.0,30.0,1.25,20.05,51.0,73.09,39.24
2018,10,6,7,0,298.0,45.0,1.4,20.3,85.0,129.37,88.79
2018,10,6,7,15,272.0,41.0,1.4,20.7,89.5,135.64,99.1
2018,10,6,7,30,246.0,37.0,1.4,21.1,94.0,143.48,109.27
2018,10,6,7,45,123.0,28.0,1.4,21.5,56.5,88.46,67.38
2018,10,6,8,0,0.0,19.0,1.4,21.9,19.0,14.45,6.45
2018,10,6,8,15,0.0,23.5,1.35,22.4,23.5,17.9,9.31
2018,10,6,8,30,0.0,28.0,1.3,22.9,28.0,21.36,12.11
2018,10,6,8,45,0.5,42.0,1.25,23.4,42.0,32.45,21.18
2018,10,6,9,0,1.0,56.0,1.2,23.9,56.0,43.62,30.2
2018,10,6,9,15,15.0,122.5,1.15,24.3,131.0,107.61,82.01
2018,10,6,9,30,29.0,189.0,1.1,24.7,206.0,190.18,146.76
2018,10,6,9,45,26.5,210.5,1.05,25.1,226.5,210.09,161.09
2018,10,6,10,0,24.0,232.0,1.0,25.5,247.0,213.34,162.76
2018,10,6,10,15,25.0,240.0,0.95,25.8,256.5,221.77,168.65
2018,10,6,10,30,26.0,248.0,0.9,26.1,266.0,248.71,188.4
2018,10,6,10,45,18.0,229.0,0.85,26.4,241.5,205.51,154.99
2018,10,6,11,0,10.0,210.0,0.8,26.7,217.0,180.83,135.77
2018,10,6,11,15,8.5,205.0,0.75,26.95,211.0,174.95,131.04
2018,10,6,11,30,7.0,200.0,0.7,27.2,205.0,169.07,126.28
2018,10,6,11,45,7.0,200.0,0.65,27.45,205.0,169.09,126.09
2018,10,6,12,0,7.0,200.0,0.6,27.7,205.0,169.1,125.9
2018,10,6,12,15,6.5,194.5,0.55,27.85,199.0,163.77,121.72
2018,10,6,12,30,6.0,189.0,0.5,28.0,193.0,158.45,117.6
2018,10,6,12,45,7.5,202.5,0.5,28.1,208.0,171.78,127.75
2018,10,6,13,0,9.0,216.0,0.5,28.2,223.0,185.25,137.91
2018,10,6,13,15,12.5,225.0,0.5,28.2,234.0,196.73,146.71
2018,10,6,13,30,16.0,234.0,0.5,28.2,245.0,208.21,155.54
2018,10,6,13,45,21.0,239.5,0.45,28.2,253.5,217.85,162.96
2018,10,6,14,0,26.0,245.0,0.4,28.2,262.0,227.37,170.3
2018,10,6,14,15,109.0,229.5,0.45,28.1,295.5,318.68,240.75
2018,10,6,14,30,192.0,214.0,0.5,28.0,329.0,366.67,277.92
2018,10,6,14,45,454.5,160.0,0.5,27.95,407.5,543.89,408.77
2018,10,6,15,0,717.0,106.0,0.5,27.9,486.0,669.11,496.42
2018,10,6,15,15,690.5,103.0,0.55,27.75,443.5,613.29,457.54
2018,10,6,15,30,664.0,100.0,0.6,27.6,401.0,557.83,419.82
2018,10,6,15,45,627.0,95.5,0.6,27.45,354.5,495.25,375.15
2018,10,6,16,0,590.0,91.0,0.6,27.3,308.0,434.83,330.53
2018,10,6,16,15,542.5,84.0,0.6,26.95,260.5,369.36,280.83
2018,10,6,16,30,495.0,77.0,0.6,26.6,213.0,308.04,232.5
2018,10,6,16,45,426.5,67.5,0.6,26.25,167.0,237.29,175.74
2018,10,6,17,0,358.0,58.0,0.6,25.9,121.0,179.42,127.99
2018,10,6,17,15,261.0,44.5,0.6,25.3,82.0,118.67,78.89
2018,10,6,17,30,164.0,31.0,0.6,24.7,43.0,68.31,32.99
2018,10,6,17,45,86.0,16.5,0.6,24.1,22.5,23.58,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.5,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.5,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.35,20.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.35,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.8,16.0,19.99,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.2,49.0,70.97,36.65
2018,10,7,7,0,282.0,45.0,0.5,21.6,82.0,126.75,86.48
2018,10,7,7,15,237.5,59.5,0.45,22.25,100.0,145.7,106.86
2018,10,7,7,30,193.0,74.0,0.4,22.9,118.0,150.45,114.16
2018,10,7,7,45,163.5,97.5,0.4,23.5,141.0,173.23,134.12
2018,10,7,8,0,134.0,121.0,0.4,24.1,164.0,182.56,142.16
2018,10,7,8,15,221.0,129.0,0.4,24.55,214.0,255.96,200.04
2018,10,7,8,30,308.0,137.0,0.4,25.0,264.0,328.57,255.66
2018,10,7,8,45,253.5,160.5,0.35,25.5,273.0,333.67,257.66
2018,10,7,9,0,199.0,184.0,0.3,26.0,282.0,318.02,244.36
2018,10,7,9,15,126.0,209.0,0.3,26.4,273.0,298.37,227.62
2018,10,7,9,30,53.0,234.0,0.3,26.8,264.0,255.42,193.24
2018,10,7,9,45,161.5,240.0,0.3,27.15,339.5,370.04,279.76
2018,10,7,10,0,270.0,246.0,0.3,27.5,415.0,494.86,368.43
2018,10,7,10,15,311.5,242.0,0.3,27.75,445.5,537.12,396.38
2018,10,7,10,30,353.0,238.0,0.3,28.0,476.0,580.62,425.59
2018,10,7,10,45,439.0,224.0,0.3,28.25,530.0,680.02,491.67
2018,10,7,11,0,525.0,210.0,0.3,28.5,584.0,758.32,541.8
2018,10,7,11,15,673.0,166.0,0.35,28.7,654.5,877.16,616.74
2018,10,7,11,30,821.0,122.0,0.4,28.9,725.0,977.04,675.75
2018,10,7,11,45,800.0,130.5,0.45,29.05,722.0,972.3,671.76
2018,10,7,12,0,779.0,139.0,0.5,29.2,719.0,963.63,667.19
2018,10,7,12,15,756.5,146.5,0.55,29.3,708.5,948.7,659.12
2018,10,7,12,30,734.0,154.0,0.6,29.4,698.0,939.24,654.52
2018,10,7,12,45,746.0,148.0,0.65,29.45,694.0,929.46,649.86
2018,10,7,13,0,758.0,142.0,0.7,29.5,690.0,925.04,648.57
2018,10,7,13,15,667.0,171.5,0.75,29.5,645.0,863.88,612.13
2018,10,7,13,30,576.0,201.0,0.8,29.5,600.0,792.64,568.14
2018,10,7,13,45,612.0,181.5,0.8,29.5,591.0,790.32,569.0
2018,10,7,14,0,648.0,162.0,0.8,29.5,582.0,783.11,565.53
2018,10,7,14,15,671.5,145.5,0.85,29.35,561.5,763.24,554.75
2018,10,7,14,30,695.0,129.0,0.9,29.2,541.0,739.04,541.18
2018,10,7,14,45,711.5,115.5,0.9,29.1,513.0,708.28,522.42
2018,10,7,15,0,728.0,102.0,0.9,29.0,485.0,673.75,500.62
2018,10,7,15,15,702.0,99.0,0.9,28.8,442.0,617.81,462.79
2018,10,7,15,30,676.0,96.0,0.9,28.6,399.0,562.17,424.2
2018,10,7,15,45,640.5,91.5,0.85,28.45,353.0,499.92,379.14
2018,10,7,16,0,605.0,87.0,0.8,28.3,307.0,439.67,334.14
2018,10,7,16,15,556.5,80.5,0.8,27.8,259.0,373.44,283.88
2018,10,7,16,30,508.0,74.0,0.8,27.3,211.0,311.42,234.97
2018,10,7,16,45,436.5,64.5,0.75,26.85,164.5,242.69,179.53
2018,10,7,17,0,365.0,55.0,0.7,26.4,118.0,179.26,127.4
2018,10,7,17,15,265.5,41.5,0.7,25.8,79.0,117.44,77.34
2018,10,7,17,30,166.0,28.0,0.7,25.2,40.0,65.48,27.81
2018,10,7,17,45,87.0,15.0,0.65,24.65,21.0,22.62,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.1,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.1,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.7,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,6,15,51.5,7.0,0.9,19.65,8.5,0.0,0.0
2018,10,8,6,30,103.0,14.0,1.1,20.2,17.0,24.76,0.0
2018,10,8,6,45,236.5,26.0,1.25,20.8,51.0,81.17,39.73
2018,10,8,7,0,370.0,38.0,1.4,21.4,85.0,146.1,99.12
2018,10,8,7,15,372.0,46.0,1.45,21.95,112.0,179.89,131.65
2018,10,8,7,30,374.0,54.0,1.5,22.5,139.0,213.42,162.8
2018,10,8,7,45,190.5,82.5,1.55,23.05,126.0,170.26,132.67
2018,10,8,8,0,7.0,111.0,1.6,23.6,113.0,94.16,71.85
2018,10,8,8,15,12.0,129.0,1.7,24.1,133.5,112.37,86.55
2018,10,8,8,30,17.0,147.0,1.8,24.6,154.0,131.21,101.41
2018,10,8,8,45,20.5,163.0,1.85,25.05,172.5,147.8,114.25
2018,10,8,9,0,24.0,179.0,1.9,25.5,191.0,164.83,127.27
2018,10,8,9,15,29.0,196.5,1.9,25.8,212.0,198.39,153.12
2018,10,8,9,30,34.0,214.0,1.9,26.1,233.0,220.43,169.68
2018,10,8,9,45,41.5,230.5,1.9,26.35,255.0,244.01,187.39
2018,10,8,10,0,49.0,247.0,1.9,26.6,277.0,268.22,205.39
2018,10,8,10,15,47.0,259.0,1.95,26.85,289.0,279.78,213.44
2018,10,8,10,30,45.0,271.0,2.0,27.1,301.0,291.21,221.41
2018,10,8,10,45,51.5,264.0,2.0,27.3,299.5,290.75,220.88
2018,10,8,11,0,58.0,257.0,2.0,27.5,298.0,290.61,220.71
2018,10,8,11,15,56.0,250.0,2.0,27.65,290.0,282.32,214.2
2018,10,8,11,30,54.0,243.0,2.0,27.8,282.0,273.87,207.63
2018,10,8,11,45,121.0,292.5,2.0,27.95,381.5,415.71,313.93
2018,10,8,12,0,188.0,342.0,2.0,28.1,481.0,536.95,401.04
2018,10,8,12,15,136.0,312.5,2.0,28.2,413.0,452.71,339.08
2018,10,8,12,30,84.0,283.0,2.0,28.3,345.0,345.2,260.17
2018,10,8,12,45,94.0,293.5,2.0,28.35,362.0,365.49,275.83
2018,10,8,13,0,104.0,304.0,2.0,28.4,379.0,408.38,307.13
2018,10,8,13,15,175.5,269.5,2.0,28.35,392.0,438.57,331.78
2018,10,8,13,30,247.0,235.0,2.0,28.3,405.0,486.95,369.05
2018,10,8,13,45,221.0,243.5,2.0,28.3,391.0,465.36,352.69
2018,10,8,14,0,195.0,252.0,2.0,28.3,377.0,423.87,322.49
2018,10,8,14,15,344.0,211.0,2.0,28.15,418.5,521.03,397.46
2018,10,8,14,30,493.0,170.0,2.0,28.0,460.0,607.45,462.04
2018,10,8,14,45,540.5,146.0,2.0,27.85,444.0,607.65,463.14
2018,10,8,15,0,588.0,122.0,2.0,27.7,428.0,592.95,454.2
2018,10,8,15,15,415.5,106.0,1.9,27.5,313.0,417.3,324.73
2018,10,8,15,30,243.0,90.0,1.8,27.3,198.0,266.86,209.38
2018,10,8,15,45,447.5,81.5,1.75,27.05,252.0,374.91,294.04
2018,10,8,16,0,652.0,73.0,1.7,26.8,306.0,451.07,349.7
2018,10,8,16,15,620.0,66.0,1.55,26.35,260.5,390.05,300.57
2018,10,8,16,30,588.0,59.0,1.4,25.9,215.0,331.46,252.44
2018,10,8,16,45,498.5,52.5,1.25,25.45,164.5,254.78,189.65
2018,10,8,17,0,409.0,46.0,1.1,25.0,114.0,187.93,134.01
2018,10,8,17,15,219.5,30.5,1.05,24.5,65.5,94.68,61.41
2018,10,8,17,30,30.0,15.0,1.0,24.0,17.0,19.47,3.5
2018,10,8,17,45,18.0,8.0,0.95,23.45,9.0,8.56,0.0
2018,10,8,18,0,6.0,1.0,0.9,22.9,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.9,22.9,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,6,15,5.5,5.0,1.15,19.45,5.0,0.0,0.0
2018,10,9,6,30,11.0,10.0,1.3,19.8,10.0,9.37,0.0
2018,10,9,6,45,16.0,25.5,1.45,20.15,27.0,25.38,9.66
2018,10,9,7,0,21.0,41.0,1.6,20.5,44.0,41.49,27.15
2018,10,9,7,15,68.0,62.0,1.7,20.9,76.5,82.67,60.87
2018,10,9,7,30,115.0,83.0,1.8,21.3,109.0,124.97,96.1
2018,10,9,7,45,107.0,101.0,1.9,21.75,129.5,145.37,113.9
2018,10,9,8,0,99.0,119.0,2.0,22.2,150.0,164.89,130.29
2018,10,9,8,15,130.5,142.0,2.1,22.6,190.5,210.66,167.44
2018,10,9,8,30,162.0,165.0,2.2,23.0,231.0,259.77,206.56
2018,10,9,8,45,179.0,187.0,2.3,23.45,267.5,301.41,238.88
2018,10,9,9,0,196.0,209.0,2.4,23.9,304.0,344.49,271.71
2018,10,9,9,15,141.5,218.5,2.4,24.2,290.5,321.98,252.5
2018,10,9,9,30,87.0,228.0,2.4,24.5,277.0,277.56,216.49
2018,10,9,9,45,73.0,239.0,2.45,24.8,281.5,279.68,217.24
2018,10,9,10,0,59.0,250.0,2.5,25.1,286.0,280.73,216.96
2018,10,9,10,15,61.5,268.0,2.45,25.35,307.5,302.98,233.28
2018,10,9,10,30,64.0,286.0,2.4,25.6,329.0,325.39,249.5
2018,10,9,10,45,75.0,299.0,2.4,25.8,350.5,350.64,268.14
2018,10,9,11,0,86.0,312.0,2.4,26.0,372.0,376.25,286.91
2018,10,9,11,15,52.0,277.5,2.35,26.1,314.0,307.3,234.08
2018,10,9,11,30,18.0,243.0,2.3,26.2,256.0,219.42,166.42
2018,10,9,11,45,13.5,225.5,2.3,26.3,235.5,198.95,150.72
2018,10,9,12,0,9.0,208.0,2.3,26.4,215.0,178.69,134.96
2018,10,9,12,15,23.5,231.0,2.2,26.35,248.5,232.17,176.5
2018,10,9,12,30,38.0,254.0,2.1,26.3,282.0,269.85,205.4
2018,10,9,12,45,38.0,224.0,2.05,26.3,251.5,239.33,182.37
2018,10,9,13,0,38.0,194.0,2.0,26.3,221.0,209.35,159.81
2018,10,9,13,15,233.5,222.0,1.95,26.15,382.0,466.56,358.39
2018,10,9,13,30,429.0,250.0,1.9,26.0,543.0,698.4,524.79
2018,10,9,13,45,343.0,246.5,1.85,25.9,475.0,581.59,440.44
2018,10,9,14,0,257.0,243.0,1.8,25.8,407.0,490.67,374.67
2018,10,9,14,15,136.0,200.5,1.8,25.65,287.0,313.71,242.69
2018,10,9,14,30,15.0,158.0,1.8,25.5,167.0,139.32,105.93
2018,10,9,14,45,95.5,186.5,1.75,25.4,236.5,257.21,200.71
2018,10,9,15,0,176.0,215.0,1.7,25.3,306.0,342.98,267.65
2018,10,9,15,15,216.5,189.0,1.65,25.15,291.0,351.18,274.59
2018,10,9,15,30,257.0,163.0,1.6,25.0,276.0,338.99,266.22
2018,10,9,15,45,212.0,145.0,1.5,24.85,231.0,279.78,220.05
2018,10,9,16,0,167.0,127.0,1.4,24.7,186.0,213.88,168.07
2018,10,9,16,15,203.0,108.5,1.25,24.4,169.0,213.83,167.52
2018,10,9,16,30,239.0,90.0,1.1,24.1,152.0,198.48,153.58
2018,10,9,16,45,168.0,74.0,0.95,23.8,113.0,141.66,106.91
2018,10,9,17,0,97.0,58.0,0.8,23.5,74.0,87.35,62.71
2018,10,9,17,15,85.5,38.5,0.8,23.05,49.0,64.78,42.5
2018,10,9,17,30,74.0,19.0,0.8,22.6,24.0,34.67,6.63
2018,10,9,17,45,37.0,9.5,0.75,22.1,12.0,12.17,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,10,6,15,2.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,10,10,6,30,4.0,4.0,1.3,19.9,4.0,3.71,0.0
2018,10,10,6,45,2.0,8.0,1.4,20.15,8.0,6.47,0.0
2018,10,10,7,0,0.0,12.0,1.5,20.4,12.0,9.1,1.68
2018,10,10,7,15,0.0,18.5,1.6,20.65,18.5,14.06,6.0
2018,10,10,7,30,0.0,25.0,1.7,20.9,25.0,19.03,10.27
2018,10,10,7,45,0.0,34.0,1.75,21.2,34.0,25.93,16.11
2018,10,10,8,0,0.0,43.0,1.8,21.5,43.0,32.85,21.88
2018,10,10,8,15,0.0,52.0,1.9,21.8,52.0,39.79,27.58
2018,10,10,8,30,0.0,61.0,2.0,22.1,61.0,46.74,33.22
2018,10,10,8,45,0.0,62.0,2.05,22.4,62.0,47.53,33.71
2018,10,10,9,0,0.0,63.0,2.1,22.7,63.0,48.32,34.2
2018,10,10,9,15,0.0,83.0,2.25,23.0,83.0,63.83,46.69
2018,10,10,9,30,0.0,103.0,2.4,23.3,103.0,80.04,59.61
2018,10,10,9,45,0.0,94.0,2.5,23.6,94.0,72.53,53.32
2018,10,10,10,0,0.0,85.0,2.6,23.9,85.0,65.46,47.45
2018,10,10,10,15,1.5,117.0,2.65,24.15,118.0,92.8,69.26
2018,10,10,10,30,3.0,149.0,2.7,24.4,151.0,121.26,91.68
2018,10,10,10,45,2.5,152.0,2.75,24.6,153.5,123.34,93.06
2018,10,10,11,0,2.0,155.0,2.8,24.8,156.0,125.42,94.49
2018,10,10,11,15,1.5,132.0,2.8,24.9,133.0,105.4,78.59
2018,10,10,11,30,1.0,109.0,2.8,25.0,110.0,85.84,63.04
2018,10,10,11,45,0.5,100.0,2.8,25.1,100.5,78.0,56.78
2018,10,10,12,0,0.0,91.0,2.8,25.2,91.0,70.29,50.61
2018,10,10,12,15,0.0,86.5,2.75,25.15,86.5,66.79,47.84
2018,10,10,12,30,0.0,82.0,2.7,25.1,82.0,63.29,45.08
2018,10,10,12,45,0.0,82.5,2.65,25.1,82.5,63.67,45.41
2018,10,10,13,0,0.0,83.0,2.6,25.1,83.0,64.04,45.74
2018,10,10,13,15,1.0,106.5,2.55,25.1,107.0,83.72,61.49
2018,10,10,13,30,2.0,130.0,2.5,25.1,131.0,104.17,77.79
2018,10,10,13,45,2.5,138.0,2.45,25.05,139.5,111.41,83.64
2018,10,10,14,0,3.0,146.0,2.4,25.0,148.0,118.76,89.61
2018,10,10,14,15,2.0,134.5,2.35,25.0,136.0,108.1,81.29
