Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,14,30,1.0,123.0,2.3,25.0,124.0,97.58,73.07
2018,10,10,14,45,0.5,94.5,2.25,24.95,95.0,73.42,53.9
2018,10,10,15,0,0.0,66.0,2.2,24.9,66.0,50.66,35.67
2018,10,10,15,15,3.0,79.0,2.1,24.8,80.5,62.79,45.75
2018,10,10,15,30,6.0,92.0,2.0,24.7,95.0,75.46,56.26
2018,10,10,15,45,3.5,79.5,1.95,24.55,81.0,63.49,46.61
2018,10,10,16,0,1.0,67.0,1.9,24.4,67.0,51.93,37.24
2018,10,10,16,15,1.0,62.5,1.85,24.25,62.5,48.46,34.45
2018,10,10,16,30,1.0,58.0,1.8,24.1,58.0,45.21,31.74
2018,10,10,16,45,0.5,42.5,1.7,23.95,42.5,32.69,21.27
2018,10,10,17,0,0.0,27.0,1.6,23.8,27.0,20.58,11.1
2018,10,10,17,15,3.0,18.5,1.55,23.65,18.5,14.83,5.84
2018,10,10,17,30,6.0,10.0,1.5,23.5,10.0,8.97,0.0
2018,10,10,17,45,3.0,5.0,1.5,23.35,5.0,4.32,0.0
2018,10,10,18,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,2.25,22.75,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,2.4,22.9,2.0,1.57,0.0
2018,10,11,6,45,0.0,4.0,2.6,23.05,4.0,3.02,0.0
2018,10,11,7,0,0.0,6.0,2.8,23.2,6.0,4.54,0.0
2018,10,11,7,15,0.0,7.0,2.95,23.35,7.0,5.3,0.0
2018,10,11,7,30,0.0,8.0,3.1,23.5,8.0,6.06,0.0
2018,10,11,7,45,0.0,10.0,3.25,23.7,10.0,7.59,0.65
2018,10,11,8,0,0.0,12.0,3.4,23.9,12.0,9.12,1.92
2018,10,11,8,15,0.0,22.0,3.55,24.05,22.0,16.75,8.25
2018,10,11,8,30,0.0,32.0,3.7,24.2,32.0,24.42,14.54
2018,10,11,8,45,0.0,35.0,3.85,24.3,35.0,26.74,16.38
2018,10,11,9,0,0.0,38.0,4.0,24.4,38.0,29.06,18.21
2018,10,11,9,15,0.0,43.5,4.15,24.5,43.5,33.31,21.6
2018,10,11,9,30,0.0,49.0,4.3,24.6,49.0,37.56,24.98
2018,10,11,9,45,0.0,44.5,4.4,24.65,44.5,34.12,22.11
2018,10,11,10,0,0.0,40.0,4.5,24.7,40.0,30.68,19.26
2018,10,11,10,15,0.0,64.5,4.5,24.75,64.5,49.61,34.48
2018,10,11,10,30,0.0,89.0,4.5,24.8,89.0,68.63,49.66
2018,10,11,10,45,0.0,71.5,4.5,24.85,71.5,55.07,38.72
2018,10,11,11,0,0.0,54.0,4.5,24.9,54.0,41.55,27.83
2018,10,11,11,15,0.0,51.0,4.4,24.95,51.0,39.25,25.95
2018,10,11,11,30,0.0,48.0,4.3,25.0,48.0,36.94,24.08
2018,10,11,11,45,0.0,49.0,4.25,25.05,49.0,37.72,24.69
2018,10,11,12,0,0.0,50.0,4.2,25.1,50.0,38.5,25.3
2018,10,11,12,15,0.0,55.0,4.15,25.1,55.0,42.36,28.39
2018,10,11,12,30,0.0,60.0,4.1,25.1,60.0,46.23,31.49
2018,10,11,12,45,0.0,54.0,4.05,25.1,54.0,41.58,27.79
2018,10,11,13,0,0.0,48.0,4.0,25.1,48.0,36.93,24.08
2018,10,11,13,15,0.0,51.0,4.1,25.05,51.0,39.23,25.97
2018,10,11,13,30,0.0,54.0,4.2,25.0,54.0,41.53,27.86
2018,10,11,13,45,0.0,45.5,4.35,24.95,45.5,34.95,22.61
2018,10,11,14,0,0.0,37.0,4.5,24.9,37.0,28.38,17.35
2018,10,11,14,15,0.0,58.0,4.7,24.85,58.0,44.55,30.48
2018,10,11,14,30,0.0,79.0,4.9,24.8,79.0,60.77,43.67
2018,10,11,14,45,0.0,55.5,5.1,24.7,55.5,42.57,29.05
2018,10,11,15,0,0.0,32.0,5.3,24.6,32.0,24.47,14.38
2018,10,11,15,15,0.0,26.0,5.4,24.55,26.0,19.85,10.65
2018,10,11,15,30,0.0,20.0,5.5,24.5,20.0,15.25,6.91
2018,10,11,15,45,0.0,16.5,5.6,24.45,16.5,12.56,4.73
2018,10,11,16,0,0.0,13.0,5.7,24.4,13.0,9.88,2.53
2018,10,11,16,15,0.0,13.5,5.5,24.25,13.5,10.26,2.85
2018,10,11,16,30,0.0,14.0,5.3,24.1,14.0,10.63,3.15
2018,10,11,16,45,0.0,12.0,5.15,23.95,12.0,9.1,1.84
2018,10,11,17,0,0.0,10.0,5.0,23.8,10.0,7.58,0.49
2018,10,11,17,15,4.0,7.5,4.8,23.55,7.5,6.87,0.0
2018,10,11,17,30,8.0,5.0,4.6,23.3,5.0,5.86,0.0
2018,10,11,17,45,4.0,2.5,4.45,23.1,2.5,2.49,0.0
2018,10,11,18,0,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.15,22.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,21.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.9,21.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.75,20.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.6,19.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,18.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,12,6,15,66.0,6.0,1.25,9.3,7.0,0.0,0.0
2018,10,12,6,30,132.0,12.0,1.4,9.7,14.0,28.81,0.0
2018,10,12,6,45,316.5,22.5,1.5,10.05,52.0,96.83,33.66
2018,10,12,7,0,501.0,33.0,1.6,10.4,90.0,179.98,125.96
2018,10,12,7,15,590.5,39.5,1.75,10.9,140.5,249.62,189.81
2018,10,12,7,30,680.0,46.0,1.9,11.4,191.0,328.85,260.43
2018,10,12,7,45,732.0,50.5,2.05,11.9,243.5,398.59,322.41
2018,10,12,8,0,784.0,55.0,2.2,12.4,296.0,472.82,385.89
2018,10,12,8,15,818.5,57.5,2.2,12.85,347.0,539.12,440.5
2018,10,12,8,30,853.0,60.0,2.2,13.3,398.0,602.32,490.68
2018,10,12,8,45,875.5,63.5,2.2,13.8,446.0,664.19,537.67
2018,10,12,9,0,898.0,67.0,2.2,14.3,494.0,725.89,581.82
2018,10,12,9,15,912.5,68.5,2.15,14.75,535.5,778.65,616.8
2018,10,12,9,30,927.0,70.0,2.1,15.2,577.0,829.84,649.87
2018,10,12,9,45,939.0,71.5,2.05,15.65,613.5,877.07,679.42
2018,10,12,10,0,951.0,73.0,2.0,16.1,650.0,921.96,706.79
2018,10,12,10,15,959.5,74.0,1.95,16.45,679.5,960.51,729.65
2018,10,12,10,30,968.0,75.0,1.9,16.8,709.0,996.01,750.2
2018,10,12,10,45,971.5,76.0,1.8,17.2,729.5,1023.49,764.4
2018,10,12,11,0,975.0,77.0,1.7,17.6,750.0,1047.34,776.11
2018,10,12,11,15,978.5,77.5,1.65,17.9,764.0,1066.83,786.01
2018,10,12,11,30,982.0,78.0,1.6,18.2,778.0,1082.45,793.51
2018,10,12,11,45,981.5,77.5,1.5,18.5,782.0,1088.91,794.42
2018,10,12,12,0,981.0,77.0,1.4,18.8,786.0,1091.3,792.94
2018,10,12,12,15,979.5,77.5,1.35,19.0,783.0,1089.79,790.44
2018,10,12,12,30,978.0,78.0,1.3,19.2,780.0,1084.24,785.61
2018,10,12,12,45,974.0,77.0,1.25,19.35,767.5,1070.41,775.97
2018,10,12,13,0,970.0,76.0,1.2,19.5,755.0,1052.68,764.16
2018,10,12,13,15,964.5,75.5,1.15,19.6,735.5,1030.31,749.74
2018,10,12,13,30,959.0,75.0,1.1,19.7,716.0,1004.32,733.19
2018,10,12,13,45,950.0,74.0,1.0,19.75,688.0,971.04,711.28
2018,10,12,14,0,941.0,73.0,0.9,19.8,660.0,934.66,687.47
2018,10,12,14,15,929.0,71.5,0.8,19.8,625.5,892.22,659.83
2018,10,12,14,30,917.0,70.0,0.7,19.8,591.0,847.31,630.5
2018,10,12,14,45,902.0,68.5,0.65,19.75,551.0,797.86,598.91
2018,10,12,15,0,887.0,67.0,0.6,19.7,511.0,746.73,565.78
2018,10,12,15,15,864.5,64.5,0.55,19.65,465.0,687.8,526.69
2018,10,12,15,30,842.0,62.0,0.5,19.6,419.0,628.53,484.67
2018,10,12,15,45,799.5,61.0,0.45,19.55,367.5,563.63,436.65
2018,10,12,16,0,757.0,60.0,0.4,19.5,316.0,495.66,384.85
2018,10,12,16,15,675.5,55.5,0.45,19.0,256.5,407.47,317.49
2018,10,12,16,30,594.0,51.0,0.5,18.5,197.0,328.42,254.37
2018,10,12,16,45,442.0,43.0,0.5,17.95,137.5,226.4,171.94
2018,10,12,17,0,290.0,35.0,0.5,17.4,78.0,142.04,103.11
2018,10,12,17,15,204.5,25.0,0.55,17.05,49.5,90.81,58.34
2018,10,12,17,30,119.0,15.0,0.6,16.7,21.0,42.23,0.0
2018,10,12,17,45,59.5,7.5,0.65,16.3,10.5,13.71,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,13,6,15,12.5,3.5,1.2,10.1,3.5,0.0,0.0
2018,10,13,6,30,25.0,7.0,1.3,10.4,7.0,9.26,0.0
2018,10,13,6,45,145.5,22.5,1.4,10.75,37.5,60.32,15.5
2018,10,13,7,0,266.0,38.0,1.5,11.1,68.0,123.36,87.02
2018,10,13,7,15,410.0,47.0,1.65,11.6,120.0,200.6,153.46
2018,10,13,7,30,554.0,56.0,1.8,12.1,172.0,293.39,232.96
2018,10,13,7,45,615.0,61.5,1.95,12.6,222.5,361.29,292.6
2018,10,13,8,0,676.0,67.0,2.1,13.1,273.0,434.94,355.2
2018,10,13,8,15,718.0,71.5,2.15,13.5,323.5,500.0,408.95
2018,10,13,8,30,760.0,76.0,2.2,13.9,374.0,570.06,464.62
2018,10,13,8,45,790.5,78.5,2.3,14.3,421.5,632.61,512.94
2018,10,13,9,0,821.0,81.0,2.4,14.7,469.0,695.82,560.32
2018,10,13,9,15,844.5,83.0,2.4,15.0,512.5,753.48,600.14
2018,10,13,9,30,868.0,85.0,2.4,15.3,556.0,810.44,638.64
2018,10,13,9,45,861.5,91.5,2.35,15.65,584.5,846.5,661.05
2018,10,13,10,0,855.0,98.0,2.3,16.0,613.0,879.07,680.89
2018,10,13,10,15,891.5,92.0,2.25,16.25,651.5,921.93,707.87
2018,10,13,10,30,928.0,86.0,2.2,16.5,690.0,973.54,740.25
2018,10,13,10,45,936.5,86.5,2.1,16.8,713.0,1004.2,757.24
2018,10,13,11,0,945.0,87.0,2.0,17.1,736.0,1031.56,772.04
2018,10,13,11,15,949.5,87.5,1.95,17.3,750.0,1051.5,782.83
2018,10,13,11,30,954.0,88.0,1.9,17.5,764.0,1067.71,791.32
2018,10,13,11,45,956.5,87.0,1.8,17.75,769.5,1076.34,794.1
2018,10,13,12,0,959.0,86.0,1.7,18.0,775.0,1081.04,794.52
2018,10,13,12,15,957.0,86.0,1.65,18.15,771.0,1078.39,791.52
2018,10,13,12,30,955.0,86.0,1.6,18.3,767.0,1071.78,786.26
2018,10,13,12,45,952.0,85.5,1.55,18.4,756.0,1059.69,777.86
2018,10,13,13,0,949.0,85.0,1.5,18.5,745.0,1043.77,767.24
2018,10,13,13,15,944.0,84.0,1.45,18.55,725.5,1021.6,752.94
2018,10,13,13,30,939.0,83.0,1.4,18.6,706.0,995.87,736.51
2018,10,13,13,45,931.5,81.5,1.35,18.65,679.0,963.85,716.07
2018,10,13,14,0,924.0,80.0,1.3,18.7,652.0,928.71,693.65
2018,10,13,14,15,911.0,78.5,1.25,18.6,617.5,885.92,666.45
2018,10,13,14,30,898.0,77.0,1.2,18.5,583.0,840.8,637.53
2018,10,13,14,45,881.5,75.0,1.15,18.45,542.5,790.28,604.47
2018,10,13,15,0,865.0,73.0,1.1,18.4,502.0,738.28,569.94
2018,10,13,15,15,842.0,70.5,1.05,18.15,456.5,686.18,535.05
2018,10,13,15,30,819.0,68.0,1.0,17.9,411.0,626.82,492.03
2018,10,13,15,45,787.0,64.5,0.95,17.7,362.0,560.96,442.71
2018,10,13,16,0,755.0,61.0,0.9,17.5,313.0,496.45,392.6
2018,10,13,16,15,639.5,60.5,0.8,16.9,249.5,397.56,314.62
2018,10,13,16,30,524.0,60.0,0.7,16.3,186.0,308.55,242.33
2018,10,13,16,45,493.0,49.5,0.65,15.75,145.5,253.08,194.03
2018,10,13,17,0,462.0,39.0,0.6,15.2,105.0,200.81,146.48
2018,10,13,17,15,332.5,29.0,0.65,14.55,66.5,127.72,81.67
2018,10,13,17,30,203.0,19.0,0.7,13.9,28.0,63.08,0.0
2018,10,13,17,45,101.5,9.5,0.75,13.25,14.0,7.47,0.0
2018,10,13,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,14,6,15,2.0,2.0,1.25,8.45,2.0,0.0,0.0
2018,10,14,6,30,4.0,4.0,1.3,8.6,4.0,3.76,0.0
2018,10,14,6,45,2.0,16.0,1.3,8.75,16.0,12.64,0.0
2018,10,14,7,0,0.0,28.0,1.3,8.9,28.0,21.62,12.2
2018,10,14,7,15,1.5,47.0,1.25,9.2,47.5,38.25,27.14
2018,10,14,7,30,3.0,66.0,1.2,9.5,67.0,54.94,41.96
2018,10,14,7,45,3.0,58.0,1.15,9.8,59.0,46.2,34.63
2018,10,14,8,0,3.0,50.0,1.1,10.1,51.0,39.78,29.11
2018,10,14,8,15,1.5,54.5,1.0,10.55,55.0,42.56,31.45
2018,10,14,8,30,0.0,59.0,0.9,11.0,59.0,45.19,33.57
2018,10,14,8,45,0.5,70.0,0.8,11.4,70.0,54.04,41.01
2018,10,14,9,0,1.0,81.0,0.7,11.8,81.0,62.96,48.42
2018,10,14,9,15,0.5,67.5,0.75,11.95,67.5,52.19,39.07
2018,10,14,9,30,0.0,54.0,0.8,12.1,54.0,41.41,29.78
2018,10,14,9,45,0.0,62.5,0.9,12.25,62.5,48.0,35.27
2018,10,14,10,0,0.0,71.0,1.0,12.4,71.0,54.6,40.72
2018,10,14,10,15,1.5,110.0,0.95,12.55,111.0,87.07,67.83
2018,10,14,10,30,3.0,149.0,0.9,12.7,151.0,121.6,96.16
2018,10,14,10,45,2.5,154.0,0.9,12.9,155.5,125.4,98.94
2018,10,14,11,0,2.0,159.0,0.9,13.1,160.0,129.21,101.82
2018,10,14,11,15,2.0,155.0,0.9,13.65,156.0,125.7,98.65
2018,10,14,11,30,2.0,151.0,0.9,14.2,152.0,122.23,95.57
2018,10,14,11,45,7.0,164.5,0.85,14.75,169.5,138.95,109.09
2018,10,14,12,0,12.0,178.0,0.8,15.3,187.0,155.85,122.55
2018,10,14,12,15,7.0,167.0,0.8,15.75,172.0,141.14,110.27
2018,10,14,12,30,2.0,156.0,0.8,16.2,157.0,126.54,98.19
2018,10,14,12,45,14.5,186.5,0.8,16.65,196.5,165.81,130.09
2018,10,14,13,0,27.0,217.0,0.8,17.1,236.0,223.08,175.41
2018,10,14,13,15,60.5,253.0,0.85,17.4,293.5,292.42,230.06
2018,10,14,13,30,94.0,289.0,0.9,17.7,351.0,362.08,283.66
2018,10,14,13,45,110.5,278.5,0.9,17.95,348.5,385.52,301.3
2018,10,14,14,0,127.0,268.0,0.9,18.2,346.0,385.78,302.04
2018,10,14,14,15,128.0,256.0,0.9,18.3,331.0,369.71,290.37
2018,10,14,14,30,129.0,244.0,0.9,18.4,316.0,353.3,278.48
2018,10,14,14,45,110.0,215.5,0.95,18.5,274.0,302.84,240.11
2018,10,14,15,0,91.0,187.0,1.0,18.6,232.0,238.43,190.26
2018,10,14,15,15,65.5,167.0,1.0,18.5,198.0,197.11,157.47
2018,10,14,15,30,40.0,147.0,1.0,18.4,164.0,158.23,126.04
2018,10,14,15,45,32.0,119.5,1.0,18.25,132.0,124.77,98.96
2018,10,14,16,0,24.0,92.0,1.0,18.1,100.0,92.56,72.41
2018,10,14,16,15,12.0,67.0,0.9,17.75,71.0,58.08,43.55
2018,10,14,16,30,0.0,42.0,0.8,17.4,42.0,32.09,21.58
2018,10,14,16,45,0.0,30.5,0.65,17.0,30.5,23.26,13.99
2018,10,14,17,0,0.0,19.0,0.5,16.6,19.0,14.45,6.35
2018,10,14,17,15,3.5,12.5,0.5,16.3,12.5,10.38,2.08
2018,10,14,17,30,7.0,6.0,0.5,16.0,6.0,6.06,0.0
2018,10,14,17,45,3.5,3.0,0.5,15.65,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,15,4.5,1.5,0.5,14.7,1.5,0.0,0.0
2018,10,15,6,30,9.0,3.0,0.6,14.9,3.0,3.77,0.0
2018,10,15,6,45,12.0,10.0,0.7,15.1,11.0,11.75,0.0
2018,10,15,7,0,15.0,17.0,0.8,15.3,19.0,17.52,8.01
2018,10,15,7,15,91.0,30.5,0.8,15.6,48.5,65.12,47.07
2018,10,15,7,30,167.0,44.0,0.8,15.9,78.0,124.41,97.13
2018,10,15,7,45,83.5,49.5,0.85,16.2,66.5,84.91,66.18
2018,10,15,8,0,0.0,55.0,0.9,16.5,55.0,42.11,30.23
2018,10,15,8,15,13.0,86.5,1.05,17.2,91.5,75.63,58.56
2018,10,15,8,30,26.0,118.0,1.2,17.9,128.0,119.86,95.21
2018,10,15,8,45,169.5,138.0,1.35,18.6,215.5,249.07,202.29
2018,10,15,9,0,313.0,158.0,1.5,19.3,303.0,395.65,318.29
2018,10,15,9,15,392.0,162.5,1.7,20.0,361.0,493.72,392.34
2018,10,15,9,30,471.0,167.0,1.9,20.7,419.0,579.91,456.16
2018,10,15,9,45,610.0,140.5,2.15,21.45,489.0,698.03,542.95
2018,10,15,10,0,749.0,114.0,2.4,22.2,559.0,807.7,618.37
2018,10,15,10,15,790.0,105.5,2.45,22.65,595.0,859.76,651.49
2018,10,15,10,30,831.0,97.0,2.5,23.1,631.0,910.49,683.71
2018,10,15,10,45,838.5,98.5,2.6,23.5,652.0,927.56,693.58
2018,10,15,11,0,846.0,100.0,2.7,23.9,673.0,953.04,709.47
2018,10,15,11,15,742.0,143.0,2.75,24.15,653.0,932.17,694.42
2018,10,15,11,30,638.0,186.0,2.8,24.4,633.0,884.26,661.65
2018,10,15,11,45,666.0,177.5,2.85,24.6,647.0,908.96,678.32
2018,10,15,12,0,694.0,169.0,2.9,24.8,661.0,930.65,692.38
2018,10,15,12,15,598.0,207.0,2.9,24.9,629.5,872.21,652.28
2018,10,15,12,30,502.0,245.0,2.9,25.0,598.0,803.52,603.36
2018,10,15,12,45,539.5,221.5,2.9,25.1,596.0,810.69,610.11
2018,10,15,13,0,577.0,198.0,2.9,25.2,594.0,823.95,620.28
2018,10,15,13,15,442.0,239.0,2.9,25.2,537.5,716.35,542.78
2018,10,15,13,30,307.0,280.0,2.9,25.2,481.0,599.5,457.64
2018,10,15,13,45,388.5,241.5,2.85,25.15,485.5,624.11,479.02
2018,10,15,14,0,470.0,203.0,2.8,25.1,490.0,665.55,510.86
2018,10,15,14,15,417.5,196.5,2.75,25.0,441.0,596.35,460.61
2018,10,15,14,30,365.0,190.0,2.7,24.9,392.0,529.16,411.62
2018,10,15,14,45,561.0,138.0,2.6,24.8,423.0,621.27,483.58
2018,10,15,15,0,757.0,86.0,2.5,24.7,454.0,681.56,529.2
2018,10,15,15,15,733.5,82.0,2.35,24.5,411.0,625.06,487.95
2018,10,15,15,30,710.0,78.0,2.2,24.3,368.0,568.61,445.87
2018,10,15,15,45,676.5,73.5,2.1,24.1,322.5,508.31,399.81
2018,10,15,16,0,643.0,69.0,2.0,23.9,277.0,447.49,351.95
2018,10,15,16,15,592.5,63.0,1.75,23.35,229.5,378.84,296.56
2018,10,15,16,30,542.0,57.0,1.5,22.8,182.0,314.68,243.01
2018,10,15,16,45,463.0,49.0,1.3,22.25,137.0,242.62,182.36
2018,10,15,17,0,384.0,41.0,1.1,21.7,92.0,179.2,127.8
2018,10,15,17,15,256.0,29.0,1.1,21.2,56.5,108.43,63.9
2018,10,15,17,30,128.0,17.0,1.1,20.7,21.0,38.02,0.0
2018,10,15,17,45,64.0,8.5,1.05,20.2,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,16,6,15,2.0,2.0,1.65,15.6,2.0,0.0,0.0
2018,10,16,6,30,4.0,4.0,1.7,15.6,4.0,3.78,0.0
2018,10,16,6,45,2.0,13.0,1.75,15.55,13.0,10.34,0.0
2018,10,16,7,0,0.0,22.0,1.8,15.5,22.0,16.78,7.69
2018,10,16,7,15,0.0,37.5,1.8,15.65,37.5,29.02,18.62
2018,10,16,7,30,0.0,53.0,1.8,15.8,53.0,41.77,29.75
2018,10,16,7,45,0.5,60.0,1.8,15.95,60.0,47.01,34.41
2018,10,16,8,0,1.0,67.0,1.8,16.1,67.0,52.53,39.15
2018,10,16,8,15,16.5,79.0,1.75,16.35,85.0,76.17,59.29
2018,10,16,8,30,32.0,91.0,1.7,16.6,103.0,97.35,77.22
2018,10,16,8,45,20.5,93.5,1.7,16.85,101.5,93.01,73.16
2018,10,16,9,0,9.0,96.0,1.7,17.1,100.0,81.29,62.87
2018,10,16,9,15,5.5,98.0,1.65,17.4,100.5,80.42,61.82
2018,10,16,9,30,2.0,100.0,1.6,17.7,101.0,79.32,60.55
2018,10,16,9,45,69.5,143.0,1.55,18.05,184.0,198.79,159.72
2018,10,16,10,0,137.0,186.0,1.5,18.4,267.0,305.27,244.67
2018,10,16,10,15,234.0,226.0,1.4,18.75,372.0,460.99,363.79
2018,10,16,10,30,331.0,266.0,1.3,19.1,477.0,602.66,466.25
2018,10,16,10,45,267.5,281.5,1.2,19.5,455.5,567.35,436.0
2018,10,16,11,0,204.0,297.0,1.1,19.9,434.0,504.81,388.08
2018,10,16,11,15,176.0,305.5,1.0,20.2,425.5,489.6,375.37
2018,10,16,11,30,148.0,314.0,0.9,20.5,417.0,472.97,361.28
2018,10,16,11,45,88.5,289.5,0.75,20.8,351.0,362.7,278.12
2018,10,16,12,0,29.0,265.0,0.6,21.1,285.0,276.23,211.35
2018,10,16,12,15,23.5,250.5,0.5,21.25,267.0,234.29,179.67
2018,10,16,12,30,18.0,236.0,0.4,21.4,249.0,215.05,164.76
2018,10,16,12,45,14.0,217.5,0.3,21.6,227.5,193.83,148.24
2018,10,16,13,0,10.0,199.0,0.2,21.8,206.0,172.93,131.93
2018,10,16,13,15,76.5,237.5,0.3,21.9,287.5,292.87,226.09
2018,10,16,13,30,143.0,276.0,0.4,22.0,369.0,418.05,319.49
2018,10,16,13,45,193.5,271.0,0.5,22.1,391.5,455.77,347.89
2018,10,16,14,0,244.0,266.0,0.6,22.2,414.0,510.91,389.06
2018,10,16,14,15,172.0,243.5,0.65,22.05,345.0,395.75,304.98
2018,10,16,14,30,100.0,221.0,0.7,21.9,276.0,287.9,224.3
2018,10,16,14,45,57.5,191.0,0.75,21.75,222.0,219.91,172.11
2018,10,16,15,0,15.0,161.0,0.8,21.6,168.0,144.0,111.85
2018,10,16,15,15,18.0,142.0,0.8,21.3,149.5,128.86,100.46
2018,10,16,15,30,21.0,123.0,0.8,21.0,131.0,122.11,95.47
2018,10,16,15,45,11.5,81.5,0.8,20.75,86.0,70.44,53.25
2018,10,16,16,0,2.0,40.0,0.8,20.5,41.0,31.64,20.98
2018,10,16,16,15,1.0,25.5,0.7,20.1,26.0,19.9,11.16
2018,10,16,16,30,0.0,11.0,0.6,19.7,11.0,8.34,1.39
2018,10,16,16,45,0.0,8.5,0.55,19.35,8.5,6.44,0.0
2018,10,16,17,0,0.0,6.0,0.5,19.0,6.0,4.54,0.0
2018,10,16,17,15,0.0,4.0,0.4,18.75,4.0,3.02,0.0
2018,10,16,17,30,0.0,2.0,0.3,18.5,2.0,1.57,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.25,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.0,1.0,14.7,1.0,0.0,0.0
2018,10,17,6,30,13.0,2.0,1.0,14.6,2.0,3.68,0.0
2018,10,17,6,45,6.5,5.5,1.0,14.55,5.5,6.29,0.0
2018,10,17,7,0,0.0,9.0,1.0,14.5,9.0,6.82,0.0
2018,10,17,7,15,0.0,15.5,1.05,14.6,15.5,11.77,4.24
2018,10,17,7,30,0.0,22.0,1.1,14.7,22.0,16.73,8.63
2018,10,17,7,45,1.5,39.5,1.15,14.8,40.0,30.85,20.83
2018,10,17,8,0,3.0,57.0,1.2,14.9,58.0,45.21,33.16
2018,10,17,8,15,7.5,78.5,1.3,15.1,81.5,65.66,50.56
2018,10,17,8,30,12.0,100.0,1.4,15.3,105.0,87.12,68.6
2018,10,17,8,45,119.5,137.5,1.45,15.5,192.0,216.49,177.62
2018,10,17,9,0,227.0,175.0,1.5,15.7,279.0,354.76,289.2
2018,10,17,9,15,260.0,194.0,1.6,16.0,323.0,411.06,332.36
2018,10,17,9,30,293.0,213.0,1.7,16.3,367.0,469.53,376.82
2018,10,17,9,45,235.0,238.0,1.75,16.6,367.0,440.45,352.2
2018,10,17,10,0,177.0,263.0,1.8,16.9,367.0,424.8,337.89
2018,10,17,10,15,284.0,252.5,1.85,17.3,428.5,536.7,424.1
2018,10,17,10,30,391.0,242.0,1.9,17.7,490.0,633.56,496.13
2018,10,17,10,45,412.0,250.5,1.95,18.05,519.5,695.32,538.62
2018,10,17,11,0,433.0,259.0,2.0,18.4,549.0,734.22,565.05
2018,10,17,11,15,333.0,290.5,2.05,18.7,516.0,654.09,504.71
2018,10,17,11,30,233.0,322.0,2.1,19.0,483.0,568.47,440.17
2018,10,17,11,45,242.0,323.0,2.1,19.3,491.5,580.42,449.08
2018,10,17,12,0,251.0,324.0,2.1,19.6,500.0,616.13,474.02
2018,10,17,12,15,329.0,301.0,2.15,19.75,530.5,669.49,514.44
2018,10,17,12,30,407.0,278.0,2.2,19.9,561.0,743.87,568.49
2018,10,17,12,45,545.0,225.5,2.2,20.05,598.0,822.62,626.46
2018,10,17,13,0,683.0,173.0,2.2,20.2,635.0,904.94,683.66
2018,10,17,13,15,815.5,122.5,2.25,20.25,659.0,957.58,719.3
2018,10,17,13,30,948.0,72.0,2.3,20.3,683.0,995.24,745.11
2018,10,17,13,45,940.0,71.0,2.3,20.3,656.0,962.96,724.25
2018,10,17,14,0,932.0,70.0,2.3,20.3,629.0,927.61,701.97
2018,10,17,14,15,920.5,69.0,2.3,20.25,595.5,886.34,675.66
2018,10,17,14,30,909.0,68.0,2.3,20.2,562.0,842.65,647.43
2018,10,17,14,45,892.5,66.5,2.25,20.15,522.0,792.24,613.72
2018,10,17,15,0,876.0,65.0,2.2,20.1,482.0,740.34,578.52
2018,10,17,15,15,854.5,62.0,2.1,19.8,437.0,681.95,538.17
2018,10,17,15,30,833.0,59.0,2.0,19.5,392.0,623.19,495.08
2018,10,17,15,45,801.0,56.5,1.85,19.2,343.5,563.42,448.73
2018,10,17,16,0,769.0,54.0,1.7,18.9,295.0,499.47,397.72
2018,10,17,16,15,709.5,50.5,1.55,18.15,243.0,422.49,335.44
2018,10,17,16,30,650.0,47.0,1.4,17.4,191.0,350.58,274.88
2018,10,17,16,45,567.0,40.5,1.2,16.65,142.5,272.26,207.6
2018,10,17,17,0,484.0,34.0,1.0,15.9,94.0,205.59,148.11
2018,10,17,17,15,323.5,24.5,1.0,15.3,56.5,120.88,64.52
2018,10,17,17,30,163.0,15.0,1.0,14.7,19.0,43.61,0.0
2018,10,17,17,45,81.5,7.5,1.05,14.1,9.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,18,6,15,4.0,2.0,1.2,7.4,2.0,0.0,0.0
2018,10,18,6,30,8.0,4.0,1.3,7.6,4.0,4.47,0.0
2018,10,18,6,45,109.0,19.0,1.45,7.8,29.0,49.95,0.0
2018,10,18,7,0,210.0,34.0,1.6,8.0,54.0,109.49,75.72
2018,10,18,7,15,239.0,49.0,1.8,8.5,85.0,148.24,115.07
2018,10,18,7,30,268.0,64.0,2.0,9.0,116.0,190.78,154.53
2018,10,18,7,45,445.0,65.5,2.2,9.5,181.0,295.8,244.62
2018,10,18,8,0,622.0,67.0,2.4,10.0,246.0,416.72,346.58
2018,10,18,8,15,706.5,66.0,2.45,10.35,303.5,497.14,413.64
2018,10,18,8,30,791.0,65.0,2.5,10.7,361.0,587.14,486.24
2018,10,18,8,45,792.0,72.5,2.55,11.0,400.5,636.71,524.81
2018,10,18,9,0,793.0,80.0,2.6,11.3,440.0,684.23,560.4
2018,10,18,9,15,743.0,100.0,2.5,11.6,461.5,708.15,575.45
2018,10,18,9,30,693.0,120.0,2.4,11.9,483.0,722.4,583.23
2018,10,18,9,45,767.5,109.0,2.35,12.15,535.5,795.57,634.69
2018,10,18,10,0,842.0,98.0,2.3,12.4,588.0,876.4,689.68
2018,10,18,10,15,894.5,87.0,2.2,12.7,630.0,927.33,721.6
2018,10,18,10,30,947.0,76.0,2.1,13.0,672.0,987.7,759.5
2018,10,18,10,45,894.0,96.5,2.0,13.3,674.0,982.89,752.45
2018,10,18,11,0,841.0,117.0,1.9,13.6,676.0,984.58,750.71
2018,10,18,11,15,910.5,95.5,1.8,13.9,711.5,1029.3,777.71
2018,10,18,11,30,980.0,74.0,1.7,14.2,747.0,1084.13,810.18
2018,10,18,11,45,981.0,74.0,1.6,14.45,752.0,1092.27,811.91
2018,10,18,12,0,982.0,74.0,1.5,14.7,757.0,1096.4,811.75
2018,10,18,12,15,981.0,74.5,1.45,14.9,754.0,1095.06,809.33
2018,10,18,12,30,980.0,75.0,1.4,15.1,751.0,1089.68,804.59
2018,10,18,12,45,976.5,75.0,1.3,15.25,739.5,1077.2,794.71
2018,10,18,13,0,973.0,75.0,1.2,15.4,728.0,1060.84,782.58
2018,10,18,13,15,967.5,73.5,1.15,15.5,708.0,1036.93,766.96
2018,10,18,13,30,962.0,72.0,1.1,15.6,688.0,1009.43,749.23
2018,10,18,13,45,951.5,72.0,1.05,15.65,660.0,975.68,727.67
2018,10,18,14,0,941.0,72.0,1.0,15.7,632.0,938.94,704.19
2018,10,18,14,15,929.0,70.5,0.95,15.65,597.5,896.33,677.0
2018,10,18,14,30,917.0,69.0,0.9,15.6,563.0,851.3,648.01
2018,10,18,14,45,900.5,67.0,0.85,15.55,522.5,799.96,614.38
2018,10,18,15,0,884.0,65.0,0.8,15.5,482.0,747.12,579.26
2018,10,18,15,15,861.5,62.5,0.75,15.4,436.5,688.27,539.32
2018,10,18,15,30,839.0,60.0,0.7,15.3,391.0,629.12,496.68
2018,10,18,15,45,806.5,57.0,0.65,15.2,342.0,568.15,450.37
2018,10,18,16,0,774.0,54.0,0.6,15.1,293.0,503.03,399.3
2018,10,18,16,15,724.0,49.5,0.6,14.6,242.0,429.33,340.5
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,359.71,282.22
2018,10,18,16,45,590.0,39.0,0.6,13.6,142.5,280.15,214.16
2018,10,18,17,0,506.0,33.0,0.6,13.1,94.0,209.24,150.87
2018,10,18,17,15,338.5,23.5,0.7,12.55,56.0,123.42,60.14
2018,10,18,17,30,171.0,14.0,0.8,12.0,18.0,44.62,0.0
2018,10,18,17,45,85.5,7.0,0.85,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,6,15,35.0,3.5,0.45,5.7,3.5,0.0,0.0
2018,10,19,6,30,70.0,7.0,0.4,5.9,7.0,5.51,0.0
2018,10,19,6,45,246.0,18.5,0.35,6.15,38.0,70.01,0.0
2018,10,19,7,0,422.0,30.0,0.3,6.4,69.0,168.72,114.87
2018,10,19,7,15,523.0,37.0,0.25,7.0,116.0,235.59,180.18
2018,10,19,7,30,624.0,44.0,0.2,7.6,163.0,317.45,251.68
2018,10,19,7,45,680.0,49.0,0.2,8.2,213.0,386.97,311.79
2018,10,19,8,0,736.0,54.0,0.2,8.8,263.0,461.42,373.17
2018,10,19,8,15,774.0,57.5,0.35,9.7,312.5,528.4,427.07
2018,10,19,8,30,812.0,61.0,0.5,10.6,362.0,597.55,480.6
2018,10,19,8,45,837.0,63.5,0.65,11.55,408.0,658.49,526.07
2018,10,19,9,0,862.0,66.0,0.8,12.5,454.0,712.86,564.06
2018,10,19,9,15,879.5,68.0,0.95,13.15,495.0,766.55,600.74
2018,10,19,9,30,897.0,70.0,1.1,13.8,536.0,819.02,635.91
2018,10,19,9,45,910.0,71.0,1.2,14.45,571.0,864.93,665.32
2018,10,19,10,0,923.0,72.0,1.3,15.1,606.0,908.68,692.95
2018,10,19,10,15,930.5,73.0,1.35,15.45,633.5,944.99,715.34
2018,10,19,10,30,938.0,74.0,1.4,15.8,661.0,978.3,735.7
2018,10,19,10,45,942.0,75.0,1.45,16.15,681.0,1005.08,751.73
2018,10,19,11,0,946.0,76.0,1.5,16.5,701.0,1028.37,765.58
2018,10,19,11,15,947.5,76.5,1.55,16.75,713.0,1044.96,775.48
2018,10,19,11,30,949.0,77.0,1.6,17.0,725.0,1057.77,783.15
2018,10,19,11,45,948.5,77.5,1.65,17.25,729.0,1064.71,787.23
2018,10,19,12,0,948.0,78.0,1.7,17.5,733.0,1067.76,789.04
2018,10,19,12,15,946.0,78.0,1.75,17.65,729.0,1064.78,787.48
2018,10,19,12,30,944.0,78.0,1.8,17.8,725.0,1057.92,783.63
2018,10,19,12,45,940.0,77.0,1.85,17.95,712.5,1044.02,775.4
2018,10,19,13,0,936.0,76.0,1.9,18.1,700.0,1026.4,764.91
2018,10,19,13,15,929.0,75.0,1.9,18.15,680.0,1002.24,749.84
2018,10,19,13,30,922.0,74.0,1.9,18.2,660.0,974.71,732.64
2018,10,19,13,45,912.0,73.0,1.95,18.25,632.5,941.19,712.05
2018,10,19,14,0,902.0,72.0,2.0,18.3,605.0,904.81,689.38
2018,10,19,14,15,889.5,71.0,2.0,18.2,571.5,863.62,663.06
2018,10,19,14,30,877.0,70.0,2.0,18.1,538.0,820.19,634.91
2018,10,19,14,45,859.0,67.5,2.0,18.05,498.0,768.63,600.47
2018,10,19,15,0,841.0,65.0,2.0,18.0,458.0,715.82,564.57
2018,10,19,15,15,815.5,63.0,1.95,17.8,413.5,657.43,523.78
2018,10,19,15,30,790.0,61.0,1.9,17.6,369.0,604.68,484.46
2018,10,19,15,45,754.5,58.0,1.8,17.35,321.5,538.82,433.29
2018,10,19,16,0,719.0,55.0,1.7,17.1,274.0,474.75,381.78
2018,10,19,16,15,665.5,50.5,1.5,16.35,225.0,402.27,322.12
2018,10,19,16,30,612.0,46.0,1.3,15.6,176.0,334.33,263.94
2018,10,19,16,45,523.5,39.5,1.15,14.85,129.5,258.48,198.26
2018,10,19,17,0,435.0,33.0,1.0,14.1,83.0,190.42,137.12
2018,10,19,17,15,283.5,23.0,1.0,13.6,49.0,108.3,44.84
2018,10,19,17,30,132.0,13.0,1.0,13.1,15.0,36.35,0.0
2018,10,19,17,45,66.0,6.5,1.0,12.6,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,6,15,4.0,1.0,1.6,13.05,1.0,0.0,0.0
2018,10,20,6,30,8.0,2.0,1.7,13.2,2.0,0.0,0.0
2018,10,20,6,45,4.0,10.0,1.75,13.35,10.0,8.78,0.0
2018,10,20,7,0,0.0,18.0,1.8,13.5,18.0,13.71,4.8
2018,10,20,7,15,0.0,29.0,1.85,13.8,29.0,22.14,12.87
2018,10,20,7,30,0.0,40.0,1.9,14.1,40.0,30.59,20.39
2018,10,20,7,45,0.0,47.0,1.95,14.35,47.0,35.96,25.17
2018,10,20,8,0,0.0,54.0,2.0,14.6,54.0,41.34,29.84
2018,10,20,8,15,0.0,55.0,2.0,14.85,55.0,42.1,30.46
2018,10,20,8,30,0.0,56.0,2.0,15.1,56.0,42.87,31.03
2018,10,20,8,45,0.0,61.5,1.95,15.3,61.5,47.13,34.53
2018,10,20,9,0,0.0,67.0,1.9,15.5,67.0,51.39,37.99
2018,10,20,9,15,0.0,56.0,1.9,15.65,56.0,42.92,30.71
2018,10,20,9,30,0.0,45.0,1.9,15.8,45.0,34.46,23.49
2018,10,20,9,45,0.0,67.0,1.9,15.95,67.0,51.45,37.66
2018,10,20,10,0,0.0,89.0,1.9,16.1,89.0,68.53,51.75
2018,10,20,10,15,0.0,97.5,1.95,16.25,97.5,75.42,57.3
2018,10,20,10,30,0.0,106.0,2.0,16.4,106.0,82.45,62.95
2018,10,20,10,45,0.0,108.5,2.0,16.5,108.5,84.51,64.51
2018,10,20,11,0,0.0,111.0,2.0,16.6,111.0,86.57,66.1
2018,10,20,11,15,0.0,105.5,2.0,16.8,105.5,81.99,62.23
2018,10,20,11,30,0.0,100.0,2.0,17.0,100.0,77.45,58.43
2018,10,20,11,45,0.0,94.0,2.05,17.2,94.0,72.55,54.34
2018,10,20,12,0,0.0,88.0,2.1,17.4,88.0,67.89,50.48
2018,10,20,12,15,0.0,75.0,2.2,17.75,75.0,57.8,42.14
2018,10,20,12,30,0.0,62.0,2.3,18.1,62.0,47.72,33.82
2018,10,20,12,45,7.5,111.0,2.4,18.45,116.0,94.08,72.08
2018,10,20,13,0,15.0,160.0,2.5,18.8,170.0,143.52,112.25
2018,10,20,13,15,156.0,212.5,2.55,19.1,311.0,367.33,293.55
2018,10,20,13,30,297.0,265.0,2.6,19.4,452.0,578.49,454.56
2018,10,20,13,45,273.5,248.0,2.65,19.65,414.5,529.76,417.03
2018,10,20,14,0,250.0,231.0,2.7,19.9,377.0,481.34,380.92
2018,10,20,14,15,227.5,228.0,2.65,19.9,355.5,449.99,357.21
2018,10,20,14,30,205.0,225.0,2.6,19.9,334.0,400.67,319.67
2018,10,20,14,45,302.5,190.5,2.55,19.95,337.5,449.76,360.28
