Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,16,0,610.0,55.0,0.9,15.9,212.0,425.65,342.26
2018,10,30,16,15,399.0,51.5,0.9,15.0,145.5,281.06,226.25
2018,10,30,16,30,188.0,48.0,0.9,14.1,79.0,154.39,121.85
2018,10,30,16,45,245.0,35.0,0.9,13.25,61.5,151.05,114.28
2018,10,30,17,0,302.0,22.0,0.9,12.4,44.0,139.71,74.72
2018,10,30,17,15,164.0,12.5,0.9,11.95,23.0,54.2,0.0
2018,10,30,17,30,26.0,3.0,0.9,11.5,2.0,0.0,0.0
2018,10,30,17,45,13.0,1.5,0.95,11.05,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,6,45,15.0,6.5,1.25,6.55,7.5,8.91,0.0
2018,10,31,7,0,30.0,13.0,1.4,6.9,15.0,22.48,0.0
2018,10,31,7,15,203.5,30.0,1.5,7.55,59.0,125.87,93.5
2018,10,31,7,30,377.0,47.0,1.6,8.2,103.0,233.88,188.3
2018,10,31,7,45,470.5,55.0,1.7,8.85,151.0,311.75,257.21
2018,10,31,8,0,564.0,63.0,1.8,9.5,199.0,399.0,332.21
2018,10,31,8,15,611.5,69.0,1.85,10.2,244.5,465.73,388.16
2018,10,31,8,30,659.0,75.0,1.9,10.9,290.0,535.93,444.74
2018,10,31,8,45,691.5,80.0,1.9,11.65,333.5,597.66,492.22
2018,10,31,9,0,724.0,85.0,1.9,12.4,377.0,660.57,538.43
2018,10,31,9,15,758.0,85.5,2.05,13.15,418.0,715.91,577.45
2018,10,31,9,30,792.0,86.0,2.2,13.9,459.0,775.93,619.12
2018,10,31,9,45,821.5,83.5,2.3,14.65,495.0,828.36,654.04
2018,10,31,10,0,851.0,81.0,2.4,15.4,531.0,879.71,687.63
2018,10,31,10,15,861.5,83.0,2.5,16.0,558.5,907.17,704.45
2018,10,31,10,30,872.0,85.0,2.6,16.6,586.0,942.11,726.61
2018,10,31,10,45,879.0,86.0,2.65,17.15,606.0,969.69,743.19
2018,10,31,11,0,886.0,87.0,2.7,17.7,626.0,994.2,757.71
2018,10,31,11,15,889.0,87.5,2.75,18.1,638.0,1010.86,767.41
2018,10,31,11,30,892.0,88.0,2.8,18.5,650.0,1024.06,774.97
2018,10,31,11,45,892.0,89.0,2.85,18.9,654.0,1031.29,778.69
2018,10,31,12,0,892.0,90.0,2.9,19.3,658.0,1034.91,780.22
2018,10,31,12,15,862.0,99.0,2.9,19.55,646.0,1027.24,774.37
2018,10,31,12,30,832.0,108.0,2.9,19.8,634.0,1002.74,757.5
2018,10,31,12,45,731.0,139.5,2.95,20.0,595.5,937.08,713.4
2018,10,31,13,0,630.0,171.0,3.0,20.2,557.0,860.67,661.47
2018,10,31,13,15,606.0,172.5,3.0,20.25,534.5,826.37,638.55
2018,10,31,13,30,582.0,174.0,3.0,20.3,512.0,781.29,607.48
2018,10,31,13,45,538.5,177.0,3.0,20.4,479.0,728.55,569.94
2018,10,31,14,0,495.0,180.0,3.0,20.5,446.0,675.87,531.64
2018,10,31,14,15,429.5,182.0,2.9,20.4,402.5,603.5,477.87
2018,10,31,14,30,364.0,184.0,2.8,20.3,359.0,514.71,411.2
2018,10,31,14,45,374.0,166.0,2.75,20.2,333.0,487.9,392.23
2018,10,31,15,0,384.0,148.0,2.7,20.1,307.0,477.18,384.51
2018,10,31,15,15,342.5,136.0,2.55,19.75,266.5,399.37,324.22
2018,10,31,15,30,301.0,124.0,2.4,19.4,226.0,342.63,279.14
2018,10,31,15,45,242.5,110.0,2.25,19.1,184.5,276.74,225.41
2018,10,31,16,0,184.0,96.0,2.1,18.8,143.0,216.63,175.37
2018,10,31,16,15,146.0,76.5,2.0,18.2,109.0,166.24,132.86
2018,10,31,16,30,108.0,57.0,1.9,17.6,75.0,110.94,85.78
2018,10,31,16,45,80.5,40.5,1.75,17.0,51.5,77.9,56.31
2018,10,31,17,0,53.0,24.0,1.6,16.4,28.0,45.03,18.29
2018,10,31,17,15,32.5,13.0,1.6,16.15,15.0,19.07,0.0
2018,10,31,17,30,12.0,2.0,1.6,15.9,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,6,45,76.5,8.5,1.25,11.5,12.5,26.2,0.0
2018,11,1,7,0,153.0,17.0,1.3,11.9,25.0,77.58,0.0
2018,11,1,7,15,258.5,25.0,1.45,12.55,55.5,144.79,104.62
2018,11,1,7,30,364.0,33.0,1.6,13.2,86.0,214.62,169.26
2018,11,1,7,45,203.5,31.5,1.75,13.85,63.0,147.22,118.85
2018,11,1,8,0,43.0,30.0,1.9,14.5,40.0,52.0,39.31
2018,11,1,8,15,21.5,23.5,2.05,15.15,28.5,34.88,24.68
2018,11,1,8,30,0.0,17.0,2.2,15.8,17.0,12.93,5.43
2018,11,1,8,45,0.0,31.5,2.4,16.45,31.5,24.02,14.85
2018,11,1,9,0,0.0,46.0,2.6,17.1,46.0,35.17,24.19
2018,11,1,9,15,0.0,50.5,2.75,17.65,50.5,38.65,26.98
2018,11,1,9,30,0.0,55.0,2.9,18.2,55.0,42.14,29.76
2018,11,1,9,45,0.0,77.5,3.1,18.75,77.5,59.55,44.08
2018,11,1,10,0,0.0,100.0,3.3,19.3,100.0,77.93,59.02
2018,11,1,10,15,7.0,141.5,3.4,19.65,145.5,120.85,94.18
2018,11,1,10,30,14.0,183.0,3.5,20.0,191.0,166.03,130.6
2018,11,1,10,45,11.5,174.0,3.6,20.4,180.5,154.78,121.05
2018,11,1,11,0,9.0,165.0,3.7,20.8,170.0,143.77,111.82
2018,11,1,11,15,20.0,189.5,3.7,21.0,201.5,177.6,139.18
2018,11,1,11,30,31.0,214.0,3.7,21.2,233.0,231.99,182.4
2018,11,1,11,45,37.5,224.5,3.7,21.4,248.0,250.1,196.55
2018,11,1,12,0,44.0,235.0,3.7,21.6,263.0,268.37,210.84
2018,11,1,12,15,28.5,225.5,3.65,21.7,243.5,242.01,189.46
2018,11,1,12,30,13.0,216.0,3.6,21.8,224.0,195.94,152.57
2018,11,1,12,45,13.0,211.0,3.55,21.85,219.0,191.23,148.99
2018,11,1,13,0,13.0,206.0,3.5,21.9,214.0,186.6,145.42
2018,11,1,13,15,29.0,212.0,3.4,21.85,229.0,227.91,178.89
2018,11,1,13,30,45.0,218.0,3.3,21.8,244.0,250.09,197.09
2018,11,1,13,45,64.5,222.0,3.2,21.75,257.5,272.87,215.88
2018,11,1,14,0,84.0,226.0,3.1,21.7,271.0,294.97,234.05
2018,11,1,14,15,89.0,204.0,3.0,21.55,249.0,273.14,217.61
2018,11,1,14,30,94.0,182.0,2.9,21.4,227.0,251.06,200.93
2018,11,1,14,45,106.0,174.0,2.85,21.25,220.5,267.08,214.34
2018,11,1,15,0,118.0,166.0,2.8,21.1,214.0,264.22,212.7
2018,11,1,15,15,74.0,133.0,2.7,20.9,162.0,176.88,141.94
2018,11,1,15,30,30.0,100.0,2.6,20.7,110.0,110.07,86.61
2018,11,1,15,45,15.0,68.0,2.55,20.45,73.0,67.52,51.18
2018,11,1,16,0,0.0,36.0,2.5,20.2,36.0,27.47,17.42
2018,11,1,16,15,0.0,30.0,2.4,20.0,30.0,22.87,13.48
2018,11,1,16,30,0.0,24.0,2.3,19.8,24.0,18.27,9.46
2018,11,1,16,45,5.0,17.0,2.25,19.6,17.5,15.3,6.53
2018,11,1,17,0,10.0,10.0,2.2,19.4,11.0,11.16,0.0
2018,11,1,17,15,10.0,6.0,2.2,19.3,6.5,7.46,0.0
2018,11,1,17,30,10.0,2.0,2.2,19.2,2.0,0.0,0.0
2018,11,1,17,45,5.0,1.0,2.2,19.1,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.7,18.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,3.05,18.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.0,2.0,17.3,3.0,2.36,0.0
2018,11,2,7,0,0.0,6.0,2.0,17.3,6.0,4.54,0.0
2018,11,2,7,15,0.0,10.5,2.0,17.4,10.5,7.96,0.49
2018,11,2,7,30,0.0,15.0,2.0,17.5,15.0,11.39,3.77
2018,11,2,7,45,0.0,25.5,2.0,17.65,25.5,19.42,10.69
2018,11,2,8,0,0.0,36.0,2.0,17.8,36.0,27.47,17.62
2018,11,2,8,15,1.5,58.5,2.0,17.9,59.0,45.83,33.23
2018,11,2,8,30,3.0,81.0,2.0,18.0,82.0,66.44,50.59
2018,11,2,8,45,6.5,106.0,2.0,18.15,108.5,91.4,71.42
2018,11,2,9,0,10.0,131.0,2.0,18.3,135.0,117.11,92.58
2018,11,2,9,15,14.5,143.5,2.0,18.4,150.0,131.65,104.4
2018,11,2,9,30,19.0,156.0,2.0,18.5,165.0,146.68,116.53
2018,11,2,9,45,10.5,150.5,1.95,18.6,155.5,133.43,105.11
2018,11,2,10,0,2.0,145.0,1.9,18.7,146.0,120.13,93.7
2018,11,2,10,15,1.0,145.5,1.95,18.75,146.0,119.14,92.68
2018,11,2,10,30,0.0,146.0,2.0,18.8,146.0,118.23,91.73
2018,11,2,10,45,7.5,175.5,2.05,18.9,180.0,152.53,119.61
2018,11,2,11,0,15.0,205.0,2.1,19.0,214.0,188.0,148.05
2018,11,2,11,15,33.0,229.5,2.2,19.05,250.0,251.61,198.88
2018,11,2,11,30,51.0,254.0,2.3,19.1,286.0,297.52,235.11
2018,11,2,11,45,37.5,217.0,2.35,19.15,240.5,242.38,191.4
2018,11,2,12,0,24.0,180.0,2.4,19.2,195.0,189.16,148.96
2018,11,2,12,15,13.5,171.0,2.5,19.25,179.5,153.83,120.39
2018,11,2,12,30,3.0,162.0,2.6,19.3,164.0,134.89,104.74
2018,11,2,12,45,6.5,176.0,2.7,19.4,180.0,151.49,118.33
2018,11,2,13,0,10.0,190.0,2.8,19.5,196.0,168.44,132.11
2018,11,2,13,15,5.0,148.5,2.85,19.55,151.5,124.98,97.01
2018,11,2,13,30,0.0,107.0,2.9,19.6,107.0,83.63,63.32
2018,11,2,13,45,0.0,84.5,2.95,19.6,84.5,65.02,48.19
2018,11,2,14,0,0.0,62.0,3.0,19.6,62.0,47.58,33.9
2018,11,2,14,15,0.0,53.0,2.95,19.6,53.0,40.61,28.22
2018,11,2,14,30,0.0,44.0,2.9,19.6,44.0,33.67,22.51
2018,11,2,14,45,0.0,47.0,2.85,19.55,47.0,35.96,24.49
2018,11,2,15,0,0.0,50.0,2.8,19.5,50.0,38.26,26.49
2018,11,2,15,15,0.0,46.5,2.6,19.35,46.5,35.55,24.3
2018,11,2,15,30,0.0,43.0,2.4,19.2,43.0,32.85,22.09
2018,11,2,15,45,0.0,29.5,2.2,19.05,29.5,22.48,13.37
2018,11,2,16,0,0.0,16.0,2.0,18.9,16.0,12.15,4.63
2018,11,2,16,15,0.0,12.5,1.85,18.7,12.5,9.48,2.32
2018,11,2,16,30,0.0,9.0,1.7,18.5,9.0,6.82,0.01
2018,11,2,16,45,0.0,7.0,1.55,18.25,7.0,5.3,0.0
2018,11,2,17,0,0.0,5.0,1.4,18.0,5.0,3.78,0.0
2018,11,2,17,15,0.0,2.5,1.35,17.8,2.5,1.97,0.0
2018,11,2,17,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,3,6,45,106.0,10.5,1.35,5.75,15.0,35.7,0.0
2018,11,3,7,0,212.0,21.0,1.4,5.8,30.0,97.82,0.0
2018,11,3,7,15,360.5,31.0,1.5,6.35,70.5,190.1,137.43
2018,11,3,7,30,509.0,41.0,1.6,6.9,111.0,287.45,230.64
2018,11,3,7,45,590.5,47.0,1.75,7.4,159.0,364.49,300.64
2018,11,3,8,0,672.0,53.0,1.9,7.9,207.0,445.45,371.73
2018,11,3,8,15,721.0,57.0,1.95,8.4,255.0,516.58,432.08
2018,11,3,8,30,770.0,61.0,2.0,8.9,303.0,590.82,492.41
2018,11,3,8,45,803.5,64.0,2.1,9.4,349.0,655.93,543.47
2018,11,3,9,0,837.0,67.0,2.2,9.9,395.0,721.91,591.71
2018,11,3,9,15,858.5,69.0,2.2,10.3,435.0,777.77,630.62
2018,11,3,9,30,880.0,71.0,2.2,10.7,475.0,824.18,661.76
2018,11,3,9,45,893.5,73.0,2.2,11.1,509.0,870.33,692.17
2018,11,3,10,0,907.0,75.0,2.2,11.5,543.0,914.44,720.62
2018,11,3,10,15,918.5,76.0,2.25,11.85,571.5,953.16,745.57
2018,11,3,10,30,930.0,77.0,2.3,12.2,600.0,989.21,768.53
2018,11,3,10,45,937.5,78.0,2.3,12.5,621.0,1018.49,786.31
2018,11,3,11,0,945.0,79.0,2.3,12.8,642.0,1044.5,801.9
2018,11,3,11,15,950.0,79.0,2.3,13.1,655.0,1063.34,812.71
2018,11,3,11,30,955.0,79.0,2.3,13.4,668.0,1078.56,821.26
2018,11,3,11,45,957.5,79.0,2.25,13.65,673.0,1087.5,825.28
2018,11,3,12,0,960.0,79.0,2.2,13.9,678.0,1092.62,826.99
2018,11,3,12,15,959.5,78.5,2.1,14.05,674.5,1090.18,823.51
2018,11,3,12,30,959.0,78.0,2.0,14.2,671.0,1083.88,817.73
2018,11,3,12,45,955.0,77.0,1.9,14.4,658.5,1069.6,806.74
2018,11,3,13,0,951.0,76.0,1.8,14.6,646.0,1051.63,793.59
2018,11,3,13,15,943.5,74.5,1.7,14.7,625.5,1026.01,775.85
2018,11,3,13,30,936.0,73.0,1.6,14.8,605.0,997.08,756.1
2018,11,3,13,45,926.5,72.0,1.5,14.85,578.0,963.76,733.63
2018,11,3,14,0,917.0,71.0,1.4,14.9,551.0,927.58,709.27
2018,11,3,14,15,901.5,68.5,1.3,14.85,516.0,881.64,678.44
2018,11,3,14,30,886.0,66.0,1.2,14.8,481.0,833.7,646.06
2018,11,3,14,45,866.5,64.0,1.1,14.75,441.5,781.52,610.33
2018,11,3,15,0,847.0,62.0,1.0,14.7,402.0,728.27,573.32
2018,11,3,15,15,817.5,59.0,0.9,14.5,357.5,672.42,534.0
2018,11,3,15,30,788.0,56.0,0.8,14.3,313.0,609.74,487.63
2018,11,3,15,45,744.0,52.0,0.7,14.05,265.5,537.79,431.7
2018,11,3,16,0,700.0,48.0,0.6,13.8,218.0,468.52,375.68
2018,11,3,16,15,632.0,43.0,0.6,13.25,171.0,389.03,310.44
2018,11,3,16,30,564.0,38.0,0.6,12.7,124.0,315.43,247.0
2018,11,3,16,45,433.0,30.5,0.65,12.2,82.0,226.21,167.31
2018,11,3,17,0,302.0,23.0,0.7,11.7,40.0,138.6,28.76
2018,11,3,17,15,151.0,11.5,0.75,11.35,20.0,50.87,0.0
2018,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,4,6,45,116.0,9.5,1.35,3.0,14.5,7.47,0.0
2018,11,4,7,0,232.0,19.0,1.4,3.2,29.0,88.13,0.0
2018,11,4,7,15,381.5,27.5,1.5,3.85,68.5,195.75,140.12
2018,11,4,7,30,531.0,36.0,1.6,4.5,108.0,288.12,232.65
2018,11,4,7,45,606.5,42.0,1.7,5.1,155.0,363.94,302.46
2018,11,4,8,0,682.0,48.0,1.8,5.7,202.0,446.61,375.33
2018,11,4,8,15,727.5,52.0,1.85,6.55,249.0,515.77,434.06
2018,11,4,8,30,773.0,56.0,1.9,7.4,296.0,587.82,492.47
2018,11,4,8,45,802.0,59.0,1.9,8.25,340.0,649.71,539.81
2018,11,4,9,0,831.0,62.0,1.9,9.1,384.0,712.12,584.08
2018,11,4,9,15,852.0,64.5,2.0,9.85,424.0,759.99,617.13
2018,11,4,9,30,873.0,67.0,2.1,10.6,464.0,814.08,654.14
2018,11,4,9,45,888.0,68.0,2.2,11.4,498.0,859.95,684.28
2018,11,4,10,0,903.0,69.0,2.3,12.2,532.0,903.92,712.66
2018,11,4,10,15,913.0,71.0,2.25,12.7,560.0,942.36,736.06
2018,11,4,10,30,923.0,73.0,2.2,13.2,588.0,978.08,757.27
2018,11,4,10,45,929.0,74.0,2.15,13.75,608.0,1005.72,772.57
2018,11,4,11,0,935.0,75.0,2.1,14.3,628.0,1030.07,785.61
2018,11,4,11,15,937.0,76.0,2.05,14.6,640.0,1046.99,794.4
2018,11,4,11,30,939.0,77.0,2.0,14.9,652.0,1060.26,800.93
2018,11,4,11,45,939.5,77.5,2.0,15.25,656.5,1067.67,804.29
2018,11,4,12,0,940.0,78.0,2.0,15.6,661.0,1071.32,805.43
2018,11,4,12,15,742.5,132.5,2.0,15.8,591.5,954.39,726.84
2018,11,4,12,30,545.0,187.0,2.0,16.0,522.0,799.58,620.66
2018,11,4,12,45,456.5,200.0,2.0,16.2,477.0,719.54,563.09
2018,11,4,13,0,368.0,213.0,2.0,16.4,432.0,613.9,485.38
2018,11,4,13,15,492.5,182.0,2.0,16.5,465.5,718.82,565.61
2018,11,4,13,30,617.0,151.0,2.0,16.6,499.0,802.17,625.83
2018,11,4,13,45,463.0,159.5,2.0,16.7,414.0,640.94,508.11
2018,11,4,14,0,309.0,168.0,2.0,16.8,329.0,473.81,381.71
2018,11,4,14,15,183.5,164.0,1.95,16.75,258.0,349.97,283.99
2018,11,4,14,30,58.0,160.0,1.9,16.7,187.0,197.95,159.94
2018,11,4,14,45,75.5,152.0,1.9,16.65,184.0,202.66,165.1
2018,11,4,15,0,93.0,144.0,1.9,16.6,181.0,221.55,181.11
2018,11,4,15,15,49.0,109.5,1.8,16.35,129.0,134.37,108.68
2018,11,4,15,30,5.0,75.0,1.7,16.1,77.0,62.18,47.35
2018,11,4,15,45,73.0,75.5,1.6,15.8,93.5,122.25,99.35
2018,11,4,16,0,141.0,76.0,1.5,15.5,110.0,170.96,139.8
2018,11,4,16,15,88.0,60.5,1.35,14.9,80.0,109.51,87.05
2018,11,4,16,30,35.0,45.0,1.2,14.3,50.0,57.37,42.3
2018,11,4,16,45,25.0,29.0,1.1,13.65,32.0,36.17,23.05
2018,11,4,17,0,15.0,13.0,1.0,13.0,14.0,18.39,0.0
2018,11,4,17,15,7.5,6.5,1.05,12.9,7.0,7.2,0.0
2018,11,4,17,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.55,10.5,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.5,10.5,9.0,11.2,0.0
2018,11,5,7,15,6.5,17.5,1.55,10.7,17.5,16.2,6.37
2018,11,5,7,30,0.0,26.0,1.6,10.9,26.0,19.83,11.05
2018,11,5,7,45,0.0,37.0,1.65,11.1,37.0,28.28,18.63
2018,11,5,8,0,0.0,48.0,1.7,11.3,48.0,36.74,26.15
2018,11,5,8,15,0.0,56.5,1.65,11.65,56.5,43.38,31.97
2018,11,5,8,30,0.0,65.0,1.6,12.0,65.0,50.16,37.79
2018,11,5,8,45,0.0,71.5,1.6,12.4,71.5,55.23,42.03
2018,11,5,9,0,0.0,78.0,1.6,12.8,78.0,60.39,46.28
2018,11,5,9,15,0.0,85.5,1.55,13.25,85.5,66.48,51.26
2018,11,5,9,30,0.0,93.0,1.5,13.7,93.0,72.63,56.23
2018,11,5,9,45,0.0,106.5,1.45,14.15,106.5,84.15,65.65
2018,11,5,10,0,0.0,120.0,1.4,14.6,120.0,95.81,75.08
2018,11,5,10,15,3.0,148.0,1.3,15.05,149.5,123.81,98.02
2018,11,5,10,30,6.0,176.0,1.2,15.5,179.0,152.75,121.32
2018,11,5,10,45,11.5,191.5,1.1,16.0,198.0,172.63,137.08
2018,11,5,11,0,17.0,207.0,1.0,16.5,217.0,192.95,153.0
2018,11,5,11,15,13.5,198.5,0.9,16.8,206.5,180.8,142.7
2018,11,5,11,30,10.0,190.0,0.8,17.1,196.0,168.85,132.74
2018,11,5,11,45,5.0,167.0,0.7,17.45,170.0,141.93,110.76
2018,11,5,12,0,0.0,144.0,0.6,17.8,144.0,115.78,89.39
2018,11,5,12,15,0.0,122.0,0.55,17.95,122.0,96.36,73.71
2018,11,5,12,30,0.0,100.0,0.5,18.1,100.0,77.56,58.44
2018,11,5,12,45,1.5,130.0,0.45,18.3,131.0,104.98,80.82
2018,11,5,13,0,3.0,160.0,0.4,18.5,162.0,133.79,103.93
2018,11,5,13,15,3.0,162.0,0.45,18.55,164.0,135.94,105.65
2018,11,5,13,30,3.0,164.0,0.5,18.6,166.0,138.24,107.64
2018,11,5,13,45,1.5,151.5,0.5,18.7,152.5,125.55,97.51
2018,11,5,14,0,0.0,139.0,0.5,18.8,139.0,113.08,87.56
2018,11,5,14,15,3.5,135.5,0.6,18.7,137.0,113.58,88.41
2018,11,5,14,30,7.0,132.0,0.7,18.6,135.0,113.99,89.15
2018,11,5,14,45,3.5,108.5,0.75,18.55,110.0,89.81,69.42
2018,11,5,15,0,0.0,85.0,0.8,18.5,85.0,66.41,50.14
2018,11,5,15,15,1.0,76.5,0.8,18.3,77.0,60.19,45.16
2018,11,5,15,30,2.0,68.0,0.8,18.1,69.0,53.94,40.05
2018,11,5,15,45,4.5,62.5,0.75,17.9,64.0,51.31,37.92
2018,11,5,16,0,7.0,57.0,0.7,17.7,59.0,48.65,35.61
2018,11,5,16,15,155.0,47.0,0.65,17.25,70.0,136.95,109.28
2018,11,5,16,30,303.0,37.0,0.6,16.8,81.0,202.08,157.53
2018,11,5,16,45,157.5,23.0,0.55,16.4,45.5,104.77,74.05
2018,11,5,17,0,12.0,9.0,0.5,16.0,10.0,12.77,0.0
2018,11,5,17,15,6.0,4.5,0.5,15.75,5.0,5.22,0.0
2018,11,5,17,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.5,2.05,15.85,3.5,0.0,0.0
2018,11,6,7,0,10.0,7.0,2.1,16.0,7.0,8.69,0.0
2018,11,6,7,15,5.0,13.5,2.2,16.35,13.5,12.48,3.13
2018,11,6,7,30,0.0,20.0,2.3,16.7,20.0,15.22,6.86
2018,11,6,7,45,0.0,27.5,2.4,17.05,27.5,20.96,11.94
2018,11,6,8,0,0.0,35.0,2.5,17.4,35.0,26.71,16.96
2018,11,6,8,15,0.0,30.5,2.6,17.9,30.5,23.24,14.08
2018,11,6,8,30,0.0,26.0,2.7,18.4,26.0,19.8,11.15
2018,11,6,8,45,0.0,27.5,2.85,18.9,27.5,20.96,12.08
2018,11,6,9,0,0.0,29.0,3.0,19.4,29.0,22.11,12.99
2018,11,6,9,15,0.0,31.0,3.2,19.9,31.0,23.66,14.21
2018,11,6,9,30,0.0,33.0,3.4,20.4,33.0,25.21,15.42
2018,11,6,9,45,0.0,39.0,3.6,20.85,39.0,29.83,19.18
2018,11,6,10,0,0.0,45.0,3.8,21.3,45.0,34.45,22.91
2018,11,6,10,15,0.0,49.5,3.85,21.6,49.5,37.93,25.69
2018,11,6,10,30,0.0,54.0,3.9,21.9,54.0,41.42,28.46
2018,11,6,10,45,0.5,67.5,3.95,22.2,68.0,52.35,37.33
2018,11,6,11,0,1.0,81.0,4.0,22.5,82.0,63.32,46.18
2018,11,6,11,15,0.5,76.5,3.95,22.65,77.0,59.36,42.86
2018,11,6,11,30,0.0,72.0,3.9,22.8,72.0,55.38,39.55
2018,11,6,11,45,4.0,122.5,3.85,22.95,125.0,100.94,76.49
2018,11,6,12,0,8.0,173.0,3.8,23.1,178.0,150.74,116.33
2018,11,6,12,15,9.0,153.5,3.65,23.05,159.0,133.72,102.8
2018,11,6,12,30,10.0,134.0,3.5,23.0,140.0,117.19,89.72
2018,11,6,12,45,5.0,106.5,3.35,22.95,109.5,88.15,66.25
2018,11,6,13,0,0.0,79.0,3.2,22.9,79.0,60.78,43.96
2018,11,6,13,15,4.5,106.0,3.0,22.7,108.5,87.21,65.7
2018,11,6,13,30,9.0,133.0,2.8,22.5,138.0,115.41,88.75
2018,11,6,13,45,9.0,142.0,2.65,22.3,147.0,123.84,95.68
2018,11,6,14,0,9.0,151.0,2.5,22.1,156.0,132.72,103.04
2018,11,6,14,15,156.5,147.0,2.3,21.8,219.0,288.68,232.69
2018,11,6,14,30,304.0,143.0,2.1,21.5,282.0,421.03,338.63
2018,11,6,14,45,152.5,111.5,1.9,21.15,181.0,251.59,203.02
2018,11,6,15,0,1.0,80.0,1.7,20.8,80.0,62.81,46.58
2018,11,6,15,15,0.5,72.5,1.5,20.45,72.5,56.35,41.56
2018,11,6,15,30,0.0,65.0,1.3,20.1,65.0,50.0,36.37
2018,11,6,15,45,0.0,47.0,1.1,19.75,47.0,35.94,24.64
2018,11,6,16,0,0.0,29.0,0.9,19.4,29.0,22.09,12.98
2018,11,6,16,15,0.0,22.5,0.85,18.85,22.5,17.12,8.71
2018,11,6,16,30,0.0,16.0,0.8,18.3,16.0,12.15,4.39
2018,11,6,16,45,10.0,10.5,0.75,17.75,11.0,12.19,3.72
2018,11,6,17,0,20.0,5.0,0.7,17.2,6.0,13.26,0.0
2018,11,6,17,15,10.0,2.5,0.7,16.7,3.0,4.79,0.0
2018,11,6,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,7,6,45,88.5,7.5,0.7,7.5,10.5,0.0,0.0
2018,11,7,7,0,177.0,15.0,0.7,7.7,21.0,68.31,0.0
2018,11,7,7,15,337.0,24.5,0.75,8.55,58.5,174.86,111.14
2018,11,7,7,30,497.0,34.0,0.8,9.4,96.0,273.06,214.12
2018,11,7,7,45,576.0,39.5,0.9,10.25,141.0,348.33,281.85
2018,11,7,8,0,655.0,45.0,1.0,11.1,186.0,430.69,352.29
2018,11,7,8,15,703.0,49.0,0.95,11.75,232.0,499.75,408.95
2018,11,7,8,30,751.0,53.0,0.9,12.4,278.0,572.04,465.23
2018,11,7,8,45,782.5,56.0,0.9,13.05,321.5,634.43,511.33
2018,11,7,9,0,814.0,59.0,0.9,13.7,365.0,697.65,554.8
2018,11,7,9,15,836.0,61.0,0.95,14.5,404.0,744.75,585.61
2018,11,7,9,30,858.0,63.0,1.0,15.3,443.0,798.27,620.31
2018,11,7,9,45,873.0,64.5,1.1,16.1,476.5,844.1,649.55
2018,11,7,10,0,888.0,66.0,1.2,16.9,510.0,888.1,677.15
2018,11,7,10,15,898.0,67.0,1.1,17.35,537.0,924.72,697.13
2018,11,7,10,30,908.0,68.0,1.0,17.8,564.0,958.71,714.92
2018,11,7,10,45,915.0,69.0,0.9,18.25,584.0,986.92,728.55
2018,11,7,11,0,922.0,70.0,0.8,18.7,604.0,1011.96,739.91
2018,11,7,11,15,887.0,83.0,0.7,19.05,605.5,1006.69,732.31
2018,11,7,11,30,852.0,96.0,0.6,19.4,607.0,1009.62,730.48
2018,11,7,11,45,893.0,83.5,0.5,19.75,623.0,1028.81,738.7
2018,11,7,12,0,934.0,71.0,0.4,20.1,639.0,1057.38,752.3
2018,11,7,12,15,933.0,71.0,0.45,20.25,635.5,1055.13,751.33
2018,11,7,12,30,932.0,71.0,0.5,20.4,632.0,1049.16,748.79
2018,11,7,12,45,929.0,70.0,0.6,20.6,620.5,1036.2,743.25
2018,11,7,13,0,926.0,69.0,0.7,20.8,609.0,1019.66,735.6
2018,11,7,13,15,918.0,68.5,0.8,20.75,589.5,995.37,723.76
2018,11,7,13,30,910.0,68.0,0.9,20.7,570.0,967.91,709.78
2018,11,7,13,45,898.5,67.0,0.95,20.7,543.5,933.53,690.01
2018,11,7,14,0,887.0,66.0,1.0,20.7,517.0,896.52,668.33
2018,11,7,14,15,870.5,64.5,1.0,20.55,483.5,852.11,640.95
2018,11,7,14,30,854.0,63.0,1.0,20.4,450.0,805.91,611.98
2018,11,7,14,45,831.0,61.0,1.0,20.3,411.0,752.36,577.25
2018,11,7,15,0,808.0,59.0,1.0,20.2,372.0,705.51,546.49
2018,11,7,15,15,766.5,58.0,0.9,19.95,327.5,638.26,499.39
2018,11,7,15,30,725.0,57.0,0.8,19.7,283.0,572.52,451.23
2018,11,7,15,45,486.5,68.5,0.7,19.45,210.0,405.21,322.75
2018,11,7,16,0,248.0,80.0,0.6,19.2,137.0,238.54,190.5
2018,11,7,16,15,168.5,65.0,0.55,18.95,99.5,168.69,132.98
2018,11,7,16,30,89.0,50.0,0.5,18.7,62.0,98.63,74.33
2018,11,7,16,45,65.0,32.0,0.5,18.4,39.0,65.27,43.23
2018,11,7,17,0,41.0,14.0,0.5,18.1,16.0,32.79,0.0
2018,11,7,17,15,20.5,7.0,0.55,17.75,8.0,11.33,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,8,6,45,43.0,7.0,2.1,10.75,8.0,0.0,0.0
2018,11,8,7,0,86.0,14.0,2.1,10.7,16.0,38.57,0.0
2018,11,8,7,15,170.0,26.5,2.15,10.85,43.0,111.76,65.79
2018,11,8,7,30,254.0,39.0,2.2,11.0,70.0,175.47,137.42
2018,11,8,7,45,328.0,51.0,2.25,11.1,109.0,239.43,195.74
2018,11,8,8,0,402.0,63.0,2.3,11.2,148.0,311.6,259.48
2018,11,8,8,15,403.5,78.0,2.4,11.55,180.5,351.41,294.68
2018,11,8,8,30,405.0,93.0,2.5,11.9,213.0,390.59,327.96
2018,11,8,8,45,383.0,113.0,2.6,12.2,240.0,418.33,350.43
2018,11,8,9,0,361.0,133.0,2.7,12.5,267.0,442.88,369.45
2018,11,8,9,15,347.5,151.5,2.7,12.85,292.0,451.31,375.32
2018,11,8,9,30,334.0,170.0,2.7,13.2,317.0,475.3,392.87
2018,11,8,9,45,320.5,186.5,2.75,13.5,336.0,494.97,406.81
2018,11,8,10,0,307.0,203.0,2.8,13.8,355.0,512.78,419.1
2018,11,8,10,15,320.0,213.5,2.75,14.1,379.5,546.13,443.68
2018,11,8,10,30,333.0,224.0,2.7,14.4,404.0,579.17,467.59
2018,11,8,10,45,496.5,185.0,2.7,14.7,465.0,724.65,578.96
2018,11,8,11,0,660.0,146.0,2.7,15.0,526.0,863.5,678.19
2018,11,8,11,15,764.0,116.5,2.6,15.2,565.5,936.09,726.01
2018,11,8,11,30,868.0,87.0,2.5,15.4,605.0,1002.12,768.73
2018,11,8,11,45,868.5,87.5,2.45,15.65,609.0,1009.05,771.17
2018,11,8,12,0,869.0,88.0,2.4,15.9,613.0,1012.53,772.05
2018,11,8,12,15,867.5,88.0,2.4,16.0,609.5,1009.87,769.99
2018,11,8,12,30,866.0,88.0,2.4,16.1,606.0,1003.75,765.84
2018,11,8,12,45,863.0,87.0,2.35,16.2,595.0,991.47,757.17
2018,11,8,13,0,860.0,86.0,2.3,16.3,584.0,975.87,746.48
2018,11,8,13,15,632.5,145.0,2.25,16.25,505.0,827.15,643.87
2018,11,8,13,30,405.0,204.0,2.2,16.2,426.0,650.43,514.68
2018,11,8,13,45,289.0,200.0,2.1,16.2,354.5,504.26,404.86
2018,11,8,14,0,173.0,196.0,2.0,16.2,283.0,365.49,296.13
2018,11,8,14,15,100.5,169.0,1.9,15.95,219.0,266.08,216.54
2018,11,8,14,30,28.0,142.0,1.8,15.7,155.0,154.68,124.54
2018,11,8,14,45,61.0,149.0,1.65,15.5,173.5,189.82,155.04
2018,11,8,15,0,94.0,156.0,1.5,15.3,192.0,223.79,183.76
2018,11,8,15,15,76.0,137.0,1.4,14.9,164.0,187.64,153.88
2018,11,8,15,30,58.0,118.0,1.3,14.5,136.0,153.17,125.16
2018,11,8,15,45,60.5,101.5,1.2,14.1,117.5,136.26,111.07
2018,11,8,16,0,63.0,85.0,1.1,13.7,99.0,119.24,96.36
2018,11,8,16,15,42.5,65.5,1.1,13.45,74.0,86.22,67.56
2018,11,8,16,30,22.0,46.0,1.1,13.2,49.0,55.08,40.29
2018,11,8,16,45,14.5,29.0,1.1,12.9,30.5,34.19,20.38
2018,11,8,17,0,7.0,12.0,1.1,12.6,12.0,11.82,0.0
2018,11,8,17,15,3.5,6.0,1.1,12.5,6.0,4.72,0.0
2018,11,8,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,9,6,45,7.0,2.5,1.6,7.65,2.5,0.0,0.0
2018,11,9,7,0,14.0,5.0,1.6,7.7,5.0,8.43,0.0
2018,11,9,7,15,68.5,13.0,1.65,7.9,20.0,51.77,25.86
2018,11,9,7,30,123.0,21.0,1.7,8.1,35.0,92.24,70.94
2018,11,9,7,45,145.5,26.5,1.7,8.35,51.0,115.98,94.26
2018,11,9,8,0,168.0,32.0,1.7,8.6,67.0,142.53,119.18
2018,11,9,8,15,84.0,24.0,1.65,8.9,41.5,87.94,72.5
2018,11,9,8,30,0.0,16.0,1.6,9.2,16.0,12.16,5.02
2018,11,9,8,45,0.0,24.0,1.55,9.5,24.0,18.28,10.38
2018,11,9,9,0,0.0,32.0,1.5,9.8,32.0,24.41,15.7
2018,11,9,9,15,0.0,27.0,1.5,10.05,27.0,20.59,12.31
2018,11,9,9,30,0.0,22.0,1.5,10.3,22.0,16.78,8.95
2018,11,9,9,45,0.0,33.5,1.55,10.55,33.5,25.6,16.54
2018,11,9,10,0,0.0,45.0,1.6,10.8,45.0,34.45,24.08
2018,11,9,10,15,0.0,40.0,1.6,10.95,40.0,30.62,20.72
2018,11,9,10,30,0.0,35.0,1.6,11.1,35.0,26.79,17.39
2018,11,9,10,45,0.0,33.5,1.55,11.25,33.5,25.64,16.37
2018,11,9,11,0,0.0,32.0,1.5,11.4,32.0,24.5,15.36
2018,11,9,11,15,0.0,39.5,1.45,11.55,39.5,30.27,20.25
2018,11,9,11,30,0.0,47.0,1.4,11.7,47.0,36.05,25.14
2018,11,9,11,45,0.0,49.0,1.35,11.8,49.0,37.6,26.43
2018,11,9,12,0,0.0,51.0,1.3,11.9,51.0,39.14,27.72
2018,11,9,12,15,0.0,47.0,1.35,12.0,47.0,36.06,25.09
2018,11,9,12,30,0.0,43.0,1.4,12.1,43.0,32.98,22.47
2018,11,9,12,45,0.0,43.0,1.4,12.2,43.0,32.97,22.48
2018,11,9,13,0,0.0,43.0,1.4,12.3,43.0,32.96,22.48
2018,11,9,13,15,0.5,57.0,1.45,12.4,57.5,44.23,32.1
2018,11,9,13,30,1.0,71.0,1.5,12.5,72.0,55.51,41.7
2018,11,9,13,45,0.5,71.0,1.55,12.55,71.5,55.0,41.29
2018,11,9,14,0,0.0,71.0,1.6,12.6,71.0,54.52,40.93
2018,11,9,14,15,0.0,61.0,1.65,12.55,61.0,46.77,34.43
2018,11,9,14,30,0.0,51.0,1.7,12.5,51.0,39.04,27.92
2018,11,9,14,45,0.0,63.5,1.8,12.45,63.5,48.68,36.26
2018,11,9,15,0,0.0,76.0,1.9,12.4,76.0,58.7,44.92
2018,11,9,15,15,0.0,63.5,1.85,12.25,63.5,48.67,36.42
2018,11,9,15,30,0.0,51.0,1.8,12.1,51.0,39.02,28.16
2018,11,9,15,45,0.0,48.5,1.75,11.95,48.5,37.1,26.5
2018,11,9,16,0,0.0,46.0,1.7,11.8,46.0,35.19,24.75
2018,11,9,16,15,0.0,35.5,1.55,11.6,35.5,27.12,17.6
2018,11,9,16,30,0.0,25.0,1.4,11.4,25.0,19.06,10.39
2018,11,9,16,45,3.0,16.5,1.3,11.2,16.5,13.76,4.75
2018,11,9,17,0,6.0,8.0,1.2,11.0,8.0,8.35,0.0
2018,11,9,17,15,3.0,4.0,1.15,10.85,4.0,3.15,0.0
2018,11,9,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
