Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,10,6,45,81.0,7.5,1.85,2.4,9.5,0.0,0.0
2018,11,10,7,0,162.0,15.0,1.9,2.3,19.0,64.06,0.0
2018,11,10,7,15,329.0,25.5,2.1,2.55,56.0,170.23,88.05
2018,11,10,7,30,496.0,36.0,2.3,2.8,93.0,281.2,225.19
2018,11,10,7,45,583.5,42.5,2.5,3.1,139.5,355.62,297.43
2018,11,10,8,0,671.0,49.0,2.7,3.4,186.0,444.75,378.17
2018,11,10,8,15,723.5,53.0,2.75,3.7,233.5,517.92,442.92
2018,11,10,8,30,776.0,57.0,2.8,4.0,281.0,594.42,507.83
2018,11,10,8,45,810.0,60.5,2.85,4.3,326.5,660.49,561.4
2018,11,10,9,0,844.0,64.0,2.9,4.6,372.0,727.49,612.4
2018,11,10,9,15,868.5,66.5,2.9,5.0,413.0,786.34,655.19
2018,11,10,9,30,893.0,69.0,2.9,5.4,454.0,836.0,690.0
2018,11,10,9,45,910.5,70.0,2.85,5.8,489.0,884.51,722.93
2018,11,10,10,0,928.0,71.0,2.8,6.2,524.0,931.25,753.86
2018,11,10,10,15,940.0,72.0,2.8,6.55,552.5,970.83,779.7
2018,11,10,10,30,952.0,73.0,2.8,6.9,581.0,1007.74,803.42
2018,11,10,10,45,960.0,73.5,2.75,7.25,602.0,1037.21,821.2
2018,11,10,11,0,968.0,74.0,2.7,7.6,623.0,1063.41,836.66
2018,11,10,11,15,972.5,74.0,2.7,7.85,636.0,1082.01,847.74
2018,11,10,11,30,977.0,74.0,2.7,8.1,649.0,1096.93,856.49
2018,11,10,11,45,979.0,74.0,2.7,8.4,654.0,1105.52,860.94
2018,11,10,12,0,981.0,74.0,2.7,8.7,659.0,1110.25,862.99
2018,11,10,12,15,980.5,73.5,2.7,8.85,655.5,1107.88,860.91
2018,11,10,12,30,980.0,73.0,2.7,9.0,652.0,1101.61,856.46
2018,11,10,12,45,976.5,72.5,2.7,9.15,640.5,1088.44,847.53
2018,11,10,13,0,973.0,72.0,2.7,9.3,629.0,1071.54,836.27
2018,11,10,13,15,967.0,71.0,2.7,9.3,609.5,1047.9,820.97
2018,11,10,13,30,961.0,70.0,2.7,9.3,590.0,1020.83,803.41
2018,11,10,13,45,951.5,69.0,2.7,9.3,563.0,987.21,781.26
2018,11,10,14,0,942.0,68.0,2.7,9.3,536.0,950.68,756.99
2018,11,10,14,15,927.5,66.0,2.65,9.15,502.0,905.8,726.47
2018,11,10,14,30,913.0,64.0,2.6,9.0,468.0,858.8,694.1
2018,11,10,14,45,893.0,61.5,2.55,8.85,428.0,804.91,656.13
2018,11,10,15,0,873.0,59.0,2.5,8.7,388.0,749.94,616.62
2018,11,10,15,15,843.0,56.5,2.35,8.3,343.5,693.64,575.04
2018,11,10,15,30,813.0,54.0,2.2,7.9,299.0,630.33,526.25
2018,11,10,15,45,767.5,50.0,2.05,7.5,251.5,556.38,465.57
2018,11,10,16,0,722.0,46.0,1.9,7.1,204.0,485.1,404.61
2018,11,10,16,15,645.5,40.5,1.7,6.25,156.5,399.31,329.81
2018,11,10,16,30,569.0,35.0,1.5,5.4,109.0,320.08,257.25
2018,11,10,16,45,410.0,26.5,1.3,4.5,68.5,211.53,147.42
2018,11,10,17,0,251.0,18.0,1.1,3.6,28.0,100.39,0.0
2018,11,10,17,15,125.5,9.0,1.15,3.2,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,-1.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,-2.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.95,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.9,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.95,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,11,11,6,45,81.5,7.5,1.1,-4.5,9.0,0.0,0.0
2018,11,11,7,0,163.0,15.0,1.2,-4.3,18.0,64.56,0.0
2018,11,11,7,15,332.5,24.5,1.3,-3.6,54.0,170.04,77.64
2018,11,11,7,30,502.0,34.0,1.4,-2.9,90.0,282.47,228.68
2018,11,11,7,45,589.5,40.5,1.5,-2.25,136.5,357.22,302.18
2018,11,11,8,0,677.0,47.0,1.6,-1.6,183.0,446.46,383.04
2018,11,11,8,15,729.0,51.5,1.65,-0.75,230.5,519.98,447.4
2018,11,11,8,30,781.0,56.0,1.7,0.1,278.0,596.89,511.58
2018,11,11,8,45,815.0,59.0,1.75,0.95,323.0,662.55,563.37
2018,11,11,9,0,849.0,62.0,1.8,1.8,368.0,729.09,612.4
2018,11,11,9,15,868.5,64.5,1.75,2.45,407.5,784.14,650.57
2018,11,11,9,30,888.0,67.0,1.7,3.1,447.0,829.6,680.48
2018,11,11,9,45,903.0,68.5,1.6,3.8,481.0,876.38,709.84
2018,11,11,10,0,918.0,70.0,1.5,4.5,515.0,921.25,736.85
2018,11,11,10,15,929.5,71.0,1.4,5.0,543.0,960.05,759.33
2018,11,11,10,30,941.0,72.0,1.3,5.5,571.0,996.2,779.45
2018,11,11,10,45,947.0,73.0,1.15,6.0,591.0,1024.12,792.52
2018,11,11,11,0,953.0,74.0,1.0,6.5,611.0,1048.73,802.99
2018,11,11,11,15,955.5,74.5,0.9,6.85,623.0,1065.75,809.74
2018,11,11,11,30,958.0,75.0,0.8,7.2,635.0,1079.11,814.14
2018,11,11,11,45,959.5,75.0,0.75,7.55,639.5,1087.08,816.41
2018,11,11,12,0,961.0,75.0,0.7,7.9,644.0,1091.27,816.48
2018,11,11,12,15,958.0,75.5,0.6,8.1,640.0,1087.67,810.9
2018,11,11,12,30,955.0,76.0,0.5,8.3,636.0,1080.3,803.21
2018,11,11,12,45,949.0,75.5,0.45,8.5,623.5,1064.89,792.05
2018,11,11,13,0,943.0,75.0,0.4,8.7,611.0,1045.9,778.95
2018,11,11,13,15,936.0,74.0,0.35,8.8,591.5,1021.85,763.1
2018,11,11,13,30,929.0,73.0,0.3,8.9,572.0,994.52,745.36
2018,11,11,13,45,917.5,72.0,0.3,8.95,545.0,959.88,724.22
2018,11,11,14,0,906.0,71.0,0.3,9.0,518.0,922.56,701.26
2018,11,11,14,15,889.0,69.0,0.3,8.95,484.0,876.7,672.58
2018,11,11,14,30,872.0,67.0,0.3,8.9,450.0,829.02,642.29
2018,11,11,14,45,849.5,65.0,0.25,8.8,411.0,783.5,612.15
2018,11,11,15,0,827.0,63.0,0.2,8.7,372.0,728.29,574.52
2018,11,11,15,15,795.0,60.0,0.25,8.45,328.5,664.51,531.5
2018,11,11,15,30,763.0,57.0,0.3,8.2,285.0,601.39,486.53
2018,11,11,15,45,714.0,52.5,0.3,8.0,238.5,527.02,428.82
2018,11,11,16,0,665.0,48.0,0.3,7.8,192.0,455.74,370.86
2018,11,11,16,15,584.5,42.5,0.35,7.25,146.5,370.59,299.94
2018,11,11,16,30,504.0,37.0,0.4,6.7,101.0,298.47,235.64
2018,11,11,16,45,353.5,27.5,0.5,6.15,63.0,195.63,131.34
2018,11,11,17,0,203.0,18.0,0.6,5.6,25.0,84.23,0.0
2018,11,11,17,15,101.5,9.0,0.65,5.2,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.65,1.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.6,1.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.6,1.3,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.6,1.4,4.0,3.15,0.0
2018,11,12,7,15,0.0,17.5,0.75,1.85,17.5,13.38,0.0
2018,11,12,7,30,0.0,31.0,0.9,2.3,31.0,25.37,15.77
2018,11,12,7,45,0.5,47.0,1.0,2.7,47.0,39.83,29.25
2018,11,12,8,0,1.0,63.0,1.1,3.1,63.0,54.03,42.19
2018,11,12,8,15,7.0,66.5,1.1,3.45,68.5,58.25,46.3
2018,11,12,8,30,13.0,70.0,1.1,3.8,74.0,64.06,51.69
2018,11,12,8,45,8.5,76.5,1.15,4.15,79.0,66.4,53.59
2018,11,12,9,0,4.0,83.0,1.2,4.5,84.0,68.46,55.13
2018,11,12,9,15,3.0,95.0,1.15,4.8,96.0,78.05,63.31
2018,11,12,9,30,2.0,107.0,1.1,5.1,108.0,87.65,71.38
2018,11,12,9,45,1.0,83.5,1.1,5.4,84.0,65.24,51.66
2018,11,12,10,0,0.0,60.0,1.1,5.7,60.0,46.0,34.74
2018,11,12,10,15,0.0,58.5,1.05,5.8,58.5,44.86,33.68
2018,11,12,10,30,0.0,57.0,1.0,5.9,57.0,43.72,32.61
2018,11,12,10,45,0.0,48.5,0.95,6.0,48.5,37.18,26.86
2018,11,12,11,0,0.0,40.0,0.9,6.1,40.0,30.64,21.14
2018,11,12,11,15,0.0,39.5,1.05,5.95,39.5,30.27,20.8
2018,11,12,11,30,0.0,39.0,1.2,5.8,39.0,29.89,20.46
2018,11,12,11,45,0.0,44.0,1.35,5.6,44.0,33.74,23.82
2018,11,12,12,0,0.0,49.0,1.5,5.4,49.0,37.59,27.18
2018,11,12,12,15,0.0,45.5,1.55,5.35,45.5,34.9,24.84
2018,11,12,12,30,0.0,42.0,1.6,5.3,42.0,32.2,22.5
2018,11,12,12,45,0.0,37.5,1.65,5.2,37.5,28.73,19.5
2018,11,12,13,0,0.0,33.0,1.7,5.1,33.0,25.27,16.5
2018,11,12,13,15,0.0,32.5,1.75,5.1,32.5,24.87,16.18
2018,11,12,13,30,0.0,32.0,1.8,5.1,32.0,24.48,15.86
2018,11,12,13,45,0.0,30.0,1.9,5.05,30.0,22.94,14.54
2018,11,12,14,0,0.0,28.0,2.0,5.0,28.0,21.39,13.22
2018,11,12,14,15,0.0,32.0,2.15,5.0,32.0,24.45,15.95
2018,11,12,14,30,0.0,36.0,2.3,5.0,36.0,27.5,18.68
2018,11,12,14,45,0.0,33.5,2.4,4.95,33.5,25.57,17.03
2018,11,12,15,0,0.0,31.0,2.5,4.9,31.0,23.64,15.36
2018,11,12,15,15,0.0,23.0,2.65,4.85,23.0,17.51,9.94
2018,11,12,15,30,0.0,15.0,2.8,4.8,15.0,11.4,4.5
2018,11,12,15,45,0.0,14.0,2.95,4.75,14.0,10.63,3.81
2018,11,12,16,0,0.0,13.0,3.1,4.7,13.0,9.86,3.08
2018,11,12,16,15,0.0,10.5,2.95,4.7,10.5,7.96,1.32
2018,11,12,16,30,0.0,8.0,2.8,4.7,8.0,6.06,0.0
2018,11,12,16,45,1.5,6.0,2.7,4.75,6.0,5.15,0.0
2018,11,12,17,0,3.0,4.0,2.6,4.8,4.0,4.19,0.0
2018,11,12,17,15,1.5,2.0,2.3,4.9,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,0.9,4.85,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,0.9,4.9,2.0,1.57,0.0
2018,11,13,7,15,0.0,5.0,0.95,5.05,5.0,3.78,0.0
2018,11,13,7,30,0.0,8.0,1.0,5.2,8.0,6.06,0.0
2018,11,13,7,45,0.0,12.0,1.0,5.35,12.0,9.1,2.26
2018,11,13,8,0,0.0,16.0,1.0,5.5,16.0,12.15,5.07
2018,11,13,8,15,0.0,24.0,1.1,5.8,24.0,18.26,10.55
2018,11,13,8,30,0.0,32.0,1.2,6.1,32.0,24.39,16.0
2018,11,13,8,45,0.0,42.0,1.3,6.35,42.0,32.08,22.78
2018,11,13,9,0,0.0,52.0,1.4,6.6,52.0,39.79,29.49
2018,11,13,9,15,0.0,65.5,1.35,6.9,65.5,50.22,38.52
2018,11,13,9,30,0.0,79.0,1.3,7.2,79.0,60.82,47.6
2018,11,13,9,45,0.0,94.5,1.25,7.55,94.5,74.08,58.86
2018,11,13,10,0,0.0,110.0,1.2,7.9,110.0,87.57,70.2
2018,11,13,10,15,0.0,94.5,1.15,8.15,94.5,73.48,57.93
2018,11,13,10,30,0.0,79.0,1.1,8.4,79.0,60.73,46.88
2018,11,13,10,45,0.0,81.0,1.05,8.7,81.0,62.29,48.11
2018,11,13,11,0,0.0,83.0,1.0,9.0,83.0,63.86,49.32
2018,11,13,11,15,11.0,138.0,1.05,9.1,144.5,122.46,99.34
2018,11,13,11,30,22.0,193.0,1.1,9.2,206.0,186.08,152.34
2018,11,13,11,45,13.0,175.5,1.1,9.35,183.0,159.64,129.74
2018,11,13,12,0,4.0,158.0,1.1,9.5,160.0,133.71,107.8
2018,11,13,12,15,2.5,144.0,1.1,9.5,145.5,119.19,95.71
2018,11,13,12,30,1.0,130.0,1.1,9.5,131.0,105.0,83.82
2018,11,13,12,45,1.0,123.0,1.1,9.55,124.0,98.82,78.69
2018,11,13,13,0,1.0,116.0,1.1,9.6,117.0,92.72,73.62
2018,11,13,13,15,0.5,90.5,1.1,9.6,91.0,70.25,54.66
2018,11,13,13,30,0.0,65.0,1.1,9.6,65.0,49.9,37.37
2018,11,13,13,45,0.0,57.0,1.1,9.55,57.0,43.7,32.15
2018,11,13,14,0,0.0,49.0,1.1,9.5,49.0,37.52,26.9
2018,11,13,14,15,0.0,58.0,1.1,9.45,58.0,44.45,32.95
2018,11,13,14,30,0.0,67.0,1.1,9.4,67.0,51.39,39.03
2018,11,13,14,45,0.0,71.5,1.1,9.4,71.5,54.87,42.11
2018,11,13,15,0,0.0,76.0,1.1,9.4,76.0,58.92,45.7
2018,11,13,15,15,0.0,58.0,1.0,9.2,58.0,44.42,33.22
2018,11,13,15,30,0.0,40.0,0.9,9.0,40.0,30.54,21.17
2018,11,13,15,45,0.0,29.0,0.8,8.85,29.0,22.09,13.76
2018,11,13,16,0,0.0,18.0,0.7,8.7,18.0,13.67,6.33
2018,11,13,16,15,0.0,14.5,0.7,8.45,14.5,11.0,3.89
2018,11,13,16,30,0.0,11.0,0.7,8.2,11.0,8.34,1.4
2018,11,13,16,45,0.0,7.0,0.75,7.95,7.0,5.3,0.0
2018,11,13,17,0,0.0,3.0,0.8,7.7,3.0,2.36,0.0
2018,11,13,17,15,0.0,1.5,0.85,7.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,14,6,45,3.5,1.5,1.7,3.75,1.5,0.0,0.0
2018,11,14,7,0,7.0,3.0,1.7,3.7,3.0,4.64,0.0
2018,11,14,7,15,3.5,9.5,1.8,3.8,9.5,8.78,0.0
2018,11,14,7,30,0.0,16.0,1.9,3.9,16.0,12.17,4.39
2018,11,14,7,45,0.0,23.0,1.95,4.0,23.0,17.51,9.59
2018,11,14,8,0,0.0,30.0,2.0,4.1,30.0,22.87,14.55
2018,11,14,8,15,0.0,41.5,2.05,4.3,41.5,31.71,22.53
2018,11,14,8,30,0.0,53.0,2.1,4.5,53.0,40.57,30.45
2018,11,14,8,45,3.5,79.5,2.15,4.65,80.5,66.05,53.05
2018,11,14,9,0,7.0,106.0,2.2,4.8,108.0,93.29,76.94
2018,11,14,9,15,3.5,88.5,2.2,4.95,89.5,72.67,58.6
2018,11,14,9,30,0.0,71.0,2.2,5.1,71.0,54.48,42.42
2018,11,14,9,45,0.0,86.5,2.25,5.25,86.5,67.07,53.31
2018,11,14,10,0,0.0,102.0,2.3,5.4,102.0,80.43,64.76
2018,11,14,10,15,0.0,103.0,2.3,5.55,103.0,80.98,65.05
2018,11,14,10,30,0.0,104.0,2.3,5.7,104.0,81.61,65.45
2018,11,14,10,45,0.0,104.0,2.25,5.8,104.0,81.43,65.17
2018,11,14,11,0,0.0,104.0,2.2,5.9,104.0,81.31,64.95
2018,11,14,11,15,2.0,122.0,2.2,6.05,123.0,99.04,80.16
2018,11,14,11,30,4.0,140.0,2.2,6.2,142.0,117.25,95.66
2018,11,14,11,45,3.5,152.5,2.15,6.3,154.5,128.23,104.83
2018,11,14,12,0,3.0,165.0,2.1,6.4,167.0,139.47,114.21
2018,11,14,12,15,1.5,141.0,2.1,6.5,142.0,115.52,93.82
2018,11,14,12,30,0.0,117.0,2.1,6.6,117.0,92.47,74.16
2018,11,14,12,45,0.0,115.0,2.05,6.7,115.0,90.78,72.76
2018,11,14,13,0,0.0,113.0,2.0,6.8,113.0,89.13,71.38
2018,11,14,13,15,0.0,107.0,2.0,6.8,107.0,83.99,67.07
2018,11,14,13,30,0.0,101.0,2.0,6.8,101.0,78.91,62.8
2018,11,14,13,45,0.0,96.0,2.0,6.8,96.0,74.74,59.32
2018,11,14,14,0,0.0,91.0,2.0,6.8,91.0,70.6,55.86
2018,11,14,14,15,0.0,93.0,1.95,6.65,93.0,72.65,57.79
2018,11,14,14,30,0.0,95.0,1.9,6.5,95.0,74.89,59.89
2018,11,14,14,45,0.0,84.5,1.85,6.4,84.5,66.0,52.31
2018,11,14,15,0,0.0,74.0,1.8,6.3,74.0,57.19,44.74
2018,11,14,15,15,3.5,72.5,1.7,6.1,73.5,59.07,46.62
2018,11,14,15,30,7.0,71.0,1.6,5.9,73.0,60.97,48.42
2018,11,14,15,45,3.5,57.5,1.5,5.7,58.5,46.96,35.94
2018,11,14,16,0,0.0,44.0,1.4,5.5,44.0,33.66,24.02
2018,11,14,16,15,0.0,32.5,1.4,5.3,32.5,24.81,16.01
2018,11,14,16,30,0.0,21.0,1.4,5.1,21.0,15.99,7.95
2018,11,14,16,45,0.0,13.5,1.35,4.85,13.5,10.27,1.19
2018,11,14,17,0,0.0,6.0,1.3,4.6,6.0,4.72,0.0
2018,11,14,17,15,0.0,3.0,1.3,4.55,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.45,1.7,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.85,1.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.95,1.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.95,1.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.0,1.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,3.25,1.25,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.3,1.3,3.0,4.32,0.0
2018,11,15,7,15,3.0,4.0,3.3,1.35,4.0,4.27,0.0
2018,11,15,7,30,0.0,5.0,3.3,1.4,5.0,3.78,0.0
2018,11,15,7,45,0.0,6.0,3.3,1.5,6.0,4.54,0.0
2018,11,15,8,0,0.0,7.0,3.3,1.6,7.0,5.3,0.0
2018,11,15,8,15,0.0,9.0,3.25,1.7,9.0,6.82,0.46
2018,11,15,8,30,0.0,11.0,3.2,1.8,11.0,8.35,1.86
2018,11,15,8,45,0.0,14.5,3.15,1.95,14.5,11.02,4.26
2018,11,15,9,0,0.0,18.0,3.1,2.1,18.0,13.7,6.66
2018,11,15,9,15,0.0,32.0,2.95,2.2,32.0,24.41,16.23
2018,11,15,9,30,0.0,46.0,2.8,2.3,46.0,35.18,25.78
2018,11,15,9,45,0.0,43.5,2.65,2.4,43.5,33.27,24.01
2018,11,15,10,0,0.0,41.0,2.5,2.5,41.0,31.36,22.25
2018,11,15,10,15,0.0,44.5,2.55,2.6,44.5,34.06,24.59
2018,11,15,10,30,0.0,48.0,2.6,2.7,48.0,36.77,26.91
2018,11,15,10,45,0.0,47.0,2.65,2.8,47.0,36.01,26.19
2018,11,15,11,0,0.0,46.0,2.7,2.9,46.0,35.25,25.47
2018,11,15,11,15,0.0,50.0,2.8,2.95,50.0,38.34,28.15
2018,11,15,11,30,0.0,54.0,2.9,3.0,54.0,41.43,30.83
2018,11,15,11,45,0.0,75.5,2.95,3.05,75.5,58.06,45.35
2018,11,15,12,0,0.0,97.0,3.0,3.1,97.0,75.16,60.21
2018,11,15,12,15,0.0,100.5,2.95,3.05,100.5,78.15,62.81
2018,11,15,12,30,0.0,104.0,2.9,3.0,104.0,81.18,65.47
2018,11,15,12,45,0.0,97.5,2.9,2.95,97.5,75.64,60.7
2018,11,15,13,0,0.0,91.0,2.9,2.9,91.0,70.16,55.99
2018,11,15,13,15,0.0,71.5,2.85,2.8,71.5,54.93,42.76
2018,11,15,13,30,0.0,52.0,2.8,2.7,52.0,39.86,29.6
2018,11,15,13,45,0.0,63.5,2.7,2.6,63.5,48.72,37.49
2018,11,15,14,0,0.0,75.0,2.6,2.5,75.0,57.6,45.4
2018,11,15,14,15,0.0,67.0,2.55,2.4,67.0,51.4,40.03
2018,11,15,14,30,0.0,59.0,2.5,2.3,59.0,45.2,34.65
2018,11,15,14,45,13.0,49.5,2.4,2.25,54.0,50.56,40.05
2018,11,15,15,0,26.0,40.0,2.3,2.2,49.0,58.92,48.04
2018,11,15,15,15,235.5,48.0,2.15,2.1,116.5,241.46,213.76
2018,11,15,15,30,445.0,56.0,2.0,2.0,184.0,393.42,343.93
2018,11,15,15,45,500.5,55.5,1.85,1.9,176.5,405.17,350.55
2018,11,15,16,0,556.0,55.0,1.7,1.8,169.0,409.41,349.59
2018,11,15,16,15,467.5,48.0,1.6,1.75,127.0,324.08,272.45
2018,11,15,16,30,379.0,41.0,1.5,1.7,85.0,246.63,199.66
2018,11,15,16,45,240.5,28.0,1.4,1.6,51.5,148.25,86.69
2018,11,15,17,0,102.0,15.0,1.3,1.5,18.0,47.71,0.0
2018,11,15,17,15,51.0,7.5,1.25,1.5,9.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.25,1.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.0,0.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,-1.6,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,-2.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,16,6,45,53.0,4.5,1.25,-3.55,5.0,0.0,0.0
2018,11,16,7,0,106.0,9.0,1.3,-3.5,10.0,41.8,0.0
2018,11,16,7,15,275.5,20.0,1.4,-2.8,41.5,140.56,0.0
2018,11,16,7,30,445.0,31.0,1.5,-2.1,73.0,256.05,198.05
2018,11,16,7,45,540.5,38.0,1.65,-1.45,117.0,331.11,277.96
2018,11,16,8,0,636.0,45.0,1.8,-0.8,161.0,422.66,361.76
2018,11,16,8,15,692.0,49.5,1.85,-0.25,207.0,496.49,427.69
2018,11,16,8,30,748.0,54.0,1.9,0.3,253.0,574.05,493.89
2018,11,16,8,45,781.0,57.5,1.95,0.9,296.0,637.89,545.65
2018,11,16,9,0,814.0,61.0,2.0,1.5,339.0,702.62,594.78
2018,11,16,9,15,838.5,63.0,1.9,1.85,378.5,759.36,635.46
2018,11,16,9,30,863.0,65.0,1.8,2.2,418.0,815.52,674.34
2018,11,16,9,45,881.0,66.5,1.75,2.55,452.5,855.34,700.51
2018,11,16,10,0,899.0,68.0,1.7,2.9,487.0,902.06,731.28
2018,11,16,10,15,908.0,70.0,1.7,3.3,514.0,939.22,755.04
2018,11,16,10,30,917.0,72.0,1.7,3.7,541.0,973.7,776.74
2018,11,16,10,45,922.0,73.5,1.7,4.1,560.5,1000.76,793.09
2018,11,16,11,0,927.0,75.0,1.7,4.5,580.0,1024.61,807.25
2018,11,16,11,15,930.5,76.5,1.75,4.85,593.0,1043.61,819.09
2018,11,16,11,30,934.0,78.0,1.8,5.2,606.0,1059.1,828.7
2018,11,16,11,45,934.0,78.5,1.8,5.6,610.5,1066.16,831.78
2018,11,16,12,0,934.0,79.0,1.8,6.0,615.0,1069.54,832.66
2018,11,16,12,15,926.0,80.5,1.85,6.35,609.5,1062.34,827.53
2018,11,16,12,30,918.0,82.0,1.9,6.7,604.0,1051.53,820.24
2018,11,16,12,45,921.5,80.0,1.95,7.0,595.5,1044.38,815.8
2018,11,16,13,0,925.0,78.0,2.0,7.3,587.0,1033.58,808.95
2018,11,16,13,15,918.5,76.5,2.0,7.55,568.0,1009.97,792.87
2018,11,16,13,30,912.0,75.0,2.0,7.8,549.0,983.16,774.78
2018,11,16,13,45,902.0,73.0,2.0,8.0,523.0,949.37,751.98
2018,11,16,14,0,892.0,71.0,2.0,8.2,497.0,912.9,727.22
2018,11,16,14,15,877.0,69.0,1.95,8.25,464.5,869.57,697.19
2018,11,16,14,30,862.0,67.0,1.9,8.3,432.0,833.17,671.95
2018,11,16,14,45,840.5,64.0,1.85,8.35,393.5,779.03,633.23
2018,11,16,15,0,819.0,61.0,1.8,8.4,355.0,724.01,593.25
2018,11,16,15,15,781.0,59.0,1.6,8.1,311.5,657.73,543.22
2018,11,16,15,30,743.0,57.0,1.4,7.8,268.0,592.54,492.16
2018,11,16,15,45,703.0,51.5,1.2,7.5,224.0,523.68,435.08
2018,11,16,16,0,663.0,46.0,1.0,7.2,180.0,457.07,377.56
2018,11,16,16,15,547.5,39.0,1.0,6.3,131.0,352.23,288.87
2018,11,16,16,30,432.0,32.0,1.0,5.4,82.0,264.42,209.7
2018,11,16,16,45,303.0,23.5,0.95,4.5,50.5,170.77,93.12
2018,11,16,17,0,174.0,15.0,0.9,3.6,19.0,73.37,0.0
2018,11,16,17,15,87.0,7.5,0.95,3.4,9.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,6,45,36.0,3.5,0.8,-0.8,3.5,0.0,0.0
2018,11,17,7,0,72.0,7.0,0.8,-0.7,7.0,29.13,0.0
2018,11,17,7,15,245.0,18.5,0.9,0.0,37.5,126.94,0.0
2018,11,17,7,30,418.0,30.0,1.0,0.7,68.0,243.48,183.12
2018,11,17,7,45,514.0,37.5,1.1,1.45,111.0,323.7,267.43
2018,11,17,8,0,610.0,45.0,1.2,2.2,154.0,408.31,344.05
2018,11,17,8,15,667.5,49.5,1.25,2.8,199.0,481.77,408.43
2018,11,17,8,30,725.0,54.0,1.3,3.4,244.0,559.1,473.12
2018,11,17,8,45,762.0,57.5,1.3,4.05,287.5,624.64,524.8
2018,11,17,9,0,799.0,61.0,1.3,4.7,331.0,691.47,573.89
2018,11,17,9,15,825.5,63.5,1.35,5.35,371.0,749.75,615.32
2018,11,17,9,30,852.0,66.0,1.4,6.0,411.0,807.69,655.37
2018,11,17,9,45,871.0,67.0,1.5,6.7,445.0,847.35,681.76
2018,11,17,10,0,890.0,68.0,1.6,7.4,479.0,893.96,712.91
2018,11,17,10,15,902.5,69.5,1.55,7.9,507.0,933.42,736.92
2018,11,17,10,30,915.0,71.0,1.5,8.4,535.0,970.43,758.83
2018,11,17,10,45,923.0,71.5,1.5,8.9,555.5,999.07,775.53
2018,11,17,11,0,931.0,72.0,1.5,9.4,576.0,1024.63,790.16
2018,11,17,11,15,936.0,72.5,1.4,9.8,589.0,1043.92,799.09
2018,11,17,11,30,941.0,73.0,1.3,10.2,602.0,1059.74,805.7
2018,11,17,11,45,942.5,73.5,1.2,10.6,607.0,1068.42,807.61
2018,11,17,12,0,944.0,74.0,1.1,11.0,612.0,1073.41,807.26
2018,11,17,12,15,941.5,73.5,1.0,11.25,608.0,1069.31,801.58
2018,11,17,12,30,939.0,73.0,0.9,11.5,604.0,1061.51,793.8
2018,11,17,12,45,935.0,72.0,0.8,11.75,592.5,1047.92,782.48
2018,11,17,13,0,931.0,71.0,0.7,12.0,581.0,1030.79,769.14
2018,11,17,13,15,924.0,70.5,0.65,12.15,562.5,1007.95,753.81
2018,11,17,13,30,917.0,70.0,0.6,12.3,544.0,981.91,736.6
2018,11,17,13,45,906.5,68.5,0.5,12.4,518.0,948.25,713.48
2018,11,17,14,0,896.0,67.0,0.4,12.5,492.0,911.91,688.76
2018,11,17,14,15,880.5,65.5,0.4,12.5,459.5,868.74,661.78
2018,11,17,14,30,865.0,64.0,0.4,12.5,427.0,823.69,633.19
2018,11,17,14,45,842.5,61.5,0.4,12.5,389.0,778.25,603.77
2018,11,17,15,0,820.0,59.0,0.4,12.5,351.0,723.13,566.78
2018,11,17,15,15,787.0,56.0,0.4,12.2,308.5,659.31,523.07
2018,11,17,15,30,754.0,53.0,0.4,11.9,266.0,596.26,477.97
2018,11,17,15,45,703.5,48.5,0.4,11.65,220.5,521.62,420.23
2018,11,17,16,0,653.0,44.0,0.4,11.4,175.0,450.22,362.29
2018,11,17,16,15,569.5,38.0,0.45,10.9,131.0,363.63,290.28
2018,11,17,16,30,486.0,32.0,0.5,10.4,87.0,284.29,219.1
2018,11,17,16,45,325.0,23.0,0.6,9.9,52.5,179.27,88.79
2018,11,17,17,0,164.0,14.0,0.7,9.4,18.0,69.32,0.0
2018,11,17,17,15,82.0,7.0,0.75,9.05,9.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.65,1.85,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.6,1.8,6.0,4.72,0.0
2018,11,18,7,15,200.5,19.0,0.65,2.25,34.0,91.44,0.0
2018,11,18,7,30,348.0,32.0,0.7,2.7,62.0,213.87,156.46
2018,11,18,7,45,430.0,40.5,0.7,3.1,100.5,285.16,233.44
2018,11,18,8,0,512.0,49.0,0.7,3.5,139.0,364.44,304.68
2018,11,18,8,15,458.0,64.5,0.7,3.9,162.0,376.99,318.42
2018,11,18,8,30,404.0,80.0,0.7,4.3,185.0,378.75,321.7
2018,11,18,8,45,326.5,102.5,0.7,4.65,196.5,370.91,315.05
2018,11,18,9,0,249.0,125.0,0.7,5.0,208.0,337.87,287.03
2018,11,18,9,15,159.5,144.0,0.65,5.6,199.5,283.12,239.72
2018,11,18,9,30,70.0,163.0,0.6,6.2,191.0,219.46,184.05
2018,11,18,9,45,89.5,181.0,0.6,6.8,220.0,257.76,215.93
2018,11,18,10,0,109.0,199.0,0.6,7.4,249.0,317.06,263.24
2018,11,18,10,15,156.0,210.5,0.6,7.95,286.5,376.09,310.14
2018,11,18,10,30,203.0,222.0,0.6,8.5,324.0,437.46,357.64
2018,11,18,10,45,184.0,232.0,0.6,9.05,327.5,434.75,353.12
2018,11,18,11,0,165.0,242.0,0.6,9.6,331.0,430.83,348.37
2018,11,18,11,15,236.5,239.0,0.65,10.05,369.5,500.47,403.09
2018,11,18,11,30,308.0,236.0,0.7,10.5,408.0,595.88,474.26
2018,11,18,11,45,358.5,227.5,0.75,10.95,429.5,639.2,505.7
2018,11,18,12,0,409.0,219.0,0.8,11.4,451.0,706.05,553.58
2018,11,18,12,15,524.0,186.5,0.85,11.7,482.0,786.61,612.71
2018,11,18,12,30,639.0,154.0,0.9,12.0,513.0,874.06,672.7
2018,11,18,12,45,762.5,118.0,0.95,12.25,538.5,950.98,723.96
2018,11,18,13,0,886.0,82.0,1.0,12.5,564.0,1000.46,756.48
2018,11,18,13,15,732.5,115.0,1.0,12.6,504.5,894.51,685.34
2018,11,18,13,30,579.0,148.0,1.0,12.7,445.0,768.37,600.07
2018,11,18,13,45,635.5,129.0,1.0,12.8,440.5,785.48,614.45
2018,11,18,14,0,692.0,110.0,1.0,12.9,436.0,796.24,622.6
2018,11,18,14,15,748.5,92.0,0.95,12.8,423.0,801.36,626.68
2018,11,18,14,30,805.0,74.0,0.9,12.7,410.0,795.37,623.05
2018,11,18,14,45,633.5,92.0,0.85,12.65,341.5,652.66,521.15
2018,11,18,15,0,462.0,110.0,0.8,12.6,273.0,506.66,412.17
2018,11,18,15,15,386.0,100.0,0.75,12.2,225.0,419.38,345.22
2018,11,18,15,30,310.0,90.0,0.7,11.8,177.0,338.03,280.09
2018,11,18,15,45,223.5,79.5,0.65,11.4,136.5,240.94,200.15
2018,11,18,16,0,137.0,69.0,0.6,11.0,96.0,169.26,138.97
2018,11,18,16,15,124.0,51.0,0.65,10.5,70.5,134.71,108.52
2018,11,18,16,30,111.0,33.0,0.7,10.0,45.0,100.8,76.86
2018,11,18,16,45,103.5,22.0,0.75,9.55,29.0,84.81,36.68
2018,11,18,17,0,96.0,11.0,0.8,9.1,13.0,42.96,0.0
2018,11,18,17,15,48.0,5.5,0.85,8.8,6.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,45,10.0,2.0,0.55,5.05,2.0,0.0,0.0
2018,11,19,7,0,20.0,4.0,0.5,5.1,4.0,3.15,0.0
2018,11,19,7,15,68.0,17.5,0.55,5.45,22.5,39.72,0.0
2018,11,19,7,30,116.0,31.0,0.6,5.8,41.0,100.74,69.55
2018,11,19,7,45,184.5,45.0,0.65,6.1,72.0,167.49,135.55
2018,11,19,8,0,253.0,59.0,0.7,6.4,103.0,230.77,192.42
2018,11,19,8,15,353.0,67.5,0.7,6.7,147.5,313.4,264.08
2018,11,19,8,30,453.0,76.0,0.7,7.0,192.0,405.87,341.48
2018,11,19,8,45,447.5,89.5,0.65,7.3,220.5,439.98,368.52
2018,11,19,9,0,442.0,103.0,0.6,7.6,249.0,472.53,393.51
2018,11,19,9,15,511.0,105.5,0.55,8.0,294.0,548.61,452.02
2018,11,19,9,30,580.0,108.0,0.5,8.4,339.0,638.26,517.0
2018,11,19,9,45,598.5,113.5,0.45,8.85,369.5,683.19,546.12
2018,11,19,10,0,617.0,119.0,0.4,9.3,400.0,727.29,574.45
2018,11,19,10,15,739.0,97.5,0.45,9.8,453.5,833.6,646.94
2018,11,19,10,30,861.0,76.0,0.5,10.3,507.0,936.53,713.57
2018,11,19,10,45,790.5,98.5,0.55,10.8,506.0,915.63,696.73
2018,11,19,11,0,720.0,121.0,0.6,11.3,505.0,895.64,682.71
2018,11,19,11,15,803.5,100.5,0.7,11.8,538.5,958.49,725.12
2018,11,19,11,30,887.0,80.0,0.8,12.3,572.0,1014.02,760.86
2018,11,19,11,45,882.5,82.0,0.95,12.8,575.5,1018.19,764.28
2018,11,19,12,0,878.0,84.0,1.1,13.3,579.0,1018.85,766.24
2018,11,19,12,15,825.0,98.5,1.15,13.65,561.5,994.95,750.58
2018,11,19,12,30,772.0,113.0,1.2,14.0,544.0,961.61,729.0
2018,11,19,12,45,827.0,96.0,1.25,14.3,550.0,982.44,743.78
2018,11,19,13,0,882.0,79.0,1.3,14.6,556.0,992.96,751.09
2018,11,19,13,15,875.5,77.5,1.35,14.75,538.0,970.27,737.03
2018,11,19,13,30,869.0,76.0,1.4,14.9,520.0,944.54,721.36
2018,11,19,13,45,834.0,80.0,1.4,15.1,489.0,907.08,696.77
2018,11,19,14,0,799.0,84.0,1.4,15.3,458.0,856.72,663.23
2018,11,19,14,15,674.0,99.0,1.4,15.3,400.0,745.29,586.44
2018,11,19,14,30,549.0,114.0,1.4,15.3,342.0,632.06,506.11
2018,11,19,14,45,625.5,93.5,1.35,15.25,330.5,648.67,520.19
2018,11,19,15,0,702.0,73.0,1.3,15.2,319.0,656.01,525.94
2018,11,19,15,15,664.0,68.5,1.15,14.65,278.0,591.69,478.16
2018,11,19,15,30,626.0,64.0,1.0,14.1,237.0,528.97,429.62
2018,11,19,15,45,556.0,58.5,0.9,13.55,192.5,446.94,364.26
2018,11,19,16,0,486.0,53.0,0.8,13.0,148.0,370.44,301.02
2018,11,19,16,15,395.5,44.5,0.85,12.1,108.5,286.1,230.16
2018,11,19,16,30,305.0,36.0,0.9,11.2,69.0,210.68,162.37
2018,11,19,16,45,189.5,23.5,0.95,10.3,40.5,122.75,49.24
2018,11,19,17,0,74.0,11.0,1.0,9.4,12.0,35.23,0.0
2018,11,19,17,15,37.0,5.5,1.0,9.2,6.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
