Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,6,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,6,45,6.5,2.0,0.95,6.9,2.0,0.0,0.0
2018,11,20,7,0,13.0,4.0,1.0,6.9,4.0,0.0,0.0
2018,11,20,7,15,29.5,16.5,1.15,7.4,18.5,24.24,0.0
2018,11,20,7,30,46.0,29.0,1.3,7.9,33.0,58.18,36.43
2018,11,20,7,45,186.0,41.5,1.4,8.35,71.0,164.04,131.78
2018,11,20,8,0,326.0,54.0,1.5,8.8,109.0,264.74,219.95
2018,11,20,8,15,370.0,64.0,1.65,9.3,143.5,319.45,268.58
2018,11,20,8,30,414.0,74.0,1.8,9.8,178.0,378.27,319.29
2018,11,20,8,45,456.0,85.5,1.9,10.35,219.0,441.16,371.41
2018,11,20,9,0,498.0,97.0,2.0,10.9,260.0,506.91,424.14
2018,11,20,9,15,602.0,93.0,2.15,11.3,314.0,614.22,508.45
2018,11,20,9,30,706.0,89.0,2.3,11.7,368.0,720.24,587.5
2018,11,20,9,45,769.5,84.5,2.4,12.15,412.0,790.17,637.09
2018,11,20,10,0,833.0,80.0,2.5,12.6,456.0,867.72,691.38
2018,11,20,10,15,846.0,82.0,2.5,12.75,483.5,907.35,717.37
2018,11,20,10,30,859.0,84.0,2.5,12.9,511.0,944.66,741.8
2018,11,20,10,45,867.0,85.5,2.5,13.1,531.0,973.94,760.32
2018,11,20,11,0,875.0,87.0,2.5,13.3,551.0,1000.26,776.81
2018,11,20,11,15,879.5,88.0,2.5,13.4,564.0,1019.32,788.64
2018,11,20,11,30,884.0,89.0,2.5,13.5,577.0,1035.04,798.35
2018,11,20,11,45,885.0,90.0,2.45,13.6,582.0,1043.74,802.88
2018,11,20,12,0,886.0,91.0,2.4,13.7,587.0,1048.89,805.23
2018,11,20,12,15,887.5,89.5,2.4,13.75,584.5,1047.81,804.34
2018,11,20,12,30,889.0,88.0,2.4,13.8,582.0,1043.15,801.27
2018,11,20,12,45,888.0,86.5,2.4,13.8,572.0,1032.38,794.44
2018,11,20,13,0,887.0,85.0,2.4,13.8,562.0,1018.12,785.44
2018,11,20,13,15,879.0,84.0,2.4,13.75,543.5,994.2,770.12
2018,11,20,13,30,871.0,83.0,2.4,13.7,525.0,967.2,752.79
2018,11,20,13,45,859.0,81.5,2.35,13.6,499.5,932.89,729.99
2018,11,20,14,0,847.0,80.0,2.3,13.5,474.0,896.06,705.35
2018,11,20,14,15,830.5,77.5,2.25,13.3,442.0,851.72,675.41
2018,11,20,14,30,814.0,75.0,2.2,13.1,410.0,805.62,643.84
2018,11,20,14,45,790.0,71.5,2.15,12.9,372.5,750.77,605.26
2018,11,20,15,0,766.0,68.0,2.1,12.7,335.0,695.31,565.42
2018,11,20,15,15,687.5,69.5,1.9,12.2,286.5,610.84,501.97
2018,11,20,15,30,609.0,71.0,1.7,11.7,238.0,526.43,435.23
2018,11,20,15,45,573.0,61.0,1.55,11.2,196.5,461.34,381.98
2018,11,20,16,0,537.0,51.0,1.4,10.7,155.0,398.65,328.33
2018,11,20,16,15,470.0,42.5,1.35,9.85,116.0,324.07,263.42
2018,11,20,16,30,403.0,34.0,1.3,9.0,77.0,255.98,198.69
2018,11,20,16,45,265.5,23.5,1.2,8.15,46.0,154.61,56.15
2018,11,20,17,0,128.0,13.0,1.1,7.3,15.0,56.44,0.0
2018,11,20,17,15,64.0,6.5,1.15,7.0,7.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.05,2.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.95,1.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,0.05,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,-0.15,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.75,-1.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,-1.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.0,0.75,-1.45,2.5,0.0,0.0
2018,11,21,7,0,62.0,6.0,0.7,-1.5,5.0,0.0,0.0
2018,11,21,7,15,233.0,17.0,0.75,-0.7,32.0,102.35,0.0
2018,11,21,7,30,404.0,28.0,0.8,0.1,59.0,231.66,155.24
2018,11,21,7,45,507.0,35.0,0.85,0.9,101.0,317.92,259.84
2018,11,21,8,0,610.0,42.0,0.9,1.7,143.0,404.87,339.19
2018,11,21,8,15,670.0,46.5,0.95,2.4,188.0,479.64,404.75
2018,11,21,8,30,730.0,51.0,1.0,3.1,233.0,558.48,470.58
2018,11,21,8,45,770.0,54.0,1.1,3.8,276.5,625.54,524.13
2018,11,21,9,0,810.0,57.0,1.2,4.5,320.0,694.13,575.49
2018,11,21,9,15,837.0,59.5,1.2,5.05,360.0,753.08,617.07
2018,11,21,9,30,864.0,62.0,1.2,5.6,400.0,803.29,651.01
2018,11,21,9,45,883.5,63.5,1.2,6.15,434.5,852.82,683.61
2018,11,21,10,0,903.0,65.0,1.2,6.7,469.0,900.89,714.4
2018,11,21,10,15,915.5,65.5,1.25,7.15,496.5,939.41,739.04
2018,11,21,10,30,928.0,66.0,1.3,7.6,524.0,975.46,761.86
2018,11,21,10,45,934.0,67.0,1.4,8.1,543.5,1003.18,779.61
2018,11,21,11,0,940.0,68.0,1.5,8.6,563.0,1027.72,795.3
2018,11,21,11,15,945.0,68.0,1.55,8.95,576.0,1046.6,806.82
2018,11,21,11,30,950.0,68.0,1.6,9.3,589.0,1062.01,816.2
2018,11,21,11,45,952.5,67.5,1.65,9.7,594.0,1070.62,821.07
2018,11,21,12,0,955.0,67.0,1.7,10.1,599.0,1075.56,823.75
2018,11,21,12,15,953.5,67.0,1.75,10.35,596.0,1073.35,822.33
2018,11,21,12,30,952.0,67.0,1.8,10.6,593.0,1067.42,818.71
2018,11,21,12,45,946.5,66.5,1.8,10.85,581.0,1053.12,808.87
2018,11,21,13,0,941.0,66.0,1.8,11.1,569.0,1035.29,796.93
2018,11,21,13,15,934.5,65.0,1.8,11.25,550.5,1012.41,782.01
2018,11,21,13,30,928.0,64.0,1.8,11.4,532.0,986.28,765.0
2018,11,21,13,45,916.0,63.0,1.75,11.5,506.0,951.92,741.8
2018,11,21,14,0,904.0,62.0,1.7,11.6,480.0,914.94,716.79
2018,11,21,14,15,887.0,60.0,1.65,11.55,447.0,869.84,686.28
2018,11,21,14,30,870.0,58.0,1.6,11.5,414.0,822.95,654.18
2018,11,21,14,45,847.0,56.0,1.5,11.45,376.5,769.72,616.42
2018,11,21,15,0,824.0,54.0,1.4,11.4,339.0,715.79,577.48
2018,11,21,15,15,791.0,51.5,1.2,10.9,297.5,660.34,536.37
2018,11,21,15,30,758.0,49.0,1.0,10.4,256.0,598.09,488.86
2018,11,21,15,45,707.5,45.0,0.85,9.9,211.5,524.07,429.05
2018,11,21,16,0,657.0,41.0,0.7,9.4,167.0,453.27,369.31
2018,11,21,16,15,573.0,35.5,0.75,8.55,124.0,366.71,296.08
2018,11,21,16,30,489.0,30.0,0.8,7.7,81.0,287.28,221.78
2018,11,21,16,45,312.0,20.5,0.85,6.8,47.0,171.9,54.03
2018,11,21,17,0,135.0,11.0,0.9,5.9,13.0,57.65,0.0
2018,11,21,17,15,67.5,5.5,0.9,5.65,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.75,-0.7,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.7,-0.7,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.7,3.0,0.0,0.0
2018,11,22,7,15,119.0,17.0,0.85,0.1,25.5,58.81,0.0
2018,11,22,7,30,224.0,31.0,1.0,0.9,48.0,156.22,98.61
2018,11,22,7,45,323.5,43.0,1.1,1.7,86.0,234.9,192.13
2018,11,22,8,0,423.0,55.0,1.2,2.5,124.0,320.27,269.98
2018,11,22,8,15,489.5,64.0,1.3,3.15,166.5,394.65,335.9
2018,11,22,8,30,556.0,73.0,1.4,3.8,209.0,474.37,403.9
2018,11,22,8,45,601.0,79.0,1.5,4.45,250.5,541.13,458.99
2018,11,22,9,0,646.0,85.0,1.6,5.1,292.0,610.2,513.95
2018,11,22,9,15,678.5,88.5,1.65,5.65,330.0,668.68,557.44
2018,11,22,9,30,711.0,92.0,1.7,6.2,368.0,727.58,600.08
2018,11,22,9,45,734.5,95.0,1.75,6.7,401.5,778.27,635.65
2018,11,22,10,0,758.0,98.0,1.8,7.2,435.0,828.09,669.94
2018,11,22,10,15,773.5,101.0,1.75,7.6,462.5,869.37,696.57
2018,11,22,10,30,789.0,104.0,1.7,8.0,490.0,908.71,721.41
2018,11,22,10,45,799.5,105.0,1.65,8.35,510.0,931.12,734.12
2018,11,22,11,0,810.0,106.0,1.6,8.7,530.0,958.33,750.3
2018,11,22,11,15,816.0,107.0,1.55,8.95,543.0,978.17,761.48
2018,11,22,11,30,822.0,108.0,1.5,9.2,556.0,994.87,770.61
2018,11,22,11,45,824.0,108.5,1.5,9.5,561.0,1003.68,775.19
2018,11,22,12,0,826.0,109.0,1.5,9.8,566.0,1009.13,777.76
2018,11,22,12,15,840.5,102.5,1.45,9.95,566.0,1015.86,780.98
2018,11,22,12,30,855.0,96.0,1.4,10.1,566.0,1018.83,781.8
2018,11,22,12,45,871.0,88.0,1.3,10.3,559.0,1017.58,778.93
2018,11,22,13,0,887.0,80.0,1.2,10.5,552.0,1000.13,765.42
2018,11,22,13,15,878.5,79.5,1.2,10.55,534.0,976.9,750.69
2018,11,22,13,30,870.0,79.0,1.2,10.6,516.0,962.03,741.74
2018,11,22,13,45,856.5,78.0,1.15,10.65,490.5,927.18,718.25
2018,11,22,14,0,843.0,77.0,1.1,10.7,465.0,889.88,693.25
2018,11,22,14,15,824.0,74.5,1.1,10.55,432.5,843.66,663.11
2018,11,22,14,30,805.0,72.0,1.1,10.4,400.0,795.86,631.41
2018,11,22,14,45,778.5,70.0,1.15,10.3,363.0,741.3,594.62
2018,11,22,15,0,752.0,68.0,1.2,10.2,326.0,686.25,556.38
2018,11,22,15,15,715.0,64.0,1.1,9.75,285.0,621.17,508.45
2018,11,22,15,30,678.0,60.0,1.0,9.3,244.0,562.23,462.97
2018,11,22,15,45,621.5,55.0,0.95,8.8,200.5,486.93,402.26
2018,11,22,16,0,565.0,50.0,0.9,8.3,157.0,415.68,342.29
2018,11,22,16,15,473.5,42.5,0.9,7.45,115.5,327.64,266.84
2018,11,22,16,30,382.0,35.0,0.9,6.6,74.0,248.21,192.39
2018,11,22,16,45,234.5,23.0,0.9,5.8,43.0,141.1,35.92
2018,11,22,17,0,87.0,11.0,0.9,5.0,12.0,40.4,0.0
2018,11,22,17,15,43.5,5.5,0.95,4.8,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.25,-0.65,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.45,-1.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.55,-1.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,-2.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,-2.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.7,-2.45,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.7,-2.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.65,-2.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.55,-3.4,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,-3.4,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.6,-3.4,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.6,-3.4,3.0,0.0,0.0
2018,11,23,7,15,155.5,16.5,1.75,-3.05,26.5,72.35,0.0
2018,11,23,7,30,291.0,29.0,1.9,-2.7,50.0,179.28,107.57
2018,11,23,7,45,243.0,31.5,2.05,-2.35,57.5,184.09,152.4
2018,11,23,8,0,195.0,34.0,2.2,-2.0,65.0,165.9,142.6
2018,11,23,8,15,97.5,46.0,2.2,-1.55,61.5,118.03,101.66
2018,11,23,8,30,0.0,58.0,2.2,-1.1,58.0,45.62,35.56
2018,11,23,8,45,0.0,71.0,2.2,-0.7,71.0,56.78,45.69
2018,11,23,9,0,0.0,84.0,2.2,-0.3,84.0,68.01,55.68
2018,11,23,9,15,1.5,105.0,2.15,0.15,105.5,88.56,73.87
2018,11,23,9,30,3.0,126.0,2.1,0.6,127.0,109.58,92.21
2018,11,23,9,45,6.0,140.5,2.05,1.05,143.0,125.42,105.85
2018,11,23,10,0,9.0,155.0,2.0,1.5,159.0,141.65,119.68
2018,11,23,10,15,8.5,161.5,1.95,1.9,165.5,146.6,123.5
2018,11,23,10,30,8.0,168.0,1.9,2.3,172.0,151.73,127.49
2018,11,23,10,45,17.0,183.0,1.85,2.7,192.0,175.06,147.48
2018,11,23,11,0,26.0,198.0,1.8,3.1,212.0,199.02,167.74
2018,11,23,11,15,29.0,206.0,1.75,3.45,221.5,231.61,194.74
2018,11,23,11,30,32.0,214.0,1.7,3.8,231.0,243.84,204.5
2018,11,23,11,45,41.0,222.5,1.65,4.15,245.0,263.04,220.36
2018,11,23,12,0,50.0,231.0,1.6,4.5,259.0,282.55,236.33
2018,11,23,12,15,52.5,231.0,1.55,4.75,260.0,285.13,238.19
2018,11,23,12,30,55.0,231.0,1.5,5.0,261.0,287.81,240.25
2018,11,23,12,45,48.5,224.0,1.45,5.25,250.0,272.84,227.54
2018,11,23,13,0,42.0,217.0,1.4,5.5,239.0,258.14,215.16
2018,11,23,13,15,40.5,209.0,1.4,5.65,229.5,247.47,206.48
2018,11,23,13,30,39.0,201.0,1.4,5.8,220.0,237.01,197.96
2018,11,23,13,45,68.0,198.5,1.35,5.9,230.0,262.21,220.21
2018,11,23,14,0,97.0,196.0,1.3,6.0,240.0,286.26,241.14
2018,11,23,14,15,104.5,184.0,1.3,5.9,228.5,277.81,234.79
2018,11,23,14,30,112.0,172.0,1.3,5.8,217.0,286.97,242.95
2018,11,23,14,45,111.5,155.5,1.3,5.7,197.0,264.18,224.41
2018,11,23,15,0,111.0,139.0,1.3,5.6,177.0,241.37,205.7
2018,11,23,15,15,81.0,121.0,1.2,5.2,147.0,180.66,153.81
2018,11,23,15,30,51.0,103.0,1.1,4.8,117.0,138.32,116.8
2018,11,23,15,45,42.5,86.0,1.0,4.45,96.0,113.79,95.13
2018,11,23,16,0,34.0,69.0,0.9,4.1,75.0,90.12,73.8
2018,11,23,16,15,20.5,51.5,0.9,3.55,55.0,63.8,49.89
2018,11,23,16,30,7.0,34.0,0.9,3.0,35.0,33.73,22.38
2018,11,23,16,45,9.5,20.0,0.9,2.45,20.5,23.3,0.09
2018,11,23,17,0,12.0,6.0,0.9,1.9,6.0,9.12,0.0
2018,11,23,17,15,6.0,3.0,0.95,1.8,3.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.7,0.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.75,0.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.85,0.4,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.9,0.65,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.9,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.85,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.9,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,1.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,24,6,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,11,24,7,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,24,7,15,0.0,2.0,0.85,2.45,2.0,1.57,0.0
2018,11,24,7,30,0.0,4.0,0.7,2.7,4.0,3.02,0.0
2018,11,24,7,45,0.0,5.5,0.6,3.0,5.5,4.16,0.0
2018,11,24,8,0,0.0,7.0,0.5,3.3,7.0,5.3,0.0
2018,11,24,8,15,0.0,9.5,0.6,3.65,9.5,7.2,0.76
2018,11,24,8,30,0.0,12.0,0.7,4.0,12.0,9.11,2.49
2018,11,24,8,45,1.5,25.0,0.75,4.4,25.5,20.07,12.36
2018,11,24,9,0,3.0,38.0,0.8,4.8,39.0,31.22,22.31
2018,11,24,9,15,4.0,53.5,0.75,5.25,55.0,44.06,33.64
2018,11,24,9,30,5.0,69.0,0.7,5.7,71.0,57.03,44.94
2018,11,24,9,45,9.0,84.0,0.6,6.1,88.0,73.11,58.94
2018,11,24,10,0,13.0,99.0,0.5,6.5,105.0,90.07,73.51
2018,11,24,10,15,10.5,101.5,0.6,6.7,106.5,89.96,73.09
2018,11,24,10,30,8.0,104.0,0.7,6.9,108.0,89.76,72.65
2018,11,24,10,45,4.0,94.0,0.85,7.1,96.0,76.96,61.34
2018,11,24,11,0,0.0,84.0,1.0,7.3,84.0,64.6,50.43
2018,11,24,11,15,0.0,78.0,1.2,7.25,78.0,59.96,46.41
2018,11,24,11,30,0.0,72.0,1.4,7.2,72.0,55.32,42.39
2018,11,24,11,45,0.0,67.5,1.6,7.15,67.5,51.84,39.38
2018,11,24,12,0,0.0,63.0,1.8,7.1,63.0,48.36,36.38
2018,11,24,12,15,0.0,64.0,1.8,6.95,64.0,49.14,37.07
2018,11,24,12,30,0.0,65.0,1.8,6.8,65.0,49.91,37.77
2018,11,24,12,45,0.0,67.0,1.8,6.65,67.0,51.45,39.15
2018,11,24,13,0,0.0,69.0,1.8,6.5,69.0,52.99,40.54
2018,11,24,13,15,103.5,114.0,1.7,6.45,165.5,220.05,187.74
2018,11,24,13,30,207.0,159.0,1.6,6.4,262.0,391.55,330.9
2018,11,24,13,45,281.0,144.5,1.5,6.35,277.0,438.56,369.93
2018,11,24,14,0,355.0,130.0,1.4,6.3,292.0,505.19,423.96
2018,11,24,14,15,409.5,109.0,1.4,6.25,283.5,515.84,433.95
2018,11,24,14,30,464.0,88.0,1.4,6.2,275.0,533.41,448.88
2018,11,24,14,45,582.5,80.5,1.35,6.15,293.0,601.97,503.03
2018,11,24,15,0,701.0,73.0,1.3,6.1,311.0,659.68,547.12
2018,11,24,15,15,650.5,68.5,1.3,6.0,267.5,586.47,490.5
2018,11,24,15,30,600.0,64.0,1.3,5.9,224.0,515.93,434.26
2018,11,24,15,45,566.0,58.5,1.3,5.85,188.0,457.8,385.41
2018,11,24,16,0,532.0,53.0,1.3,5.8,152.0,401.47,335.71
2018,11,24,16,15,439.5,44.5,1.2,5.55,111.5,313.1,257.6
2018,11,24,16,30,347.0,36.0,1.1,5.3,71.0,233.36,180.86
2018,11,24,16,45,210.0,23.0,1.05,5.1,41.0,130.53,17.23
2018,11,24,17,0,73.0,10.0,1.0,4.9,11.0,34.78,0.0
2018,11,24,17,15,36.5,5.0,1.0,4.75,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.05,3.25,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.0,3.3,2.0,0.0,0.0
2018,11,25,7,15,154.0,14.5,1.0,3.45,23.5,70.14,0.0
2018,11,25,7,30,289.0,26.0,1.0,3.6,45.0,173.96,80.77
2018,11,25,7,45,402.5,35.0,1.0,3.75,84.0,265.84,212.58
2018,11,25,8,0,516.0,44.0,1.0,3.9,123.0,360.71,299.93
2018,11,25,8,15,585.5,49.5,1.0,4.25,166.0,436.66,366.96
2018,11,25,8,30,655.0,55.0,1.0,4.6,209.0,518.18,435.66
2018,11,25,8,45,700.0,58.5,0.95,4.95,251.5,580.72,486.22
2018,11,25,9,0,745.0,62.0,0.9,5.3,294.0,650.7,538.35
2018,11,25,9,15,711.0,74.5,0.85,5.85,318.5,676.52,554.83
2018,11,25,9,30,677.0,87.0,0.8,6.4,343.0,692.96,564.22
2018,11,25,9,45,653.5,99.5,0.7,6.9,364.5,713.47,575.72
2018,11,25,10,0,630.0,112.0,0.6,7.4,386.0,729.94,583.84
2018,11,25,10,15,629.0,120.5,0.6,8.05,408.5,758.79,601.94
2018,11,25,10,30,628.0,129.0,0.6,8.7,431.0,785.23,617.89
2018,11,25,10,45,538.0,156.5,0.6,9.35,422.5,735.23,579.84
2018,11,25,11,0,448.0,184.0,0.6,10.0,414.0,689.5,544.12
2018,11,25,11,15,430.5,195.0,0.65,10.55,420.5,692.0,545.13
2018,11,25,11,30,413.0,206.0,0.7,11.1,427.0,692.11,543.81
2018,11,25,11,45,411.5,209.0,0.75,11.7,431.0,697.43,546.78
2018,11,25,12,0,410.0,212.0,0.8,12.3,435.0,700.88,548.42
2018,11,25,12,15,419.5,208.0,0.9,12.55,435.5,705.95,553.08
2018,11,25,12,30,429.0,204.0,1.0,12.8,436.0,709.08,556.38
2018,11,25,12,45,432.5,199.5,1.05,13.05,429.5,703.56,552.9
2018,11,25,13,0,436.0,195.0,1.1,13.3,423.0,696.09,548.19
2018,11,25,13,15,400.5,194.5,1.15,13.3,399.0,652.87,517.24
2018,11,25,13,30,365.0,194.0,1.2,13.3,375.0,587.21,470.11
2018,11,25,13,45,368.0,183.0,1.2,13.3,357.5,568.3,457.48
2018,11,25,14,0,371.0,172.0,1.2,13.3,340.0,548.06,443.26
2018,11,25,14,15,350.0,162.5,1.15,13.15,312.5,507.25,412.63
2018,11,25,14,30,329.0,153.0,1.1,13.0,285.0,466.82,382.0
2018,11,25,14,45,320.5,139.0,1.05,12.85,257.5,431.5,355.18
2018,11,25,15,0,312.0,125.0,1.0,12.7,230.0,396.05,327.64
2018,11,25,15,15,353.0,104.5,0.95,12.15,209.0,405.77,336.25
2018,11,25,15,30,394.0,84.0,0.9,11.6,188.0,392.97,326.21
2018,11,25,15,45,301.5,65.0,0.8,11.05,136.5,291.95,242.81
2018,11,25,16,0,209.0,46.0,0.7,10.5,85.0,198.5,163.94
2018,11,25,16,15,104.5,27.0,0.75,9.95,46.5,105.78,84.25
2018,11,25,16,30,0.0,8.0,0.8,9.4,8.0,6.06,0.0
2018,11,25,16,45,20.0,7.0,0.85,8.85,7.0,18.59,0.0
2018,11,25,17,0,40.0,6.0,0.9,8.3,6.0,19.54,0.0
2018,11,25,17,15,20.0,3.0,0.85,8.15,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,26,6,45,4.5,1.0,2.1,7.45,1.0,0.0,0.0
2018,11,26,7,0,9.0,2.0,2.1,7.6,2.0,0.0,0.0
2018,11,26,7,15,24.5,6.0,2.1,7.8,7.0,14.06,0.0
2018,11,26,7,30,40.0,10.0,2.1,8.0,12.0,32.27,7.73
2018,11,26,7,45,197.5,29.0,2.05,8.2,56.5,154.16,120.72
2018,11,26,8,0,355.0,48.0,2.0,8.4,101.0,276.32,228.62
2018,11,26,8,15,259.5,39.5,2.1,8.7,85.0,220.96,186.46
2018,11,26,8,30,164.0,31.0,2.2,9.0,69.0,157.38,133.75
2018,11,26,8,45,91.5,54.0,2.3,9.3,76.0,130.96,110.36
2018,11,26,9,0,19.0,77.0,2.4,9.6,83.0,82.75,66.93
2018,11,26,9,15,47.5,99.5,2.5,9.95,116.5,129.05,107.6
2018,11,26,9,30,76.0,122.0,2.6,10.3,150.0,178.1,149.88
2018,11,26,9,45,316.0,115.0,2.7,10.65,249.0,432.99,366.14
2018,11,26,10,0,556.0,108.0,2.8,11.0,348.0,659.48,545.4
2018,11,26,10,15,278.0,95.0,2.95,11.3,215.0,392.69,330.1
2018,11,26,10,30,0.0,82.0,3.1,11.6,82.0,63.03,48.18
2018,11,26,10,45,0.0,81.5,3.2,11.9,81.5,62.65,47.97
2018,11,26,11,0,0.0,81.0,3.3,12.2,81.0,62.27,47.52
2018,11,26,11,15,1.0,112.0,3.45,12.4,112.5,89.83,70.76
2018,11,26,11,30,2.0,143.0,3.6,12.6,144.0,119.43,95.5
2018,11,26,11,45,2.0,140.0,3.7,12.8,141.0,116.42,92.84
2018,11,26,12,0,2.0,137.0,3.8,13.0,138.0,113.53,90.34
2018,11,26,12,15,3.5,147.0,3.85,13.05,149.0,124.55,99.61
2018,11,26,12,30,5.0,157.0,3.9,13.1,160.0,135.86,109.09
2018,11,26,12,45,3.5,124.5,3.95,13.1,126.5,103.62,82.17
2018,11,26,13,0,2.0,92.0,4.0,13.1,93.0,73.2,56.61
2018,11,26,13,15,1.0,78.5,4.0,12.9,79.0,61.31,46.64
2018,11,26,13,30,0.0,65.0,4.0,12.7,65.0,49.87,36.97
2018,11,26,13,45,0.5,83.5,4.0,12.45,83.5,64.69,49.72
2018,11,26,14,0,1.0,102.0,4.0,12.2,102.0,81.93,64.53
2018,11,26,14,15,243.5,100.5,3.9,11.8,197.5,359.66,305.26
2018,11,26,14,30,486.0,99.0,3.8,11.4,293.0,566.33,476.05
2018,11,26,14,45,624.0,81.5,3.75,11.0,306.5,638.35,533.38
2018,11,26,15,0,762.0,64.0,3.7,10.6,320.0,692.81,576.86
2018,11,26,15,15,742.0,59.5,3.45,10.1,282.5,639.42,535.15
2018,11,26,15,30,722.0,55.0,3.2,9.6,245.0,585.7,492.54
2018,11,26,15,45,670.0,50.0,3.0,9.05,201.5,510.96,429.74
2018,11,26,16,0,618.0,45.0,2.8,8.5,158.0,439.4,367.18
2018,11,26,16,15,529.5,38.0,2.6,7.9,116.0,356.49,292.67
2018,11,26,16,30,441.0,31.0,2.4,7.3,74.0,276.51,212.56
2018,11,26,16,45,277.5,21.0,2.15,6.65,43.0,158.3,1.8
2018,11,26,17,0,114.0,11.0,1.9,6.0,12.0,51.11,0.0
2018,11,26,17,15,57.0,5.5,1.9,5.7,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,11,27,7,15,40.5,10.5,1.0,-1.65,13.0,23.69,0.0
2018,11,27,7,30,81.0,21.0,1.1,-1.0,26.0,67.93,16.47
2018,11,27,7,45,167.0,35.0,1.25,-0.35,56.0,149.03,119.05
2018,11,27,8,0,253.0,49.0,1.4,0.3,86.0,220.42,186.83
2018,11,27,8,15,406.5,56.0,1.55,0.8,138.5,336.29,289.94
2018,11,27,8,30,560.0,63.0,1.7,1.3,191.0,465.33,401.28
2018,11,27,8,45,665.5,62.5,1.85,1.85,244.0,565.86,485.72
2018,11,27,9,0,771.0,62.0,2.0,2.4,297.0,668.87,567.63
2018,11,27,9,15,798.5,65.0,2.05,2.75,336.0,727.41,611.5
2018,11,27,9,30,826.0,68.0,2.1,3.1,375.0,785.73,654.37
2018,11,27,9,45,846.5,70.0,2.1,3.5,409.0,836.31,689.78
2018,11,27,10,0,867.0,72.0,2.1,3.9,443.0,885.51,723.44
2018,11,27,10,15,880.0,74.0,2.1,4.2,471.0,926.16,750.52
2018,11,27,10,30,893.0,76.0,2.1,4.5,499.0,964.45,775.61
2018,11,27,10,45,901.5,77.5,2.1,4.8,520.0,983.8,787.05
2018,11,27,11,0,910.0,79.0,2.1,5.1,541.0,1011.06,804.3
2018,11,27,11,15,915.5,79.5,2.15,5.3,554.5,1030.93,817.23
2018,11,27,11,30,921.0,80.0,2.2,5.5,568.0,1047.49,828.05
2018,11,27,11,45,923.0,80.5,2.2,5.7,574.0,1057.07,833.52
2018,11,27,12,0,925.0,81.0,2.2,5.9,580.0,1063.11,836.8
2018,11,27,12,15,806.5,108.5,2.25,6.0,542.0,988.18,784.75
2018,11,27,12,30,688.0,136.0,2.3,6.1,504.0,905.33,726.96
2018,11,27,12,45,518.0,172.0,2.3,6.2,446.5,758.76,619.98
2018,11,27,13,0,348.0,208.0,2.3,6.3,389.0,600.96,497.31
2018,11,27,13,15,312.0,205.0,2.35,6.3,363.0,556.68,463.77
2018,11,27,13,30,276.0,202.0,2.4,6.3,337.0,512.63,429.04
2018,11,27,13,45,247.5,193.0,2.4,6.25,309.5,468.78,394.28
2018,11,27,14,0,219.0,184.0,2.4,6.2,282.0,404.61,342.91
2018,11,27,14,15,417.5,140.0,2.4,6.05,311.0,562.46,475.74
2018,11,27,14,30,616.0,96.0,2.4,5.9,340.0,673.8,565.01
2018,11,27,14,45,497.5,106.0,2.4,5.7,291.5,556.05,472.12
2018,11,27,15,0,379.0,116.0,2.4,5.5,243.0,456.34,390.36
2018,11,27,15,15,409.0,96.0,2.25,5.1,217.0,437.9,376.33
2018,11,27,15,30,439.0,76.0,2.1,4.7,191.0,415.31,357.38
2018,11,27,15,45,529.0,61.0,1.95,4.25,175.0,439.7,375.81
2018,11,27,16,0,619.0,46.0,1.8,3.8,159.0,441.82,373.11
2018,11,27,16,15,437.5,40.0,1.7,3.15,109.0,310.26,258.08
2018,11,27,16,30,256.0,34.0,1.6,2.5,59.0,190.35,147.64
2018,11,27,16,45,182.0,22.0,1.5,1.85,35.0,119.05,0.0
2018,11,27,17,0,108.0,10.0,1.4,1.2,11.0,48.31,0.0
2018,11,27,17,15,54.0,5.0,1.45,0.95,5.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.85,-1.55,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.85,-2.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.75,-2.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.7,-2.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.7,-2.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.7,-3.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.65,-3.3,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.6,-3.55,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.6,-3.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.6,-4.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.55,-4.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.45,-4.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.4,-4.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.35,-4.65,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,-4.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.3,-4.75,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,-4.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.25,-4.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,-4.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,-4.95,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.15,-5.05,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.1,-5.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.1,-5.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.15,-5.05,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2018,11,28,7,15,157.5,11.5,1.4,-4.5,20.5,68.98,0.0
2018,11,28,7,30,315.0,23.0,1.6,-4.0,41.0,179.38,29.59
2018,11,28,7,45,447.5,31.5,1.85,-3.55,82.0,284.09,229.19
2018,11,28,8,0,580.0,40.0,2.1,-3.1,123.0,383.25,327.44
2018,11,28,8,15,648.5,45.5,2.25,-2.7,168.0,462.8,401.55
2018,11,28,8,30,717.0,51.0,2.4,-2.3,213.0,547.11,476.78
2018,11,28,8,45,760.5,54.5,2.5,-1.9,256.5,616.65,536.46
2018,11,28,9,0,804.0,58.0,2.6,-1.5,300.0,687.97,593.77
2018,11,28,9,15,833.5,60.5,2.65,-1.1,340.5,748.64,640.49
2018,11,28,9,30,863.0,63.0,2.7,-0.7,381.0,809.2,685.83
2018,11,28,9,45,883.5,64.5,2.7,-0.35,415.5,851.4,715.73
2018,11,28,10,0,904.0,66.0,2.7,0.0,450.0,900.36,750.3
2018,11,28,10,15,918.5,67.5,2.7,0.4,479.0,942.17,778.7
2018,11,28,10,30,933.0,69.0,2.7,0.8,508.0,981.66,805.05
2018,11,28,10,45,943.5,69.0,2.65,1.15,529.5,1012.73,824.61
2018,11,28,11,0,954.0,69.0,2.6,1.5,551.0,1040.82,841.94
2018,11,28,11,15,960.0,69.5,2.6,1.85,565.0,1061.92,854.84
2018,11,28,11,30,966.0,70.0,2.6,2.2,579.0,1079.56,865.43
2018,11,28,11,45,969.0,69.5,2.55,2.5,585.0,1089.24,870.08
2018,11,28,12,0,972.0,69.0,2.5,2.8,591.0,1095.22,872.38
2018,11,28,12,15,971.5,68.5,2.5,3.0,588.5,1093.88,870.76
2018,11,28,12,30,971.0,68.0,2.5,3.2,586.0,1088.78,866.81
2018,11,28,12,45,969.5,67.5,2.5,3.45,576.5,1078.95,859.64
2018,11,28,13,0,968.0,67.0,2.5,3.7,567.0,1065.45,850.14
2018,11,28,13,15,960.0,66.5,2.45,3.8,548.5,1041.97,833.62
2018,11,28,13,30,952.0,66.0,2.4,3.9,530.0,1015.23,814.98
2018,11,28,13,45,941.5,64.5,2.4,4.0,504.5,981.7,792.13
2018,11,28,14,0,931.0,63.0,2.4,4.1,479.0,945.38,767.21
2018,11,28,14,15,915.5,61.5,2.35,4.05,447.0,902.1,736.85
2018,11,28,14,30,900.0,60.0,2.3,4.0,415.0,856.82,704.7
2018,11,28,14,45,877.5,58.0,2.2,3.9,377.5,803.48,665.63
2018,11,28,15,0,855.0,56.0,2.1,3.8,340.0,756.73,630.86
2018,11,28,15,15,821.5,52.5,1.85,3.25,297.5,691.07,580.25
2018,11,28,15,30,788.0,49.0,1.6,2.7,255.0,626.12,528.8
2018,11,28,15,45,736.0,45.0,1.3,2.1,210.0,549.77,464.5
2018,11,28,16,0,684.0,41.0,1.0,1.5,165.0,476.52,399.65
2018,11,28,16,15,577.5,36.0,1.0,0.55,120.5,376.15,312.09
2018,11,28,16,30,471.0,31.0,1.0,-0.4,76.0,283.82,220.66
2018,11,28,16,45,286.5,20.0,0.95,-1.35,43.0,162.08,0.0
2018,11,28,17,0,102.0,9.0,0.9,-2.3,10.0,45.48,0.0
2018,11,28,17,15,51.0,4.5,0.9,-2.45,5.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.85,-3.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.75,-4.2,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.7,-4.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.65,-4.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.6,-4.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.55,-3.85,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.5,-3.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.45,-3.05,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.45,-2.85,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.5,-2.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.5,-2.9,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.55,-3.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.65,-3.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.7,-3.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.7,-3.75,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,29,7,15,143.5,11.0,0.8,-2.6,18.5,63.19,0.0
2018,11,29,7,30,287.0,22.0,0.9,-1.9,37.0,165.22,0.0
2018,11,29,7,45,416.5,29.5,1.05,-1.2,75.5,266.82,210.69
2018,11,29,8,0,546.0,37.0,1.2,-0.5,114.0,362.08,304.57
2018,11,29,8,15,616.0,42.0,1.15,0.1,157.0,439.64,374.6
2018,11,29,8,30,686.0,47.0,1.1,0.7,200.0,522.36,445.39
2018,11,29,8,45,730.0,50.0,1.1,1.35,242.0,589.8,500.51
2018,11,29,9,0,774.0,53.0,1.1,2.0,284.0,659.23,553.24
2018,11,29,9,15,803.5,55.5,1.0,2.55,323.0,718.41,594.98
2018,11,29,9,30,833.0,58.0,0.9,3.1,362.0,777.65,634.93
2018,11,29,9,45,854.0,59.5,0.8,3.7,396.0,818.96,660.1
2018,11,29,10,0,875.0,61.0,0.7,4.3,430.0,867.4,689.56
2018,11,29,10,15,887.0,62.0,0.65,4.8,457.0,905.42,711.88
2018,11,29,10,30,899.0,63.0,0.6,5.3,484.0,941.1,732.26
2018,11,29,10,45,907.5,64.0,0.55,5.8,504.5,970.85,748.27
2018,11,29,11,0,916.0,65.0,0.5,6.3,525.0,997.69,762.2
2018,11,29,11,15,921.5,65.5,0.55,6.7,538.5,1017.77,774.39
2018,11,29,11,30,927.0,66.0,0.6,7.1,552.0,1034.53,784.63
2018,11,29,11,45,929.0,66.0,0.65,7.45,557.5,1043.63,790.21
2018,11,29,12,0,931.0,66.0,0.7,7.8,563.0,1049.19,793.77
2018,11,29,12,15,930.5,65.5,0.75,8.05,561.0,1047.93,793.4
2018,11,29,12,30,930.0,65.0,0.8,8.3,559.0,1043.09,790.96
2018,11,29,12,45,926.5,64.5,0.9,8.5,549.0,1031.65,785.7
2018,11,29,13,0,923.0,64.0,1.0,8.7,539.0,1016.76,778.25
2018,11,29,13,15,913.5,64.0,1.05,8.8,521.0,993.28,764.28
2018,11,29,13,30,904.0,64.0,1.1,8.9,503.0,966.77,748.33
2018,11,29,13,45,892.0,63.0,1.15,8.95,478.5,933.7,727.91
2018,11,29,14,0,880.0,62.0,1.2,9.0,454.0,898.1,705.56
2018,11,29,14,15,862.0,61.0,1.2,8.85,423.0,854.91,677.22
2018,11,29,14,30,844.0,60.0,1.2,8.7,392.0,810.06,647.28
2018,11,29,14,45,817.0,58.5,1.15,8.6,355.0,764.12,615.15
2018,11,29,15,0,790.0,57.0,1.1,8.5,318.0,708.68,575.29
2018,11,29,15,15,752.0,54.0,1.0,7.8,277.0,643.12,527.38
2018,11,29,15,30,714.0,51.0,0.9,7.1,236.0,578.74,478.72
2018,11,29,15,45,464.5,57.5,0.85,6.4,169.5,396.37,331.92
2018,11,29,16,0,215.0,64.0,0.8,5.7,103.0,215.06,180.02
2018,11,29,16,15,136.5,49.0,0.85,4.95,71.0,145.31,118.95
2018,11,29,16,30,58.0,34.0,0.9,4.2,39.0,74.01,54.04
2018,11,29,16,45,40.5,20.0,1.0,3.4,22.5,42.77,0.0
2018,11,29,17,0,23.0,6.0,1.1,2.6,6.0,13.42,0.0
2018,11,29,17,15,11.5,3.0,1.1,2.4,3.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,30,7,15,14.0,9.0,1.8,5.0,9.5,12.39,0.0
2018,11,30,7,30,28.0,18.0,2.0,5.5,19.0,34.12,0.0
2018,11,30,7,45,79.0,34.0,2.2,5.95,43.5,94.4,69.95
2018,11,30,8,0,130.0,50.0,2.4,6.4,68.0,143.74,117.74
2018,11,30,8,15,220.5,62.5,2.45,7.05,105.5,216.54,183.05
2018,11,30,8,30,311.0,75.0,2.5,7.7,143.0,313.98,267.76
2018,11,30,8,45,306.0,86.5,2.55,8.3,165.0,339.02,289.54
2018,11,30,9,0,301.0,98.0,2.6,8.9,187.0,363.08,309.7
2018,11,30,9,15,209.5,117.0,2.65,9.5,183.0,309.37,263.2
