Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,9,30,118.0,136.0,2.7,10.1,179.0,247.74,209.19
2018,11,30,9,45,83.5,146.0,2.75,10.7,178.0,215.01,180.45
2018,11,30,10,0,49.0,156.0,2.8,11.3,177.0,196.81,163.43
2018,11,30,10,15,53.5,172.0,2.85,11.75,196.0,219.66,182.08
2018,11,30,10,30,58.0,188.0,2.9,12.2,215.0,242.95,200.76
2018,11,30,10,45,109.5,196.5,2.95,12.65,250.0,324.12,268.03
2018,11,30,11,0,161.0,205.0,3.0,13.1,285.0,386.4,318.75
2018,11,30,11,15,161.5,214.5,3.0,13.4,297.0,400.5,328.95
2018,11,30,11,30,162.0,224.0,3.0,13.7,309.0,414.24,339.06
2018,11,30,11,45,240.0,220.0,3.0,14.0,347.0,513.83,418.42
2018,11,30,12,0,318.0,216.0,3.0,14.3,385.0,589.34,477.47
2018,11,30,12,15,267.5,218.0,2.9,14.45,360.0,540.29,437.58
2018,11,30,12,30,217.0,220.0,2.8,14.6,335.0,465.95,379.03
2018,11,30,12,45,166.5,213.0,2.7,14.75,300.0,404.91,329.98
2018,11,30,13,0,116.0,206.0,2.6,14.9,265.0,344.43,280.69
2018,11,30,13,15,93.5,196.0,2.4,14.9,242.5,286.63,234.25
2018,11,30,13,30,71.0,186.0,2.2,14.9,220.0,252.4,206.12
2018,11,30,13,45,96.0,181.0,2.05,14.95,225.0,269.99,221.5
2018,11,30,14,0,121.0,176.0,1.9,15.0,230.0,306.43,251.47
2018,11,30,14,15,90.5,135.0,1.75,14.85,174.0,226.42,186.34
2018,11,30,14,30,60.0,94.0,1.6,14.7,118.0,149.84,122.98
2018,11,30,14,45,58.0,106.5,1.45,14.6,127.5,146.4,120.27
2018,11,30,15,0,56.0,119.0,1.3,14.5,137.0,160.55,131.86
2018,11,30,15,15,74.0,96.5,1.25,14.2,117.5,161.08,132.86
2018,11,30,15,30,92.0,74.0,1.2,13.9,98.0,144.38,119.24
2018,11,30,15,45,124.5,62.5,1.1,13.65,88.5,162.01,133.78
2018,11,30,16,0,157.0,51.0,1.0,13.4,79.0,162.5,132.94
2018,11,30,16,15,78.5,35.0,1.0,13.05,49.0,92.76,72.28
2018,11,30,16,30,0.0,19.0,1.0,12.7,19.0,14.48,5.66
2018,11,30,16,45,4.5,11.5,1.0,12.4,11.5,10.98,0.0
2018,11,30,17,0,9.0,4.0,1.0,12.1,4.0,6.57,0.0
2018,11,30,17,15,4.5,2.0,1.0,12.0,2.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,0.6,8.65,1.5,1.18,0.0
2018,12,1,7,30,0.0,3.0,0.6,8.9,3.0,2.27,0.0
2018,12,1,7,45,0.0,4.0,0.65,9.2,4.0,3.02,0.0
2018,12,1,8,0,0.0,5.0,0.7,9.5,5.0,3.78,0.0
2018,12,1,8,15,0.0,7.0,0.8,9.65,7.0,5.3,0.0
2018,12,1,8,30,0.0,9.0,0.9,9.8,9.0,6.82,0.3
2018,12,1,8,45,0.0,11.0,0.95,9.95,11.0,8.35,1.66
2018,12,1,9,0,0.0,13.0,1.0,10.1,13.0,9.87,3.01
2018,12,1,9,15,0.0,32.0,1.1,10.2,32.0,24.4,15.71
2018,12,1,9,30,0.0,51.0,1.2,10.3,51.0,39.01,28.37
2018,12,1,9,45,0.0,51.0,1.25,10.45,51.0,39.02,28.29
2018,12,1,10,0,0.0,51.0,1.3,10.6,51.0,39.03,28.23
2018,12,1,10,15,0.0,49.0,1.4,10.75,49.0,37.5,26.83
2018,12,1,10,30,0.0,47.0,1.5,10.9,47.0,35.97,25.44
2018,12,1,10,45,0.0,54.0,1.55,11.05,54.0,41.37,30.02
2018,12,1,11,0,0.0,61.0,1.6,11.2,61.0,46.78,34.59
2018,12,1,11,15,0.0,64.5,1.75,11.7,64.5,49.5,36.78
2018,12,1,11,30,0.0,68.0,1.9,12.2,68.0,52.21,38.97
2018,12,1,11,45,0.0,79.0,2.0,12.65,79.0,60.73,46.09
2018,12,1,12,0,0.0,90.0,2.1,13.1,90.0,69.44,53.33
2018,12,1,12,15,0.0,87.5,1.9,13.5,87.5,67.33,51.46
2018,12,1,12,30,0.0,85.0,1.7,13.9,85.0,65.38,49.76
2018,12,1,12,45,0.0,82.0,1.55,14.35,82.0,63.05,47.74
2018,12,1,13,0,0.0,79.0,1.4,14.8,79.0,60.72,45.73
2018,12,1,13,15,0.0,81.5,1.2,14.5,81.5,62.65,47.46
2018,12,1,13,30,0.0,84.0,1.0,14.2,84.0,64.59,49.21
2018,12,1,13,45,0.0,84.5,0.8,13.9,84.5,65.18,49.84
2018,12,1,14,0,0.0,85.0,0.6,13.6,85.0,65.87,50.56
2018,12,1,14,15,0.0,78.5,0.6,13.3,78.5,60.43,46.11
2018,12,1,14,30,0.0,72.0,0.6,13.0,72.0,55.25,41.86
2018,12,1,14,45,0.0,55.5,0.65,12.65,55.5,42.49,31.06
2018,12,1,15,0,0.0,39.0,0.7,12.3,39.0,29.77,20.19
2018,12,1,15,15,0.0,30.0,0.8,12.2,30.0,22.86,14.23
2018,12,1,15,30,0.0,21.0,0.9,12.1,21.0,15.97,8.23
2018,12,1,15,45,0.0,18.5,1.05,11.95,18.5,14.06,6.52
2018,12,1,16,0,0.0,16.0,1.2,11.8,16.0,12.15,4.78
2018,12,1,16,15,0.0,12.5,1.25,11.75,12.5,9.48,2.34
2018,12,1,16,30,0.0,9.0,1.3,11.7,9.0,6.82,0.0
2018,12,1,16,45,8.0,6.0,1.35,11.65,6.0,9.2,0.0
2018,12,1,17,0,16.0,3.0,1.4,11.6,3.0,8.47,0.0
2018,12,1,17,15,8.0,1.5,1.45,11.55,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,2,7,15,0.0,4.0,1.9,13.2,4.0,3.15,0.0
2018,12,2,7,30,0.0,8.0,2.0,13.5,8.0,6.07,0.0
2018,12,2,7,45,0.0,15.5,2.05,13.8,15.5,11.79,3.28
2018,12,2,8,0,0.0,23.0,2.1,14.1,23.0,17.52,8.93
2018,12,2,8,15,0.0,31.0,2.15,14.45,31.0,23.65,14.39
2018,12,2,8,30,0.0,39.0,2.2,14.8,39.0,29.79,19.79
2018,12,2,8,45,0.0,43.0,2.25,15.15,43.0,32.86,22.48
2018,12,2,9,0,0.0,47.0,2.3,15.5,47.0,35.93,25.12
2018,12,2,9,15,2.5,64.5,2.3,15.85,65.5,51.39,38.31
2018,12,2,9,30,5.0,82.0,2.3,16.2,84.0,68.88,53.08
2018,12,2,9,45,51.5,126.5,2.3,16.6,148.0,164.65,134.45
2018,12,2,10,0,98.0,171.0,2.3,17.0,212.0,259.91,212.86
2018,12,2,10,15,62.5,170.0,2.35,17.25,196.5,226.18,183.65
2018,12,2,10,30,27.0,169.0,2.4,17.5,181.0,191.11,153.55
2018,12,2,10,45,64.0,168.5,2.4,17.75,199.5,225.12,182.39
2018,12,2,11,0,101.0,168.0,2.4,18.0,218.0,282.21,228.98
2018,12,2,11,15,67.5,141.5,2.4,18.2,175.5,198.41,160.41
2018,12,2,11,30,34.0,115.0,2.4,18.4,133.0,137.06,109.28
2018,12,2,11,45,17.0,86.0,2.35,18.6,95.0,91.24,70.96
2018,12,2,12,0,0.0,57.0,2.3,18.8,57.0,43.72,30.81
2018,12,2,12,15,1.0,74.0,2.25,18.95,74.5,57.88,42.61
2018,12,2,12,30,2.0,91.0,2.2,19.1,92.0,72.36,54.59
2018,12,2,12,45,1.5,72.0,2.2,19.25,73.0,56.82,41.71
2018,12,2,13,0,1.0,53.0,2.2,19.4,54.0,41.62,29.11
2018,12,2,13,15,1.0,56.5,2.25,19.55,57.0,44.29,31.35
2018,12,2,13,30,1.0,60.0,2.3,19.7,60.0,46.97,33.59
2018,12,2,13,45,43.5,91.5,2.4,19.8,110.5,120.78,96.49
2018,12,2,14,0,86.0,123.0,2.5,19.9,161.0,210.07,170.52
2018,12,2,14,15,346.0,102.5,2.55,19.95,239.5,455.52,371.84
2018,12,2,14,30,606.0,82.0,2.6,20.0,318.0,651.63,521.91
2018,12,2,14,45,637.0,76.0,2.65,20.05,303.5,646.71,517.7
2018,12,2,15,0,668.0,70.0,2.7,20.1,289.0,637.57,511.56
2018,12,2,15,15,636.5,65.5,2.65,19.95,252.5,579.97,468.28
2018,12,2,15,30,605.0,61.0,2.6,19.8,216.0,523.36,424.06
2018,12,2,15,45,556.0,54.5,2.55,19.7,177.0,454.41,367.75
2018,12,2,16,0,507.0,48.0,2.5,19.6,138.0,388.93,312.15
2018,12,2,16,15,421.0,40.0,2.55,19.3,100.5,305.56,240.56
2018,12,2,16,30,335.0,32.0,2.6,19.0,63.0,230.36,166.62
2018,12,2,16,45,204.5,20.5,2.6,18.75,36.0,127.68,0.0
2018,12,2,17,0,74.0,9.0,2.6,18.5,9.0,35.49,0.0
2018,12,2,17,15,37.0,4.5,2.6,18.25,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,3,7,15,7.0,6.5,0.95,8.45,7.0,7.76,0.0
2018,12,3,7,30,14.0,13.0,1.0,8.9,14.0,16.23,0.0
2018,12,3,7,45,76.5,30.0,1.1,9.4,39.5,87.82,60.69
2018,12,3,8,0,139.0,47.0,1.2,9.9,65.0,145.51,116.75
2018,12,3,8,15,374.0,48.5,1.3,10.3,122.0,307.48,255.26
2018,12,3,8,30,609.0,50.0,1.4,10.7,179.0,479.19,397.48
2018,12,3,8,45,458.0,70.5,1.45,11.15,179.0,429.26,357.99
2018,12,3,9,0,307.0,91.0,1.5,11.6,179.0,358.72,300.69
2018,12,3,9,15,280.5,106.0,1.5,12.15,195.0,350.4,294.05
2018,12,3,9,30,254.0,121.0,1.5,12.7,211.0,357.64,298.71
2018,12,3,9,45,151.0,140.5,1.55,13.3,195.5,284.12,236.09
2018,12,3,10,0,48.0,160.0,1.6,13.9,180.0,202.12,165.44
2018,12,3,10,15,106.0,179.0,1.65,14.3,226.5,297.58,244.56
2018,12,3,10,30,164.0,198.0,1.7,14.7,273.0,377.38,308.52
2018,12,3,10,45,205.0,204.5,1.8,15.1,302.5,427.24,347.64
2018,12,3,11,0,246.0,211.0,1.9,15.5,332.0,501.47,404.56
2018,12,3,11,15,209.5,222.0,1.95,15.7,327.0,458.99,370.27
2018,12,3,11,30,173.0,233.0,2.0,15.9,322.0,438.07,352.76
2018,12,3,11,45,176.0,234.5,2.05,16.1,326.0,443.88,357.17
2018,12,3,12,0,179.0,236.0,2.1,16.3,330.0,449.33,361.2
2018,12,3,12,15,203.0,233.5,2.1,16.4,340.0,470.64,378.16
2018,12,3,12,30,227.0,231.0,2.1,16.5,350.0,491.35,394.53
2018,12,3,12,45,255.5,222.5,2.1,16.55,354.0,532.08,425.91
2018,12,3,13,0,284.0,214.0,2.1,16.6,358.0,547.19,438.13
2018,12,3,13,15,353.5,194.5,2.1,16.6,367.5,587.01,470.45
2018,12,3,13,30,423.0,175.0,2.1,16.6,377.0,646.93,516.6
2018,12,3,13,45,438.0,161.5,2.1,16.6,362.0,635.11,508.51
2018,12,3,14,0,453.0,148.0,2.1,16.6,347.0,620.82,499.12
2018,12,3,14,15,460.5,135.5,2.0,16.45,326.0,598.56,483.25
2018,12,3,14,30,468.0,123.0,1.9,16.3,305.0,574.24,465.66
2018,12,3,14,45,483.0,109.0,1.8,16.15,281.0,552.19,449.62
2018,12,3,15,0,498.0,95.0,1.7,16.0,257.0,527.5,431.04
2018,12,3,15,15,574.0,74.5,1.5,15.35,238.5,545.58,445.47
2018,12,3,15,30,650.0,54.0,1.3,14.7,220.0,542.01,441.91
2018,12,3,15,45,635.0,47.0,1.15,14.05,185.0,492.49,400.72
2018,12,3,16,0,620.0,40.0,1.0,13.4,150.0,442.99,357.68
2018,12,3,16,15,502.5,35.0,1.0,12.7,107.5,339.42,270.4
2018,12,3,16,30,385.0,30.0,1.0,12.0,65.0,254.36,186.97
2018,12,3,16,45,246.5,19.5,1.05,11.3,37.5,146.0,0.0
2018,12,3,17,0,108.0,9.0,1.1,10.6,10.0,48.77,0.0
2018,12,3,17,15,54.0,4.5,1.1,10.4,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,4,7,15,94.5,9.5,0.85,2.45,13.5,7.47,0.0
2018,12,4,7,30,189.0,19.0,1.0,3.0,27.0,95.85,0.0
2018,12,4,7,45,330.5,29.5,1.15,3.55,63.0,221.1,158.39
2018,12,4,8,0,472.0,40.0,1.3,4.1,99.0,329.01,270.22
2018,12,4,8,15,549.5,46.0,1.45,4.6,141.0,407.62,342.12
2018,12,4,8,30,627.0,52.0,1.6,5.1,183.0,492.51,416.03
2018,12,4,8,45,676.5,57.0,1.75,5.55,225.5,563.06,475.83
2018,12,4,9,0,726.0,62.0,1.9,6.0,268.0,631.11,530.31
2018,12,4,9,15,760.5,64.5,1.9,6.35,307.0,692.75,576.78
2018,12,4,9,30,795.0,67.0,1.9,6.7,346.0,754.75,622.02
2018,12,4,9,45,820.0,68.5,1.95,7.05,380.5,807.55,659.56
2018,12,4,10,0,845.0,70.0,2.0,7.4,415.0,859.36,695.64
2018,12,4,10,15,860.0,72.0,1.9,7.65,443.5,901.41,722.6
2018,12,4,10,30,875.0,74.0,1.8,7.9,472.0,941.33,747.49
2018,12,4,10,45,699.5,113.5,1.75,8.1,441.0,849.03,679.09
2018,12,4,11,0,524.0,153.0,1.7,8.3,410.0,727.26,589.35
2018,12,4,11,15,404.5,181.5,1.6,8.5,383.0,650.73,529.22
2018,12,4,11,30,285.0,210.0,1.5,8.7,356.0,545.9,446.1
2018,12,4,11,45,213.0,211.0,1.4,8.85,321.0,451.77,371.75
2018,12,4,12,0,141.0,212.0,1.3,9.0,286.0,380.29,313.22
2018,12,4,12,15,91.0,209.5,1.25,9.1,257.0,302.65,249.89
2018,12,4,12,30,41.0,207.0,1.2,9.2,228.0,248.68,204.38
2018,12,4,12,45,67.0,213.5,1.15,9.3,247.5,283.38,233.8
2018,12,4,13,0,93.0,220.0,1.1,9.4,267.0,317.97,262.33
2018,12,4,13,15,94.5,212.0,1.1,9.35,258.5,309.32,255.55
2018,12,4,13,30,96.0,204.0,1.1,9.3,250.0,300.66,249.04
2018,12,4,13,45,90.0,193.5,1.1,9.3,235.0,281.69,233.87
2018,12,4,14,0,84.0,183.0,1.1,9.3,220.0,263.09,218.96
2018,12,4,14,15,76.0,169.5,1.05,9.15,201.0,239.26,199.6
2018,12,4,14,30,68.0,156.0,1.0,9.0,182.0,216.03,180.57
2018,12,4,14,45,57.5,141.0,1.0,8.9,161.5,189.49,158.48
2018,12,4,15,0,47.0,126.0,1.0,8.8,141.0,163.87,136.87
2018,12,4,15,15,36.5,108.5,0.9,8.45,119.5,135.92,113.03
2018,12,4,15,30,26.0,91.0,0.8,8.1,98.0,108.95,89.68
2018,12,4,15,45,17.5,73.5,0.7,7.75,78.0,84.25,68.0
2018,12,4,16,0,9.0,56.0,0.6,7.4,58.0,53.83,41.18
2018,12,4,16,15,4.5,40.0,0.6,6.9,41.0,36.24,25.41
2018,12,4,16,30,0.0,24.0,0.6,6.4,24.0,18.54,9.07
2018,12,4,16,45,8.0,14.5,0.6,5.95,14.5,15.9,0.0
2018,12,4,17,0,16.0,5.0,0.6,5.5,5.0,10.14,0.0
2018,12,4,17,15,8.0,2.5,0.6,5.35,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.65,3.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,5,7,15,16.0,6.5,1.15,0.25,7.0,5.11,0.0
2018,12,5,7,30,32.0,13.0,1.3,0.6,14.0,23.9,0.0
2018,12,5,7,45,59.5,28.0,1.45,1.0,34.0,66.5,43.78
2018,12,5,8,0,87.0,43.0,1.6,1.4,54.0,101.43,82.3
2018,12,5,8,15,121.5,58.5,1.7,1.95,80.0,154.11,130.61
2018,12,5,8,30,156.0,74.0,1.8,2.5,106.0,199.44,171.93
2018,12,5,8,45,227.5,87.0,1.9,3.0,145.0,269.77,234.63
2018,12,5,9,0,299.0,100.0,2.0,3.5,184.0,346.5,301.28
2018,12,5,9,15,515.0,88.5,2.1,3.9,258.0,536.13,460.84
2018,12,5,9,30,731.0,77.0,2.2,4.3,332.0,719.75,604.44
2018,12,5,9,45,796.0,73.0,2.35,4.65,375.0,791.93,657.33
2018,12,5,10,0,861.0,69.0,2.5,5.0,418.0,871.46,715.56
2018,12,5,10,15,876.0,70.5,2.55,5.15,446.5,913.37,744.57
2018,12,5,10,30,891.0,72.0,2.6,5.3,475.0,953.1,772.03
2018,12,5,10,45,864.5,80.5,2.65,5.45,486.5,959.63,775.37
2018,12,5,11,0,838.0,89.0,2.7,5.6,498.0,961.55,775.85
2018,12,5,11,15,842.5,91.5,2.7,5.6,512.0,982.77,790.37
2018,12,5,11,30,847.0,94.0,2.7,5.6,526.0,1000.83,802.5
2018,12,5,11,45,789.0,104.5,2.7,5.65,511.0,961.5,773.55
2018,12,5,12,0,731.0,115.0,2.7,5.7,496.0,927.11,748.72
2018,12,5,12,15,522.0,133.5,2.7,5.7,405.0,736.43,607.18
2018,12,5,12,30,313.0,152.0,2.7,5.7,314.0,532.19,446.69
2018,12,5,12,45,169.5,127.0,2.7,5.7,214.5,326.46,278.24
2018,12,5,13,0,26.0,102.0,2.7,5.7,115.0,115.85,96.07
2018,12,5,13,15,16.5,107.5,2.65,5.7,115.5,111.89,92.56
2018,12,5,13,30,7.0,113.0,2.6,5.7,116.0,97.54,79.77
2018,12,5,13,45,174.5,115.5,2.6,5.65,191.5,306.25,264.2
2018,12,5,14,0,342.0,118.0,2.6,5.6,267.0,483.38,413.53
2018,12,5,14,15,478.5,102.5,2.5,5.5,295.5,586.26,497.33
2018,12,5,14,30,615.0,87.0,2.4,5.4,324.0,667.74,561.43
2018,12,5,14,45,370.5,85.5,2.3,5.3,224.5,431.28,370.6
2018,12,5,15,0,126.0,84.0,2.2,5.2,125.0,203.88,175.65
2018,12,5,15,15,125.5,86.5,2.05,4.85,123.0,187.8,162.39
2018,12,5,15,30,125.0,89.0,1.9,4.5,121.0,188.61,162.5
2018,12,5,15,45,95.5,71.0,1.7,4.15,93.0,143.57,122.19
2018,12,5,16,0,66.0,53.0,1.5,3.8,65.0,100.97,83.71
2018,12,5,16,15,183.0,43.0,1.45,3.25,62.5,177.92,148.03
2018,12,5,16,30,300.0,33.0,1.4,2.7,60.0,215.7,164.72
2018,12,5,16,45,192.0,21.0,1.3,2.15,35.0,123.52,0.0
2018,12,5,17,0,84.0,9.0,1.2,1.6,10.0,39.84,0.0
2018,12,5,17,15,42.0,4.5,1.25,1.35,5.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.85,-2.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.75,-3.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-3.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.65,-4.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2018,12,6,7,15,79.5,8.0,0.7,-3.3,11.0,0.0,0.0
2018,12,6,7,30,159.0,16.0,0.8,-2.6,22.0,80.34,0.0
2018,12,6,7,45,319.5,26.5,0.85,-1.9,58.5,210.53,144.63
2018,12,6,8,0,480.0,37.0,0.9,-1.2,95.0,329.43,273.27
2018,12,6,8,15,575.5,42.0,0.95,-0.65,139.0,410.66,348.57
2018,12,6,8,30,671.0,47.0,1.0,-0.1,183.0,507.68,432.61
2018,12,6,8,45,719.5,51.0,1.0,0.5,226.0,578.76,491.81
2018,12,6,9,0,768.0,55.0,1.0,1.1,269.0,652.23,548.46
2018,12,6,9,15,800.0,57.5,1.0,1.55,308.5,713.26,593.47
2018,12,6,9,30,832.0,60.0,1.0,2.0,348.0,774.51,637.11
2018,12,6,9,45,848.5,62.5,1.0,2.5,381.0,822.55,669.55
2018,12,6,10,0,865.0,65.0,1.0,3.0,414.0,869.05,700.19
2018,12,6,10,15,816.0,78.5,1.05,3.35,425.5,868.22,697.78
2018,12,6,10,30,767.0,92.0,1.1,3.7,437.0,867.6,696.28
2018,12,6,10,45,844.5,79.5,1.15,4.05,476.0,938.64,745.57
2018,12,6,11,0,922.0,67.0,1.2,4.4,515.0,1003.21,788.35
2018,12,6,11,15,811.5,95.0,1.3,4.7,497.0,955.74,754.82
2018,12,6,11,30,701.0,123.0,1.4,5.0,479.0,896.61,714.22
2018,12,6,11,45,639.0,139.5,1.5,5.25,467.0,858.87,688.49
2018,12,6,12,0,577.0,156.0,1.6,5.5,455.0,807.23,651.98
2018,12,6,12,15,673.5,131.5,1.65,5.65,480.0,888.68,711.75
2018,12,6,12,30,770.0,107.0,1.7,5.8,505.0,954.55,757.88
2018,12,6,12,45,827.0,92.0,1.75,5.95,513.0,980.67,775.97
2018,12,6,13,0,884.0,77.0,1.8,6.1,521.0,997.19,787.98
2018,12,6,13,15,715.5,110.5,1.85,6.15,462.5,879.05,705.24
2018,12,6,13,30,547.0,144.0,1.9,6.2,404.0,731.16,598.83
2018,12,6,13,45,496.5,147.0,1.95,6.2,374.0,674.53,558.44
2018,12,6,14,0,446.0,150.0,2.0,6.2,344.0,618.27,515.5
2018,12,6,14,15,426.0,142.0,1.95,6.1,317.0,577.29,484.26
2018,12,6,14,30,406.0,134.0,1.9,6.0,290.0,536.13,452.25
2018,12,6,14,45,400.5,120.0,1.85,5.85,262.0,499.89,424.13
2018,12,6,15,0,395.0,106.0,1.8,5.7,234.0,462.83,394.65
2018,12,6,15,15,397.5,92.5,1.6,5.15,207.5,431.64,369.25
2018,12,6,15,30,400.0,79.0,1.4,4.6,181.0,399.22,341.81
2018,12,6,15,45,352.0,69.0,1.2,4.05,146.5,337.38,288.22
2018,12,6,16,0,304.0,59.0,1.0,3.5,112.0,279.72,236.85
2018,12,6,16,15,213.0,46.5,1.0,2.8,78.5,199.86,165.71
2018,12,6,16,30,122.0,34.0,1.0,2.1,45.0,118.4,88.8
2018,12,6,16,45,81.5,20.5,1.0,1.45,26.0,68.61,0.0
2018,12,6,17,0,41.0,7.0,1.0,0.8,7.0,21.58,0.0
2018,12,6,17,15,20.5,3.5,1.0,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,7,15,30.0,7.0,0.85,-1.15,8.0,0.0,0.0
2018,12,7,7,30,60.0,14.0,0.9,-0.5,16.0,36.52,0.0
2018,12,7,7,45,122.0,28.0,0.95,0.2,40.0,115.8,74.3
2018,12,7,8,0,184.0,42.0,1.0,0.9,64.0,175.74,144.63
2018,12,7,8,15,227.0,55.5,1.05,1.4,93.5,225.6,191.91
2018,12,7,8,30,270.0,69.0,1.1,1.9,123.0,279.93,241.09
2018,12,7,8,45,346.0,77.0,1.2,2.4,162.5,353.76,305.83
2018,12,7,9,0,422.0,85.0,1.3,2.9,202.0,434.11,374.01
2018,12,7,9,15,396.5,102.0,1.3,3.55,224.0,453.45,388.41
2018,12,7,9,30,371.0,119.0,1.3,4.2,246.0,469.41,399.73
2018,12,7,9,45,331.5,138.0,1.3,4.9,260.0,452.95,384.61
2018,12,7,10,0,292.0,157.0,1.3,5.6,274.0,452.48,381.87
2018,12,7,10,15,310.0,166.5,1.25,6.05,298.5,488.67,409.6
2018,12,7,10,30,328.0,176.0,1.2,6.5,323.0,525.04,436.56
2018,12,7,10,45,336.5,184.0,1.2,6.95,341.0,550.32,454.64
2018,12,7,11,0,345.0,192.0,1.2,7.4,359.0,574.89,472.07
2018,12,7,11,15,363.0,194.5,1.1,7.5,374.5,601.1,490.73
2018,12,7,11,30,381.0,197.0,1.0,7.6,390.0,626.56,508.5
2018,12,7,11,45,365.0,203.5,0.9,7.75,390.0,621.59,502.46
2018,12,7,12,0,349.0,210.0,0.8,7.9,390.0,615.09,495.69
2018,12,7,12,15,350.0,209.0,0.8,7.95,389.5,615.1,495.72
2018,12,7,12,30,351.0,208.0,0.8,8.0,389.0,613.82,494.81
2018,12,7,12,45,376.5,199.5,0.75,8.1,390.5,626.53,504.5
2018,12,7,13,0,402.0,191.0,0.7,8.2,392.0,661.18,529.46
2018,12,7,13,15,386.5,186.5,0.7,8.2,375.0,610.93,492.77
2018,12,7,13,30,371.0,182.0,0.7,8.2,358.0,583.62,473.23
2018,12,7,13,45,336.0,178.0,0.7,8.25,331.5,537.97,438.82
2018,12,7,14,0,301.0,174.0,0.7,8.3,305.0,492.99,404.6
2018,12,7,14,15,291.0,162.5,0.65,8.15,282.0,461.74,381.15
2018,12,7,14,30,281.0,151.0,0.6,8.0,259.0,430.34,357.11
2018,12,7,14,45,203.5,140.5,0.55,7.85,215.0,344.79,287.94
2018,12,7,15,0,126.0,130.0,0.5,7.7,171.0,247.82,208.1
2018,12,7,15,15,134.0,114.0,0.45,7.5,152.5,231.14,195.11
2018,12,7,15,30,142.0,98.0,0.4,7.3,134.0,213.68,180.38
2018,12,7,15,45,145.5,80.5,0.35,7.05,111.5,203.59,170.96
2018,12,7,16,0,149.0,63.0,0.3,6.8,89.0,178.35,148.2
2018,12,7,16,15,128.0,48.5,0.35,6.55,66.5,143.56,116.33
2018,12,7,16,30,107.0,34.0,0.4,6.3,44.0,111.25,81.76
2018,12,7,16,45,62.0,20.0,0.4,6.1,25.0,59.24,0.0
2018,12,7,17,0,17.0,6.0,0.4,5.9,6.0,11.42,0.0
2018,12,7,17,15,8.5,3.0,0.45,5.7,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.7,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.5,2.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.25,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,0.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,1.35,-0.55,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,1.4,-0.4,2.0,1.57,0.0
2018,12,8,7,45,0.0,14.0,1.5,-0.25,14.0,10.65,1.41
2018,12,8,8,0,0.0,26.0,1.6,-0.1,26.0,19.85,11.46
2018,12,8,8,15,0.5,46.0,1.6,0.15,46.0,38.86,28.76
2018,12,8,8,30,1.0,66.0,1.6,0.4,66.0,58.66,46.76
2018,12,8,8,45,7.0,82.0,1.65,0.65,84.0,77.24,63.72
2018,12,8,9,0,13.0,98.0,1.7,0.9,102.0,96.39,81.01
2018,12,8,9,15,40.0,117.5,1.7,1.15,131.0,149.42,128.54
2018,12,8,9,30,67.0,137.0,1.7,1.4,160.0,193.93,167.85
2018,12,8,9,45,115.0,153.5,1.7,1.6,197.5,271.97,235.73
2018,12,8,10,0,163.0,170.0,1.7,1.8,235.0,336.73,290.84
2018,12,8,10,15,172.0,180.5,1.65,2.05,253.5,361.0,310.15
2018,12,8,10,30,181.0,191.0,1.6,2.3,272.0,385.57,329.65
2018,12,8,10,45,125.0,198.5,1.5,2.5,255.5,344.16,292.67
2018,12,8,11,0,69.0,206.0,1.4,2.7,239.0,278.1,235.57
2018,12,8,11,15,63.0,209.5,1.4,2.85,240.5,276.09,233.65
2018,12,8,11,30,57.0,213.0,1.4,3.0,242.0,274.09,231.44
2018,12,8,11,45,35.5,197.5,1.4,3.1,215.5,232.58,195.83
2018,12,8,12,0,14.0,182.0,1.4,3.2,189.0,172.21,144.1
2018,12,8,12,15,10.0,177.5,1.45,3.3,182.5,163.37,136.56
2018,12,8,12,30,6.0,173.0,1.5,3.4,176.0,154.74,129.03
2018,12,8,12,45,10.5,175.5,1.5,3.45,180.5,162.21,135.69
2018,12,8,13,0,15.0,178.0,1.5,3.5,185.0,169.84,142.44
2018,12,8,13,15,22.0,181.0,1.5,3.5,191.5,180.65,152.07
2018,12,8,13,30,29.0,184.0,1.5,3.5,198.0,211.77,178.82
2018,12,8,13,45,34.0,177.5,1.45,3.5,193.0,209.65,177.32
2018,12,8,14,0,39.0,171.0,1.4,3.5,188.0,207.55,175.98
2018,12,8,14,15,29.5,156.0,1.35,3.45,168.5,181.71,153.89
2018,12,8,14,30,20.0,141.0,1.3,3.4,149.0,141.49,119.31
2018,12,8,14,45,10.0,111.0,1.25,3.35,115.0,102.27,85.16
2018,12,8,15,0,0.0,81.0,1.2,3.3,81.0,65.06,52.25
2018,12,8,15,15,0.0,64.0,1.1,3.0,64.0,49.81,38.86
2018,12,8,15,30,0.0,47.0,1.0,2.7,47.0,35.95,26.53
2018,12,8,15,45,0.0,38.0,0.9,2.4,38.0,29.02,20.28
2018,12,8,16,0,0.0,29.0,0.8,2.1,29.0,22.11,13.97
2018,12,8,16,15,0.0,22.0,0.85,1.95,22.0,16.75,8.96
2018,12,8,16,30,0.0,15.0,0.9,1.8,15.0,11.41,3.54
2018,12,8,16,45,12.0,9.5,1.0,1.6,9.5,15.29,0.0
2018,12,8,17,0,24.0,4.0,1.1,1.4,4.0,12.65,0.0
2018,12,8,17,15,12.0,2.0,1.1,1.4,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.15,-0.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.05,-0.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.2,-1.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.3,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.2,-1.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.1,-1.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.9,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.9,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.9,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.0,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.05,-2.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.1,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.1,-2.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.1,-2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.15,-2.25,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.2,-2.2,4.0,3.15,0.0
2018,12,9,7,45,0.0,7.5,3.3,-2.15,7.5,5.68,0.0
2018,12,9,8,0,0.0,11.0,3.4,-2.1,11.0,8.34,1.55
2018,12,9,8,15,0.0,14.0,3.45,-1.95,14.0,10.62,3.81
2018,12,9,8,30,0.0,17.0,3.5,-1.8,17.0,12.91,6.0
2018,12,9,8,45,0.0,22.0,3.6,-1.6,22.0,16.73,9.53
2018,12,9,9,0,0.0,27.0,3.7,-1.4,27.0,20.56,13.03
2018,12,9,9,15,0.0,32.5,3.75,-1.2,32.5,24.78,16.86
2018,12,9,9,30,0.0,38.0,3.8,-1.0,38.0,29.01,20.66
2018,12,9,9,45,3.0,60.0,3.9,-0.75,61.0,48.49,38.29
2018,12,9,10,0,6.0,82.0,4.0,-0.5,84.0,69.16,56.83
2018,12,9,10,15,4.0,76.5,4.05,-0.3,78.0,62.37,50.54
2018,12,9,10,30,2.0,71.0,4.1,-0.1,72.0,56.35,44.96
2018,12,9,10,45,1.0,59.5,4.2,0.15,60.0,46.56,36.08
2018,12,9,11,0,0.0,48.0,4.3,0.4,48.0,36.75,27.21
2018,12,9,11,15,0.5,55.5,4.35,0.55,56.0,43.03,32.78
2018,12,9,11,30,1.0,63.0,4.4,0.7,64.0,49.34,38.35
2018,12,9,11,45,2.0,77.0,4.5,0.85,78.5,61.2,48.85
2018,12,9,12,0,3.0,91.0,4.6,1.0,93.0,73.46,59.68
2018,12,9,12,15,6.0,111.0,4.35,1.05,114.5,94.3,78.14
2018,12,9,12,30,9.0,131.0,4.1,1.1,136.0,116.02,97.28
2018,12,9,12,45,10.0,113.5,3.8,1.15,118.5,100.71,83.94
2018,12,9,13,0,11.0,96.0,3.5,1.2,101.0,85.94,71.08
2018,12,9,13,15,5.5,78.5,3.6,1.2,81.0,65.73,53.06
2018,12,9,13,30,0.0,61.0,3.7,1.2,61.0,46.77,36.04
2018,12,9,13,45,0.5,72.0,3.8,1.15,72.0,55.74,44.1
2018,12,9,14,0,1.0,83.0,3.9,1.1,83.0,65.14,52.55
2018,12,9,14,15,3.0,85.0,4.0,1.0,86.0,69.07,56.24
2018,12,9,14,30,5.0,87.0,4.1,0.9,89.0,73.13,60.05
2018,12,9,14,45,2.5,67.5,4.2,0.85,68.5,53.83,42.81
2018,12,9,15,0,0.0,48.0,4.3,0.8,48.0,36.7,27.4
2018,12,9,15,15,87.0,49.5,4.35,0.65,71.5,127.33,111.47
2018,12,9,15,30,174.0,51.0,4.4,0.5,95.0,204.7,181.41
2018,12,9,15,45,283.5,59.5,4.4,0.35,116.0,281.93,248.91
2018,12,9,16,0,393.0,68.0,4.4,0.2,137.0,347.0,301.85
2018,12,9,16,15,303.0,55.0,4.4,0.1,99.0,262.55,222.89
2018,12,9,16,30,213.0,42.0,4.4,0.0,61.0,188.12,145.6
2018,12,9,16,45,116.5,24.0,4.4,-0.15,33.5,96.64,0.0
2018,12,9,17,0,20.0,6.0,4.4,-0.3,6.0,12.68,0.0
2018,12,9,17,15,10.0,3.0,4.35,-0.35,3.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.3,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.25,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.2,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,4.1,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,4.0,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,3.95,-0.7,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,3.9,-0.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,3.85,-0.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,3.8,-0.8,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.75,-0.8,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.7,-0.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.65,-0.85,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.55,-0.9,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.5,-0.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.45,-0.9,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.4,-0.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.35,-0.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.3,-0.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.25,-0.9,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.2,-0.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.1,-0.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.0,-0.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,2.95,-0.9,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.9,-0.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.75,-1.05,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.65,-1.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.55,-1.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.5,-1.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.45,-1.25,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.35,-1.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.3,-1.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.3,-1.45,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,12,10,7,15,12.5,4.0,2.15,-1.4,4.5,0.0,0.0
2018,12,10,7,30,25.0,8.0,2.2,-1.3,9.0,16.83,0.0
2018,12,10,7,45,12.5,18.0,2.25,-1.15,18.5,21.41,6.91
2018,12,10,8,0,0.0,28.0,2.3,-1.0,28.0,21.65,12.91
2018,12,10,8,15,0.0,39.0,2.3,-0.8,39.0,30.91,21.75
2018,12,10,8,30,0.0,50.0,2.3,-0.6,50.0,40.11,30.31
2018,12,10,8,45,0.5,61.5,2.35,-0.4,61.5,50.19,39.58
2018,12,10,9,0,1.0,73.0,2.4,-0.2,73.0,60.38,48.83
2018,12,10,9,15,107.0,99.5,2.4,-0.05,135.5,192.73,169.67
2018,12,10,9,30,213.0,126.0,2.4,0.1,198.0,331.4,291.69
2018,12,10,9,45,356.0,123.0,2.45,0.3,257.5,474.98,414.65
2018,12,10,10,0,499.0,120.0,2.5,0.5,317.0,608.88,525.14
2018,12,10,10,15,547.5,119.0,2.5,0.65,349.0,676.37,576.93
2018,12,10,10,30,596.0,118.0,2.5,0.8,381.0,737.17,622.89
2018,12,10,10,45,601.5,123.0,2.5,0.95,399.5,763.48,641.52
2018,12,10,11,0,607.0,128.0,2.5,1.1,418.0,787.68,658.76
2018,12,10,11,15,679.5,113.0,2.45,1.25,446.5,852.89,706.55
2018,12,10,11,30,752.0,98.0,2.4,1.4,475.0,908.51,745.88
2018,12,10,11,45,796.0,91.5,2.4,1.55,495.5,952.19,776.51
2018,12,10,12,0,840.0,85.0,2.4,1.7,516.0,992.88,804.85
2018,12,10,12,15,825.5,85.5,2.35,1.8,508.5,979.67,793.94
2018,12,10,12,30,811.0,86.0,2.3,1.9,501.0,963.23,781.49
2018,12,10,12,45,823.0,81.5,2.3,2.0,496.5,964.06,782.33
2018,12,10,13,0,835.0,77.0,2.3,2.1,492.0,961.39,780.6
2018,12,10,13,15,834.0,79.0,2.25,2.2,482.5,950.96,772.89
2018,12,10,13,30,833.0,81.0,2.2,2.3,473.0,937.28,763.05
2018,12,10,13,45,839.5,78.0,2.2,2.35,457.0,921.25,752.34
2018,12,10,14,0,846.0,75.0,2.2,2.4,441.0,901.88,739.23
2018,12,10,14,15,693.5,92.0,2.1,2.35,378.5,768.11,639.47
2018,12,10,14,30,541.0,109.0,2.0,2.3,316.0,632.61,535.98
2018,12,10,14,45,353.0,119.0,1.9,2.3,249.0,461.91,397.3
2018,12,10,15,0,165.0,129.0,1.8,2.3,182.0,278.1,241.0
2018,12,10,15,15,109.5,112.0,1.55,2.05,145.5,211.06,182.8
2018,12,10,15,30,54.0,95.0,1.3,1.8,109.0,135.06,115.35
2018,12,10,15,45,73.0,77.0,1.1,1.55,92.0,138.55,118.41
2018,12,10,16,0,92.0,59.0,0.9,1.3,75.0,126.43,106.95
2018,12,10,16,15,47.5,43.5,0.85,0.9,51.5,80.3,64.63
2018,12,10,16,30,3.0,28.0,0.8,0.5,28.0,25.41,14.93
2018,12,10,16,45,14.5,16.5,0.75,0.05,16.5,21.79,0.0
2018,12,10,17,0,26.0,5.0,0.7,-0.4,5.0,14.33,0.0
2018,12,10,17,15,13.0,2.5,0.7,-0.45,2.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
