Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,18,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.8,-4.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.8,-4.95,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,12,11,7,15,99.5,7.5,0.85,-4.45,10.0,0.0,0.0
2018,12,11,7,30,199.0,15.0,0.9,-3.8,20.0,95.45,0.0
2018,12,11,7,45,357.0,24.0,0.95,-3.15,54.5,218.81,110.32
2018,12,11,8,0,515.0,33.0,1.0,-2.5,89.0,332.13,272.18
2018,12,11,8,15,573.5,41.5,1.05,-1.8,130.0,411.85,349.06
2018,12,11,8,30,632.0,50.0,1.1,-1.1,171.0,488.11,417.09
2018,12,11,8,45,724.5,52.5,1.1,-0.45,222.0,578.98,493.8
2018,12,11,9,0,817.0,55.0,1.1,0.2,273.0,682.86,574.67
2018,12,11,9,15,846.5,59.0,1.15,0.7,314.5,745.98,621.54
2018,12,11,9,30,876.0,63.0,1.2,1.2,356.0,809.09,667.2
2018,12,11,9,45,896.5,67.0,1.25,1.7,393.5,864.28,705.65
2018,12,11,10,0,917.0,71.0,1.3,2.2,431.0,918.1,742.23
2018,12,11,10,15,937.5,73.5,1.35,2.6,464.0,968.36,775.79
2018,12,11,10,30,958.0,76.0,1.4,3.0,497.0,1016.58,807.41
2018,12,11,10,45,967.5,77.5,1.4,3.4,520.5,1039.77,820.47
2018,12,11,11,0,977.0,79.0,1.4,3.8,544.0,1070.24,838.81
2018,12,11,11,15,978.0,80.5,1.45,4.15,557.5,1089.09,850.25
2018,12,11,11,30,979.0,82.0,1.5,4.5,571.0,1104.34,859.54
2018,12,11,11,45,978.5,82.5,1.55,4.85,577.0,1113.11,864.67
2018,12,11,12,0,978.0,83.0,1.6,5.2,583.0,1118.16,867.56
2018,12,11,12,15,976.0,83.5,1.65,5.45,582.0,1117.94,867.46
2018,12,11,12,30,974.0,84.0,1.7,5.7,581.0,1113.99,865.12
2018,12,11,12,45,968.5,84.5,1.7,5.95,572.0,1102.81,857.21
2018,12,11,13,0,963.0,85.0,1.7,6.2,563.0,1100.01,855.25
2018,12,11,13,15,954.0,84.5,1.7,6.35,545.5,1076.64,839.73
2018,12,11,13,30,945.0,84.0,1.7,6.5,528.0,1049.91,822.26
2018,12,11,13,45,929.0,82.0,1.7,6.6,501.0,1011.52,796.92
2018,12,11,14,0,913.0,80.0,1.7,6.7,474.0,970.5,769.66
2018,12,11,14,15,896.0,77.0,1.6,6.6,442.0,924.99,738.06
2018,12,11,14,30,879.0,74.0,1.5,6.5,410.0,877.45,704.67
2018,12,11,14,45,854.5,71.0,1.4,6.4,372.5,821.93,664.96
2018,12,11,15,0,830.0,68.0,1.3,6.3,335.0,765.43,623.78
2018,12,11,15,15,795.5,63.5,1.2,5.55,293.0,699.14,575.48
2018,12,11,15,30,761.0,59.0,1.1,4.8,251.0,633.38,525.84
2018,12,11,15,45,706.5,52.5,0.95,4.05,206.0,553.39,461.45
2018,12,11,16,0,652.0,46.0,0.8,3.3,161.0,476.59,396.03
2018,12,11,16,15,560.5,39.0,0.85,2.5,118.0,382.03,314.24
2018,12,11,16,30,469.0,32.0,0.9,1.7,75.0,305.06,232.67
2018,12,11,16,45,294.0,21.0,0.95,0.85,43.0,173.07,0.0
2018,12,11,17,0,119.0,10.0,1.0,0.0,11.0,55.65,0.0
2018,12,11,17,15,59.5,5.0,1.05,-0.1,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.95,-3.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.85,-3.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.8,-3.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.7,-1.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,12,7,15,26.0,5.5,0.65,-0.9,6.0,0.0,0.0
2018,12,12,7,30,52.0,11.0,0.6,-0.4,12.0,30.44,0.0
2018,12,12,7,45,97.0,25.0,0.55,0.05,33.0,87.11,35.84
2018,12,12,8,0,142.0,39.0,0.5,0.5,54.0,137.9,110.7
2018,12,12,8,15,182.0,53.5,0.5,0.95,82.0,183.7,155.03
2018,12,12,8,30,222.0,68.0,0.5,1.4,110.0,233.63,200.38
2018,12,12,8,45,235.0,83.0,0.5,1.8,137.0,269.81,232.51
2018,12,12,9,0,248.0,98.0,0.5,2.2,164.0,306.86,264.31
2018,12,12,9,15,340.5,101.5,0.5,2.5,206.5,408.45,349.16
2018,12,12,9,30,433.0,105.0,0.5,2.8,249.0,500.68,423.12
2018,12,12,9,45,559.5,93.0,0.5,3.1,299.0,617.89,512.99
2018,12,12,10,0,686.0,81.0,0.5,3.4,349.0,733.6,596.36
2018,12,12,10,15,711.0,81.5,0.5,3.6,377.0,778.36,625.65
2018,12,12,10,30,736.0,82.0,0.5,3.8,405.0,816.68,650.92
2018,12,12,10,45,690.5,99.5,0.5,4.0,414.0,819.69,651.06
2018,12,12,11,0,645.0,117.0,0.5,4.2,423.0,811.43,643.93
2018,12,12,11,15,612.5,130.5,0.55,4.35,428.0,806.23,640.35
2018,12,12,11,30,580.0,144.0,0.6,4.5,433.0,796.91,633.9
2018,12,12,11,45,618.0,135.0,0.65,4.65,447.0,831.59,658.86
2018,12,12,12,0,656.0,126.0,0.7,4.8,461.0,863.48,681.09
2018,12,12,12,15,699.5,114.5,0.75,5.05,471.0,894.83,702.73
2018,12,12,12,30,743.0,103.0,0.8,5.3,481.0,922.5,721.83
2018,12,12,12,45,735.5,102.5,0.85,5.5,472.0,909.36,713.09
2018,12,12,13,0,728.0,102.0,0.9,5.7,463.0,893.43,703.14
2018,12,12,13,15,629.0,124.0,0.85,5.7,429.0,811.98,645.67
2018,12,12,13,30,530.0,146.0,0.8,5.7,395.0,719.61,580.0
2018,12,12,13,45,502.5,144.0,0.75,5.65,371.0,679.31,551.69
2018,12,12,14,0,475.0,142.0,0.7,5.6,347.0,638.42,521.59
2018,12,12,14,15,421.0,140.0,0.7,5.35,312.5,573.6,473.15
2018,12,12,14,30,367.0,138.0,0.7,5.1,278.0,510.51,425.08
2018,12,12,14,45,334.0,128.5,0.65,4.85,247.0,438.97,369.69
2018,12,12,15,0,301.0,119.0,0.6,4.6,216.0,389.78,330.4
2018,12,12,15,15,260.5,107.5,0.65,4.2,184.0,334.38,285.4
2018,12,12,15,30,220.0,96.0,0.7,3.8,152.0,282.1,241.57
2018,12,12,15,45,185.5,80.5,0.7,3.4,122.0,231.64,197.99
2018,12,12,16,0,151.0,65.0,0.7,3.0,92.0,184.23,155.85
2018,12,12,16,15,121.5,49.0,0.75,2.75,67.0,142.13,117.22
2018,12,12,16,30,92.0,33.0,0.8,2.5,42.0,102.77,77.03
2018,12,12,16,45,59.5,20.0,0.8,2.25,24.5,58.99,0.0
2018,12,12,17,0,27.0,7.0,0.8,2.0,7.0,16.4,0.0
2018,12,12,17,15,13.5,3.5,0.8,1.9,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.85,-1.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.75,-1.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.7,-1.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,-1.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.6,-1.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.6,-1.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-0.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.6,-0.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,12,13,7,15,23.0,5.0,0.55,-0.2,5.5,0.0,0.0
2018,12,13,7,30,46.0,10.0,0.5,0.1,11.0,27.08,0.0
2018,12,13,7,45,88.0,24.0,0.5,0.45,31.5,80.87,27.62
2018,12,13,8,0,130.0,38.0,0.5,0.8,52.0,130.22,103.71
2018,12,13,8,15,208.5,50.5,0.5,1.25,84.5,207.97,175.24
2018,12,13,8,30,287.0,63.0,0.5,1.7,117.0,281.9,240.86
2018,12,13,8,45,349.0,72.5,0.45,2.2,153.5,348.35,298.07
2018,12,13,9,0,411.0,82.0,0.4,2.7,190.0,420.11,357.46
2018,12,13,9,15,430.0,92.0,0.45,3.2,220.0,464.45,393.03
2018,12,13,9,30,449.0,102.0,0.5,3.7,250.0,509.34,428.19
2018,12,13,9,45,342.5,129.0,0.6,4.25,249.0,449.75,378.85
2018,12,13,10,0,236.0,156.0,0.7,4.8,248.0,402.17,338.38
2018,12,13,10,15,258.0,167.0,0.75,5.4,274.0,442.15,370.27
2018,12,13,10,30,280.0,178.0,0.8,6.0,300.0,482.75,401.2
2018,12,13,10,45,305.5,183.5,0.85,6.55,323.0,519.96,429.32
2018,12,13,11,0,331.0,189.0,0.9,7.1,346.0,557.4,457.23
2018,12,13,11,15,367.5,187.5,0.95,7.4,366.5,596.71,487.09
2018,12,13,11,30,404.0,186.0,1.0,7.7,387.0,660.22,533.94
2018,12,13,11,45,419.5,184.5,1.05,7.95,395.5,678.32,546.73
2018,12,13,12,0,435.0,183.0,1.1,8.2,404.0,694.84,558.92
2018,12,13,12,15,504.0,165.5,1.1,8.35,421.5,745.17,596.93
2018,12,13,12,30,573.0,148.0,1.1,8.5,439.0,792.63,630.28
2018,12,13,12,45,405.0,176.5,1.15,8.6,380.5,653.5,526.67
2018,12,13,13,0,237.0,205.0,1.2,8.7,322.0,491.9,402.09
2018,12,13,13,15,296.5,187.5,1.15,8.8,329.5,525.39,431.21
2018,12,13,13,30,356.0,170.0,1.1,8.9,337.0,556.01,456.04
2018,12,13,13,45,452.5,146.5,1.1,8.95,348.5,635.39,518.04
2018,12,13,14,0,549.0,123.0,1.1,9.0,360.0,683.88,554.59
2018,12,13,14,15,561.5,114.0,1.0,8.9,342.0,677.44,549.14
2018,12,13,14,30,574.0,105.0,0.9,8.8,324.0,658.83,535.25
2018,12,13,14,45,351.0,107.5,0.8,8.65,237.5,447.76,371.73
2018,12,13,15,0,128.0,110.0,0.7,8.5,151.0,224.39,188.56
2018,12,13,15,15,68.0,86.5,0.7,8.05,108.0,146.63,123.06
2018,12,13,15,30,8.0,63.0,0.7,7.6,65.0,55.9,43.53
2018,12,13,15,45,6.5,50.5,0.7,7.1,52.0,43.68,32.85
2018,12,13,16,0,5.0,38.0,0.7,6.6,39.0,32.12,22.49
2018,12,13,16,15,4.5,28.5,0.8,6.2,29.0,24.29,15.3
2018,12,13,16,30,4.0,19.0,0.9,5.8,19.0,16.52,7.62
2018,12,13,16,45,14.5,12.0,0.95,5.4,12.0,19.88,0.0
2018,12,13,17,0,25.0,5.0,1.0,5.0,5.0,14.06,0.0
2018,12,13,17,15,12.5,2.5,1.0,4.75,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,14,7,15,6.0,3.5,2.05,3.0,3.5,0.0,0.0
2018,12,14,7,30,12.0,7.0,2.1,3.1,7.0,10.5,0.0
2018,12,14,7,45,6.0,19.5,2.1,3.15,19.5,21.47,1.51
2018,12,14,8,0,0.0,32.0,2.1,3.2,32.0,27.92,17.53
2018,12,14,8,15,0.5,47.0,2.15,3.4,47.0,41.92,30.8
2018,12,14,8,30,1.0,62.0,2.2,3.6,62.0,55.61,43.34
2018,12,14,8,45,6.0,78.0,2.25,3.75,79.5,73.52,59.58
2018,12,14,9,0,11.0,94.0,2.3,3.9,97.0,91.89,76.08
2018,12,14,9,15,12.0,107.0,2.3,4.05,110.5,104.2,86.95
2018,12,14,9,30,13.0,120.0,2.3,4.2,124.0,116.81,97.92
2018,12,14,9,45,11.0,128.5,2.35,4.35,132.0,122.1,102.28
2018,12,14,10,0,9.0,137.0,2.4,4.5,140.0,127.56,106.73
2018,12,14,10,15,11.0,147.0,2.35,4.65,151.5,138.4,115.93
2018,12,14,10,30,13.0,157.0,2.3,4.8,163.0,149.56,125.34
2018,12,14,10,45,18.5,169.0,2.3,5.0,177.5,166.54,139.81
2018,12,14,11,0,24.0,181.0,2.3,5.2,192.0,183.98,154.57
2018,12,14,11,15,16.5,176.5,2.3,5.35,184.0,170.86,142.82
2018,12,14,11,30,9.0,172.0,2.3,5.5,176.0,157.96,131.34
2018,12,14,11,45,10.5,176.0,2.35,5.7,181.0,163.27,135.79
2018,12,14,12,0,12.0,180.0,2.4,5.9,186.0,168.78,140.39
2018,12,14,12,15,23.5,190.0,2.4,6.1,202.0,191.16,159.7
2018,12,14,12,30,35.0,200.0,2.4,6.3,218.0,236.19,197.74
2018,12,14,12,45,53.5,205.0,2.45,6.5,232.0,261.5,219.43
2018,12,14,13,0,72.0,210.0,2.5,6.7,246.0,286.86,241.09
2018,12,14,13,15,44.0,190.5,2.5,6.75,212.0,234.7,196.71
2018,12,14,13,30,16.0,171.0,2.5,6.8,178.0,165.44,137.57
2018,12,14,13,45,9.0,157.0,2.45,6.85,161.0,144.73,119.93
2018,12,14,14,0,2.0,143.0,2.4,6.9,144.0,124.6,102.59
2018,12,14,14,15,3.5,137.0,2.4,6.85,138.5,121.17,99.93
2018,12,14,14,30,5.0,131.0,2.4,6.8,133.0,117.92,97.39
2018,12,14,14,45,3.0,113.5,2.4,6.7,114.5,99.4,81.48
2018,12,14,15,0,1.0,96.0,2.4,6.6,96.0,81.25,65.77
2018,12,14,15,15,1.5,90.0,2.35,6.55,90.5,77.59,62.64
2018,12,14,15,30,2.0,84.0,2.3,6.5,85.0,74.45,59.83
2018,12,14,15,45,1.0,70.0,2.25,6.4,70.5,61.42,48.22
2018,12,14,16,0,0.0,56.0,2.2,6.3,56.0,48.54,36.61
2018,12,14,16,15,0.0,42.0,2.1,6.25,42.0,36.26,25.41
2018,12,14,16,30,0.0,28.0,2.0,6.2,28.0,23.6,13.23
2018,12,14,16,45,6.5,17.0,1.95,6.2,17.0,18.75,0.0
2018,12,14,17,0,13.0,6.0,1.9,6.2,6.0,10.01,0.0
2018,12,14,17,15,6.5,3.0,1.85,6.15,3.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,15,7,15,6.0,3.0,0.95,5.8,3.0,0.0,0.0
2018,12,15,7,30,12.0,6.0,1.1,5.9,6.0,9.7,0.0
2018,12,15,7,45,62.0,21.0,1.2,5.95,26.5,62.97,9.94
2018,12,15,8,0,112.0,36.0,1.3,6.0,47.0,118.0,90.96
2018,12,15,8,15,158.5,48.0,1.4,6.2,72.0,161.95,134.02
2018,12,15,8,30,205.0,60.0,1.5,6.4,97.0,211.25,179.1
2018,12,15,8,45,177.0,70.5,1.55,6.6,108.5,213.16,182.11
2018,12,15,9,0,149.0,81.0,1.6,6.8,120.0,212.53,182.05
2018,12,15,9,15,132.5,99.0,1.65,7.1,137.5,211.94,181.55
2018,12,15,9,30,116.0,117.0,1.7,7.4,155.0,224.57,191.66
2018,12,15,9,45,132.0,129.0,1.75,7.7,176.5,255.04,217.44
2018,12,15,10,0,148.0,141.0,1.8,8.0,198.0,286.51,243.6
2018,12,15,10,15,160.0,151.5,1.75,8.25,217.5,313.27,265.29
2018,12,15,10,30,172.0,162.0,1.7,8.5,237.0,340.46,287.03
2018,12,15,10,45,207.0,168.0,1.7,8.75,262.5,406.26,340.07
2018,12,15,11,0,242.0,174.0,1.7,9.0,288.0,451.63,375.99
2018,12,15,11,15,276.0,182.0,1.6,9.05,315.5,499.09,412.9
2018,12,15,11,30,310.0,190.0,1.5,9.1,343.0,546.66,449.13
2018,12,15,11,45,295.5,189.0,1.4,9.2,336.5,533.42,437.31
2018,12,15,12,0,281.0,188.0,1.3,9.3,330.0,518.94,425.12
2018,12,15,12,15,295.0,199.0,1.15,9.3,348.5,547.59,446.19
2018,12,15,12,30,309.0,210.0,1.0,9.3,367.0,575.21,465.67
2018,12,15,12,45,325.0,196.0,0.9,9.3,358.5,571.86,462.92
2018,12,15,13,0,341.0,182.0,0.8,9.3,350.0,567.13,459.49
2018,12,15,13,15,354.5,179.5,0.7,9.35,349.5,572.95,463.48
2018,12,15,13,30,368.0,177.0,0.6,9.4,349.0,577.15,466.08
2018,12,15,13,45,274.5,167.0,0.55,9.45,292.0,468.55,381.97
2018,12,15,14,0,181.0,157.0,0.5,9.5,235.0,342.08,282.58
2018,12,15,14,15,175.5,130.5,0.5,9.5,202.0,320.3,266.64
2018,12,15,14,30,170.0,104.0,0.5,9.5,169.0,277.03,232.47
2018,12,15,14,45,215.0,110.0,0.45,9.5,184.5,317.38,266.31
2018,12,15,15,0,260.0,116.0,0.4,9.5,200.0,354.61,296.13
2018,12,15,15,15,370.5,98.0,0.35,9.35,201.0,424.0,351.77
2018,12,15,15,30,481.0,80.0,0.3,9.2,202.0,464.21,382.38
2018,12,15,15,45,413.0,71.0,0.3,9.05,162.5,386.36,318.3
2018,12,15,16,0,345.0,62.0,0.3,8.9,123.0,314.33,258.03
2018,12,15,16,15,312.5,50.5,0.3,8.65,94.0,265.78,214.64
2018,12,15,16,30,280.0,39.0,0.3,8.4,65.0,221.27,166.22
2018,12,15,16,45,165.0,24.0,0.35,8.15,37.5,121.71,0.0
2018,12,15,17,0,50.0,9.0,0.4,7.9,10.0,27.52,0.0
2018,12,15,17,15,25.0,4.5,0.4,7.8,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,16,7,15,27.5,4.0,1.8,5.85,4.5,0.0,0.0
2018,12,16,7,30,55.0,8.0,1.9,6.0,9.0,29.03,0.0
2018,12,16,7,45,155.0,21.5,2.05,6.15,34.5,115.27,12.21
2018,12,16,8,0,255.0,35.0,2.2,6.3,60.0,203.37,158.58
2018,12,16,8,15,316.0,46.0,2.25,6.65,92.5,262.83,218.66
2018,12,16,8,30,377.0,57.0,2.3,7.0,125.0,329.0,278.72
2018,12,16,8,45,485.0,60.5,2.4,7.35,171.0,428.76,365.07
2018,12,16,9,0,593.0,64.0,2.5,7.7,217.0,533.63,452.96
2018,12,16,9,15,589.5,72.5,2.6,8.25,244.5,567.82,479.86
2018,12,16,9,30,586.0,81.0,2.7,8.8,272.0,600.13,504.6
2018,12,16,9,45,659.0,79.0,2.75,9.35,315.0,681.55,566.65
2018,12,16,10,0,732.0,77.0,2.8,9.9,358.0,759.84,624.11
2018,12,16,10,15,502.0,117.5,2.85,10.35,317.0,621.6,515.87
2018,12,16,10,30,272.0,158.0,2.9,10.8,276.0,449.38,375.54
2018,12,16,10,45,319.0,165.0,2.95,11.3,310.0,508.88,423.77
2018,12,16,11,0,366.0,172.0,3.0,11.8,344.0,569.49,470.77
2018,12,16,11,15,568.5,135.0,3.0,12.05,411.5,766.27,621.98
2018,12,16,11,30,771.0,98.0,3.0,12.3,479.0,925.68,735.79
2018,12,16,11,45,773.0,99.0,3.05,12.6,485.5,936.51,741.19
2018,12,16,12,0,775.0,100.0,3.1,12.9,492.0,944.28,745.93
2018,12,16,12,15,580.5,145.5,3.05,13.0,439.0,809.17,647.58
2018,12,16,12,30,386.0,191.0,3.0,13.1,386.0,629.47,511.49
2018,12,16,12,45,391.0,186.0,3.0,13.15,381.0,650.81,528.59
2018,12,16,13,0,396.0,181.0,3.0,13.2,376.0,645.81,525.05
2018,12,16,13,15,346.5,176.5,2.95,13.2,343.5,561.47,460.29
2018,12,16,13,30,297.0,172.0,2.9,13.2,311.0,502.18,413.79
2018,12,16,13,45,272.0,168.0,2.9,13.15,290.5,467.72,386.89
2018,12,16,14,0,247.0,164.0,2.9,13.1,270.0,433.61,359.85
2018,12,16,14,15,249.0,152.0,2.85,12.95,253.0,414.1,345.15
2018,12,16,14,30,251.0,140.0,2.8,12.8,236.0,393.79,329.56
2018,12,16,14,45,325.5,122.0,2.75,12.65,234.5,425.2,357.22
2018,12,16,15,0,400.0,104.0,2.7,12.5,233.0,470.47,394.58
2018,12,16,15,15,492.0,84.5,2.6,12.15,223.5,505.76,423.63
2018,12,16,15,30,584.0,65.0,2.5,11.8,214.0,526.82,440.12
2018,12,16,15,45,540.5,58.0,2.35,11.45,177.0,461.6,385.0
2018,12,16,16,0,497.0,51.0,2.2,11.1,140.0,399.12,330.63
2018,12,16,16,15,409.5,42.5,2.1,10.65,102.5,313.24,255.25
2018,12,16,16,30,322.0,34.0,2.0,10.2,65.0,235.34,178.75
2018,12,16,16,45,196.0,21.5,1.9,9.75,37.5,132.55,0.0
2018,12,16,17,0,70.0,9.0,1.8,9.3,10.0,35.82,0.0
2018,12,16,17,15,35.0,4.5,1.7,9.0,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,7,15,30.5,4.0,1.0,2.3,4.5,0.0,0.0
2018,12,17,7,30,61.0,8.0,1.0,3.0,9.0,31.42,0.0
2018,12,17,7,45,123.0,21.0,1.05,3.75,30.5,99.0,0.0
2018,12,17,8,0,185.0,34.0,1.1,4.5,52.0,165.5,128.1
2018,12,17,8,15,273.0,45.0,1.25,5.25,86.5,236.62,196.82
2018,12,17,8,30,361.0,56.0,1.4,6.0,121.0,317.3,268.49
2018,12,17,8,45,505.0,59.0,1.6,6.75,174.5,439.72,372.79
2018,12,17,9,0,649.0,62.0,1.8,7.5,228.0,570.29,479.73
2018,12,17,9,15,737.5,60.0,1.95,8.05,276.5,658.14,547.67
2018,12,17,9,30,826.0,58.0,2.1,8.6,325.0,756.76,621.75
2018,12,17,9,45,852.5,59.0,2.2,9.2,360.5,811.41,660.34
2018,12,17,10,0,879.0,60.0,2.3,9.8,396.0,856.0,691.03
2018,12,17,10,15,895.5,61.5,2.35,10.2,426.0,899.75,720.68
2018,12,17,10,30,912.0,63.0,2.4,10.6,456.0,941.55,748.47
2018,12,17,10,45,924.0,63.5,2.45,11.05,479.0,975.47,770.24
2018,12,17,11,0,936.0,64.0,2.5,11.5,502.0,1006.7,790.05
2018,12,17,11,15,942.5,64.5,2.45,11.8,517.5,1029.6,803.32
2018,12,17,11,30,949.0,65.0,2.4,12.1,533.0,1049.24,814.42
2018,12,17,11,45,953.0,65.0,2.4,12.45,541.0,1062.28,821.56
2018,12,17,12,0,957.0,65.0,2.4,12.8,549.0,1071.78,826.51
2018,12,17,12,15,957.0,65.0,2.4,13.0,549.0,1073.62,826.94
2018,12,17,12,30,957.0,65.0,2.4,13.2,549.0,1071.81,825.18
2018,12,17,12,45,952.0,64.5,2.35,13.4,540.0,1060.63,816.68
2018,12,17,13,0,947.0,64.0,2.3,13.6,531.0,1045.94,806.08
2018,12,17,13,15,939.5,63.0,2.25,13.65,514.5,1024.68,791.65
2018,12,17,13,30,932.0,62.0,2.2,13.7,498.0,1000.19,775.18
2018,12,17,13,45,922.0,61.0,2.15,13.75,475.5,970.27,755.03
2018,12,17,14,0,912.0,60.0,2.1,13.8,453.0,937.58,732.97
2018,12,17,14,15,880.5,60.5,1.9,13.6,419.5,885.1,695.86
2018,12,17,14,30,849.0,61.0,1.7,13.4,386.0,840.8,664.34
2018,12,17,14,45,832.0,57.5,1.55,13.2,352.0,792.6,630.04
2018,12,17,15,0,815.0,54.0,1.4,13.0,318.0,743.09,594.16
2018,12,17,15,15,790.5,50.0,1.3,12.3,280.0,686.23,553.49
2018,12,17,15,30,766.0,46.0,1.2,11.6,242.0,629.28,511.31
2018,12,17,15,45,638.0,48.0,1.1,10.85,191.5,510.38,419.09
2018,12,17,16,0,510.0,50.0,1.0,10.1,141.0,407.06,334.14
2018,12,17,16,15,463.0,39.0,1.05,9.45,104.5,341.16,276.8
2018,12,17,16,30,416.0,28.0,1.1,8.8,68.0,279.94,213.33
2018,12,17,16,45,275.5,19.0,1.1,8.1,40.0,168.82,5.07
2018,12,17,17,0,135.0,10.0,1.1,7.4,12.0,63.53,0.0
2018,12,17,17,15,67.5,5.0,1.15,7.3,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.85,1.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,18,7,15,64.5,5.5,0.95,0.1,6.0,0.0,0.0
2018,12,18,7,30,129.0,11.0,1.0,0.8,12.0,61.61,0.0
2018,12,18,7,45,306.5,19.5,1.05,1.5,43.0,182.22,0.0
2018,12,18,8,0,484.0,28.0,1.1,2.2,74.0,306.28,238.0
2018,12,18,8,15,571.5,33.5,1.3,2.9,115.0,389.72,324.07
2018,12,18,8,30,659.0,39.0,1.5,3.6,156.0,480.09,404.77
2018,12,18,8,45,710.5,43.0,1.7,4.3,198.5,551.73,467.15
2018,12,18,9,0,762.0,47.0,1.9,5.0,241.0,626.33,527.81
2018,12,18,9,15,796.0,49.5,2.0,5.45,280.5,688.39,576.03
2018,12,18,9,30,830.0,52.0,2.1,5.9,320.0,743.13,617.15
2018,12,18,9,45,852.5,54.0,2.15,6.35,355.0,795.02,654.62
2018,12,18,10,0,875.0,56.0,2.2,6.8,390.0,846.04,690.51
2018,12,18,10,15,888.5,57.0,2.15,7.1,418.0,886.35,717.23
2018,12,18,10,30,902.0,58.0,2.1,7.4,446.0,924.57,742.0
2018,12,18,10,45,911.5,59.5,2.0,7.75,468.5,957.37,761.75
2018,12,18,11,0,921.0,61.0,1.9,8.1,491.0,987.4,779.25
2018,12,18,11,15,875.0,73.5,1.8,8.35,492.5,974.7,767.14
2018,12,18,11,30,829.0,86.0,1.7,8.6,494.0,968.64,760.35
2018,12,18,11,45,716.5,114.0,1.6,8.85,470.5,905.46,713.79
2018,12,18,12,0,604.0,142.0,1.5,9.1,447.0,827.94,657.45
2018,12,18,12,15,630.5,135.5,1.45,9.3,454.0,849.23,672.4
2018,12,18,12,30,657.0,129.0,1.4,9.5,461.0,867.59,684.03
2018,12,18,12,45,728.0,111.0,1.3,9.65,474.0,913.78,714.48
2018,12,18,13,0,799.0,93.0,1.2,9.8,487.0,947.88,735.68
2018,12,18,13,15,855.0,78.0,1.2,9.85,488.0,973.6,753.16
2018,12,18,13,30,911.0,63.0,1.2,9.9,489.0,981.73,758.91
2018,12,18,13,45,901.0,62.0,1.15,10.0,467.0,952.35,738.52
2018,12,18,14,0,891.0,61.0,1.1,10.1,445.0,920.27,716.8
2018,12,18,14,15,869.5,60.0,1.05,10.0,414.5,875.35,686.57
2018,12,18,14,30,848.0,59.0,1.0,9.9,384.0,828.86,654.99
2018,12,18,14,45,832.0,56.0,0.95,9.75,351.0,782.94,623.38
2018,12,18,15,0,816.0,53.0,0.9,9.6,318.0,743.62,595.83
2018,12,18,15,15,782.0,50.0,0.85,9.1,278.5,680.91,550.87
2018,12,18,15,30,748.0,47.0,0.8,8.6,239.0,618.86,505.01
2018,12,18,15,45,694.5,43.5,0.75,8.1,197.0,544.14,447.14
2018,12,18,16,0,641.0,40.0,0.7,7.6,155.0,472.48,387.43
2018,12,18,16,15,555.0,34.5,0.8,6.95,115.0,383.54,311.97
2018,12,18,16,30,469.0,29.0,0.9,6.3,75.0,301.28,231.8
2018,12,18,16,45,297.5,19.5,1.0,5.65,43.5,180.52,17.24
2018,12,18,17,0,126.0,10.0,1.1,5.0,12.0,60.05,0.0
2018,12,18,17,15,63.0,5.0,1.05,4.7,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,-0.7,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,15,23.0,3.5,0.65,-0.5,3.5,0.0,0.0
2018,12,19,7,30,46.0,7.0,0.6,0.0,7.0,24.32,0.0
2018,12,19,7,45,66.0,17.0,0.55,0.45,21.0,57.29,0.0
2018,12,19,8,0,86.0,27.0,0.5,0.9,35.0,89.3,67.13
2018,12,19,8,15,143.5,43.5,0.55,1.4,65.0,146.54,122.22
2018,12,19,8,30,201.0,60.0,0.6,1.9,95.0,208.57,178.3
2018,12,19,8,45,261.0,74.0,0.6,2.4,132.0,289.38,248.58
2018,12,19,9,0,321.0,88.0,0.6,2.9,169.0,360.77,309.07
2018,12,19,9,15,371.5,96.0,0.6,3.45,204.5,422.37,359.7
2018,12,19,9,30,422.0,104.0,0.6,4.0,240.0,487.38,411.38
2018,12,19,9,45,433.5,115.0,0.6,4.55,267.5,526.54,440.53
2018,12,19,10,0,445.0,126.0,0.6,5.1,295.0,565.26,468.79
2018,12,19,10,15,456.5,134.5,0.75,5.75,319.5,600.34,495.17
2018,12,19,10,30,468.0,143.0,0.9,6.4,344.0,634.59,520.56
2018,12,19,10,45,449.0,156.0,1.05,7.0,356.5,644.19,526.58
2018,12,19,11,0,430.0,169.0,1.2,7.6,369.0,651.14,530.79
2018,12,19,11,15,411.5,179.0,1.25,7.9,375.5,652.62,530.63
2018,12,19,11,30,393.0,189.0,1.3,8.2,382.0,628.22,511.81
2018,12,19,11,45,345.5,201.0,1.35,8.5,372.5,599.14,488.35
2018,12,19,12,0,298.0,213.0,1.4,8.8,363.0,568.1,463.27
2018,12,19,12,15,271.0,217.5,1.4,8.9,354.0,546.94,446.38
2018,12,19,12,30,244.0,222.0,1.4,9.0,345.0,524.83,428.64
2018,12,19,12,45,269.0,215.0,1.4,9.1,349.0,539.98,441.28
2018,12,19,13,0,294.0,208.0,1.4,9.2,353.0,553.84,452.62
2018,12,19,13,15,310.5,198.0,1.35,9.2,347.0,553.89,453.17
2018,12,19,13,30,327.0,188.0,1.3,9.2,341.0,552.42,452.72
2018,12,19,13,45,358.0,173.5,1.25,9.2,334.0,557.29,457.62
2018,12,19,14,0,389.0,159.0,1.2,9.2,327.0,581.9,476.9
2018,12,19,14,15,397.5,146.5,1.1,9.05,308.5,563.42,462.97
2018,12,19,14,30,406.0,134.0,1.0,8.9,290.0,543.03,447.85
2018,12,19,14,45,348.5,127.5,0.9,8.75,253.0,472.73,392.35
2018,12,19,15,0,291.0,121.0,0.8,8.6,216.0,387.32,324.47
2018,12,19,15,15,320.0,103.0,0.75,8.1,195.5,394.01,330.95
2018,12,19,15,30,349.0,85.0,0.7,7.6,175.0,379.05,318.91
2018,12,19,15,45,452.5,65.5,0.65,7.15,161.0,413.13,345.73
2018,12,19,16,0,556.0,46.0,0.6,6.7,147.0,433.05,358.05
2018,12,19,16,15,386.0,35.5,0.65,6.4,96.5,294.68,241.4
2018,12,19,16,30,216.0,25.0,0.7,6.1,46.0,173.36,133.82
2018,12,19,16,45,133.0,16.0,0.75,5.8,27.0,100.61,13.37
2018,12,19,17,0,50.0,7.0,0.8,5.5,8.0,26.3,0.0
2018,12,19,17,15,25.0,3.5,0.8,5.4,4.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,0.9,4.5,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.0,4.7,3.0,6.43,0.0
2018,12,20,7,45,5.0,4.5,1.1,4.85,4.5,6.46,0.0
2018,12,20,8,0,0.0,6.0,1.2,5.0,6.0,4.54,0.0
2018,12,20,8,15,0.0,7.5,1.25,5.2,7.5,5.68,0.0
2018,12,20,8,30,0.0,9.0,1.3,5.4,9.0,6.82,0.33
2018,12,20,8,45,0.0,12.5,1.35,5.55,12.5,9.48,2.74
2018,12,20,9,0,0.0,16.0,1.4,5.7,16.0,12.15,5.15
2018,12,20,9,15,0.0,24.0,1.5,5.9,24.0,18.27,10.58
2018,12,20,9,30,0.0,32.0,1.6,6.1,32.0,24.4,16.0
2018,12,20,9,45,0.0,36.5,1.7,6.3,36.5,27.86,19.02
2018,12,20,10,0,0.0,41.0,1.8,6.5,41.0,31.32,22.01
2018,12,20,10,15,0.0,41.5,1.85,6.7,41.5,31.71,22.29
2018,12,20,10,30,0.0,42.0,1.9,6.9,42.0,32.11,22.58
2018,12,20,10,45,0.0,43.5,1.95,7.1,43.5,33.27,23.53
2018,12,20,11,0,0.0,45.0,2.0,7.3,45.0,34.43,24.49
2018,12,20,11,15,0.0,38.5,2.05,7.45,38.5,29.44,20.09
2018,12,20,11,30,0.0,32.0,2.1,7.6,32.0,24.46,15.72
2018,12,20,11,45,0.0,34.5,2.15,7.75,34.5,26.38,17.37
2018,12,20,12,0,0.0,37.0,2.2,7.9,37.0,28.3,19.02
2018,12,20,12,15,0.0,40.0,2.3,8.05,40.0,30.61,21.0
2018,12,20,12,30,0.0,43.0,2.4,8.2,43.0,32.92,22.98
2018,12,20,12,45,0.0,40.5,2.45,8.3,40.5,30.99,21.31
2018,12,20,13,0,0.0,38.0,2.5,8.4,38.0,29.07,19.65
2018,12,20,13,15,0.0,38.5,2.5,8.55,38.5,29.44,19.98
2018,12,20,13,30,0.0,39.0,2.5,8.7,39.0,29.82,20.32
2018,12,20,13,45,0.0,37.5,2.55,8.85,37.5,28.66,19.33
2018,12,20,14,0,0.0,36.0,2.6,9.0,36.0,27.5,18.34
2018,12,20,14,15,0.0,30.0,2.8,9.7,30.0,22.89,14.3
2018,12,20,14,30,0.0,24.0,3.0,10.4,24.0,18.29,10.28
2018,12,20,14,45,0.0,21.5,3.15,11.1,21.5,16.37,8.59
2018,12,20,15,0,0.0,19.0,3.3,11.8,19.0,14.45,6.91
2018,12,20,15,15,0.0,15.0,3.4,12.35,15.0,11.4,4.23
2018,12,20,15,30,0.0,11.0,3.5,12.9,11.0,8.35,1.56
2018,12,20,15,45,0.0,9.0,3.6,13.45,9.0,6.82,0.21
2018,12,20,16,0,0.0,7.0,3.7,14.0,7.0,5.3,0.0
2018,12,20,16,15,0.0,6.0,3.95,14.35,6.0,4.54,0.0
2018,12,20,16,30,0.0,5.0,4.2,14.7,5.0,3.78,0.0
2018,12,20,16,45,0.0,3.0,4.45,15.05,3.0,2.27,0.0
2018,12,20,17,0,0.0,1.0,4.7,15.4,1.0,0.79,0.0
2018,12,20,17,15,0.0,0.5,4.8,15.75,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
