Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,23,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,21,7,15,7.5,2.0,2.75,12.85,2.0,0.0,0.0
2018,12,21,7,30,15.0,4.0,2.9,13.0,4.0,9.23,0.0
2018,12,21,7,45,13.0,12.5,3.0,13.15,13.0,15.84,0.0
2018,12,21,8,0,11.0,21.0,3.1,13.3,22.0,23.31,12.27
2018,12,21,8,15,85.0,34.5,3.25,13.5,49.0,99.22,77.83
2018,12,21,8,30,159.0,48.0,3.4,13.7,76.0,164.68,135.57
2018,12,21,8,45,256.5,42.5,3.5,13.95,100.5,241.97,203.49
2018,12,21,9,0,354.0,37.0,3.6,14.2,125.0,322.89,273.61
2018,12,21,9,15,199.5,46.5,3.7,14.3,97.5,225.08,190.52
2018,12,21,9,30,45.0,56.0,3.8,14.4,70.0,93.41,75.79
2018,12,21,9,45,109.0,72.5,3.85,14.55,112.0,181.04,151.92
2018,12,21,10,0,173.0,89.0,3.9,14.7,154.0,260.32,219.45
2018,12,21,10,15,117.0,103.5,3.9,14.8,149.0,215.22,179.93
2018,12,21,10,30,61.0,118.0,3.9,14.9,144.0,165.52,136.4
2018,12,21,10,45,73.0,125.0,3.9,15.05,158.0,203.79,168.34
2018,12,21,11,0,85.0,132.0,3.9,15.2,172.0,224.69,185.66
2018,12,21,11,15,84.0,137.0,3.8,15.25,177.5,230.68,190.24
2018,12,21,11,30,83.0,142.0,3.7,15.3,183.0,236.44,194.66
2018,12,21,11,45,51.0,137.0,3.55,15.35,162.5,178.72,145.92
2018,12,21,12,0,19.0,132.0,3.4,15.4,142.0,140.87,113.21
2018,12,21,12,15,23.0,155.5,3.3,15.35,167.5,171.09,138.29
2018,12,21,12,30,27.0,179.0,3.2,15.3,193.0,202.74,164.27
2018,12,21,12,45,15.0,147.5,3.15,15.25,155.0,138.7,111.2
2018,12,21,13,0,3.0,116.0,3.1,15.2,117.0,96.28,75.57
2018,12,21,13,15,50.5,148.5,3.0,15.05,172.0,190.92,156.33
2018,12,21,13,30,98.0,181.0,2.9,14.9,227.0,298.08,245.09
2018,12,21,13,45,61.0,139.5,2.85,14.7,167.5,190.48,156.45
2018,12,21,14,0,24.0,98.0,2.8,14.5,108.0,109.68,88.3
2018,12,21,14,15,36.5,94.5,2.75,14.3,109.0,117.24,95.48
2018,12,21,14,30,49.0,91.0,2.7,14.1,110.0,124.1,101.92
2018,12,21,14,45,126.0,90.0,2.65,13.9,132.5,201.82,169.83
2018,12,21,15,0,203.0,89.0,2.6,13.7,155.0,275.39,232.6
2018,12,21,15,15,121.0,85.0,2.6,13.35,123.0,185.57,155.67
2018,12,21,15,30,39.0,81.0,2.6,13.0,91.0,105.84,86.1
2018,12,21,15,45,40.0,67.0,2.55,12.7,76.0,90.92,73.24
2018,12,21,16,0,41.0,53.0,2.5,12.4,61.0,75.86,59.87
2018,12,21,16,15,29.5,39.5,2.45,12.05,44.5,53.98,40.28
2018,12,21,16,30,18.0,26.0,2.4,11.7,28.0,32.83,20.93
2018,12,21,16,45,11.0,15.5,2.35,11.35,16.5,18.08,0.0
2018,12,21,17,0,4.0,5.0,2.3,11.0,5.0,5.61,0.0
2018,12,21,17,15,2.0,2.5,2.35,10.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,12,22,7,15,44.0,5.0,1.8,2.55,5.0,0.0,0.0
2018,12,22,7,30,88.0,10.0,1.9,2.9,10.0,43.43,0.0
2018,12,22,7,45,240.5,20.5,2.05,3.25,38.0,147.53,0.0
2018,12,22,8,0,393.0,31.0,2.2,3.6,66.0,266.58,200.99
2018,12,22,8,15,491.0,38.5,2.3,4.05,106.5,352.0,292.66
2018,12,22,8,30,589.0,46.0,2.4,4.5,147.0,446.45,377.85
2018,12,22,8,45,651.0,50.5,2.5,5.0,189.5,515.9,439.53
2018,12,22,9,0,713.0,55.0,2.6,5.5,232.0,596.44,506.72
2018,12,22,9,15,751.5,58.0,2.7,5.85,272.0,661.1,558.12
2018,12,22,9,30,790.0,61.0,2.8,6.2,312.0,726.67,608.64
2018,12,22,9,45,817.0,63.5,2.9,6.55,348.0,782.72,650.45
2018,12,22,10,0,844.0,66.0,3.0,6.9,384.0,838.14,690.89
2018,12,22,10,15,860.0,67.0,2.95,7.2,413.0,880.85,720.13
2018,12,22,10,30,876.0,68.0,2.9,7.5,442.0,921.56,747.44
2018,12,22,10,45,886.5,69.0,2.9,7.75,464.5,944.06,761.7
2018,12,22,11,0,897.0,70.0,2.9,8.0,487.0,974.21,781.59
2018,12,22,11,15,904.5,71.0,2.85,8.2,503.0,998.61,796.87
2018,12,22,11,30,912.0,72.0,2.8,8.4,519.0,1019.94,809.99
2018,12,22,11,45,887.0,78.5,2.75,8.6,519.5,1024.81,811.58
2018,12,22,12,0,862.0,85.0,2.7,8.8,520.0,1013.67,802.26
2018,12,22,12,15,889.5,78.5,2.65,8.95,527.5,1023.01,807.85
2018,12,22,12,30,917.0,72.0,2.6,9.1,535.0,1041.17,819.51
2018,12,22,12,45,915.5,71.0,2.5,9.2,528.0,1033.67,812.89
2018,12,22,13,0,914.0,70.0,2.4,9.3,521.0,1022.73,804.33
2018,12,22,13,15,908.0,69.0,2.35,9.35,506.5,1003.95,791.23
2018,12,22,13,30,902.0,68.0,2.3,9.4,492.0,982.01,776.11
2018,12,22,13,45,891.5,67.0,2.25,9.45,470.0,952.75,755.92
2018,12,22,14,0,881.0,66.0,2.2,9.5,448.0,920.82,733.87
2018,12,22,14,15,864.5,63.5,2.1,9.35,418.5,878.96,704.56
2018,12,22,14,30,848.0,61.0,2.0,9.2,389.0,844.51,680.45
2018,12,22,14,45,761.0,67.5,1.9,9.1,342.0,750.78,611.95
2018,12,22,15,0,674.0,74.0,1.8,9.0,295.0,665.66,548.7
2018,12,22,15,15,702.0,63.0,1.55,8.5,268.5,639.99,529.16
2018,12,22,15,30,730.0,52.0,1.3,8.0,242.0,616.49,509.77
2018,12,22,15,45,686.0,47.0,1.05,7.45,201.5,546.9,453.35
2018,12,22,16,0,642.0,42.0,0.8,6.9,161.0,479.6,395.43
2018,12,22,16,15,561.5,36.5,0.8,6.15,120.5,393.2,321.59
2018,12,22,16,30,481.0,31.0,0.8,5.4,80.0,312.64,244.75
2018,12,22,16,45,324.0,22.0,0.8,4.65,48.0,199.49,65.46
2018,12,22,17,0,167.0,13.0,0.8,3.9,16.0,80.52,0.0
2018,12,22,17,15,83.5,6.5,0.8,3.7,8.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,-0.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.85,-1.1,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,-2.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,15,43.0,4.0,0.65,-1.75,4.0,0.0,0.0
2018,12,23,7,30,86.0,8.0,0.6,-1.2,8.0,40.91,0.0
2018,12,23,7,45,271.0,17.5,0.6,-0.7,37.5,158.87,0.0
2018,12,23,8,0,456.0,27.0,0.6,-0.2,67.0,286.16,214.7
2018,12,23,8,15,545.0,33.5,0.55,0.35,107.5,369.5,305.78
2018,12,23,8,30,634.0,40.0,0.5,0.9,148.0,460.22,385.59
2018,12,23,8,45,685.0,44.0,0.45,1.45,189.0,530.48,444.79
2018,12,23,9,0,736.0,48.0,0.4,2.0,230.0,603.61,502.0
2018,12,23,9,15,770.5,51.0,0.4,2.8,269.5,665.75,547.48
2018,12,23,9,30,805.0,54.0,0.4,3.6,309.0,728.64,591.59
2018,12,23,9,45,829.0,56.5,0.4,4.4,344.5,782.58,627.45
2018,12,23,10,0,853.0,59.0,0.4,5.2,380.0,826.64,655.22
2018,12,23,10,15,868.5,61.0,0.45,5.9,409.5,869.8,682.99
2018,12,23,10,30,884.0,63.0,0.5,6.6,439.0,911.09,708.97
2018,12,23,10,45,894.5,64.0,0.6,7.3,462.0,944.14,730.14
2018,12,23,11,0,905.0,65.0,0.7,8.0,485.0,974.56,749.57
2018,12,23,11,15,909.5,66.0,0.75,8.4,500.0,996.27,762.81
2018,12,23,11,30,914.0,67.0,0.8,8.8,515.0,1014.79,774.14
2018,12,23,11,45,915.5,68.0,0.9,9.2,523.0,1027.01,782.61
2018,12,23,12,0,917.0,69.0,1.0,9.6,531.0,1035.8,789.01
2018,12,23,12,15,917.0,69.5,1.05,9.9,532.0,1038.93,791.04
2018,12,23,12,30,917.0,70.0,1.1,10.2,533.0,1038.57,791.02
2018,12,23,12,45,913.5,70.0,1.15,10.45,526.0,1030.51,786.25
2018,12,23,13,0,910.0,70.0,1.2,10.7,519.0,1019.05,779.46
2018,12,23,13,15,900.5,69.5,1.3,10.75,503.5,997.64,767.62
2018,12,23,13,30,891.0,69.0,1.4,10.8,488.0,973.19,753.7
2018,12,23,13,45,876.5,69.0,1.45,10.9,465.5,941.79,733.9
2018,12,23,14,0,862.0,69.0,1.5,11.0,443.0,918.39,719.56
2018,12,23,14,15,645.5,99.0,1.45,10.9,369.0,742.44,594.94
2018,12,23,14,30,429.0,129.0,1.4,10.8,295.0,558.99,458.69
2018,12,23,14,45,336.5,124.0,1.35,10.65,247.0,460.25,382.24
2018,12,23,15,0,244.0,119.0,1.3,10.5,199.0,348.11,292.08
2018,12,23,15,15,122.5,96.0,1.2,9.9,136.0,200.99,169.41
2018,12,23,15,30,1.0,73.0,1.1,9.3,73.0,60.87,47.28
2018,12,23,15,45,0.5,59.5,1.0,8.75,59.5,48.55,36.72
2018,12,23,16,0,0.0,46.0,0.9,8.2,46.0,36.28,25.89
2018,12,23,16,15,0.0,33.5,1.0,7.9,33.5,25.61,16.34
2018,12,23,16,30,0.0,21.0,1.1,7.6,21.0,16.01,7.53
2018,12,23,16,45,11.0,13.5,1.2,7.35,13.5,15.84,0.9
2018,12,23,17,0,22.0,6.0,1.3,7.1,6.0,14.02,0.0
2018,12,23,17,15,11.0,3.0,1.35,7.25,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,24,7,15,41.5,4.0,1.0,0.45,4.0,0.0,0.0
2018,12,24,7,30,83.0,8.0,1.1,1.0,8.0,39.55,0.0
2018,12,24,7,45,269.0,18.0,1.15,1.55,37.5,135.54,0.0
2018,12,24,8,0,455.0,28.0,1.2,2.1,67.0,284.26,210.9
2018,12,24,8,15,553.0,34.0,1.4,2.6,108.5,373.24,309.14
2018,12,24,8,30,651.0,40.0,1.6,3.1,150.0,469.4,395.87
2018,12,24,8,45,696.5,45.0,1.8,3.55,191.5,537.99,456.84
2018,12,24,9,0,742.0,50.0,2.0,4.0,233.0,609.04,516.41
2018,12,24,9,15,788.5,51.5,2.0,4.3,275.0,678.7,570.93
2018,12,24,9,30,835.0,53.0,2.0,4.6,317.0,749.84,624.51
2018,12,24,9,45,859.5,55.5,2.05,4.95,353.5,796.93,658.54
2018,12,24,10,0,884.0,58.0,2.1,5.3,390.0,850.95,697.1
2018,12,24,10,15,900.5,59.0,2.1,5.6,420.0,894.68,726.82
2018,12,24,10,30,917.0,60.0,2.1,5.9,450.0,936.51,754.72
2018,12,24,10,45,928.5,60.5,2.05,6.2,473.5,970.73,776.19
2018,12,24,11,0,940.0,61.0,2.0,6.5,497.0,1002.27,795.55
2018,12,24,11,15,947.0,61.5,1.95,6.75,513.5,1026.48,809.77
2018,12,24,11,30,954.0,62.0,1.9,7.0,530.0,1047.47,821.79
2018,12,24,11,45,957.5,62.5,1.85,7.25,539.0,1061.56,829.13
2018,12,24,12,0,961.0,63.0,1.8,7.5,548.0,1072.1,834.23
2018,12,24,12,15,962.0,63.0,1.75,7.65,549.0,1075.81,835.17
2018,12,24,12,30,963.0,63.0,1.7,7.8,550.0,1075.85,833.89
2018,12,24,12,45,961.0,62.5,1.65,8.0,543.0,1068.51,827.71
2018,12,24,13,0,959.0,62.0,1.6,8.2,536.0,1057.56,819.39
2018,12,24,13,15,953.5,60.5,1.6,8.25,521.0,1038.21,806.89
2018,12,24,13,30,948.0,59.0,1.6,8.3,506.0,1015.5,792.3
2018,12,24,13,45,938.5,58.5,1.55,8.35,484.0,987.15,773.09
2018,12,24,14,0,929.0,58.0,1.5,8.4,462.0,955.92,751.94
2018,12,24,14,15,915.5,56.0,1.45,8.3,433.0,916.27,725.21
2018,12,24,14,30,902.0,54.0,1.4,8.2,404.0,874.37,696.68
2018,12,24,14,45,881.5,52.0,1.35,8.1,369.5,824.62,662.06
2018,12,24,15,0,861.0,50.0,1.3,8.0,335.0,773.68,625.91
2018,12,24,15,15,831.0,47.5,1.15,7.4,295.5,713.93,582.13
2018,12,24,15,30,801.0,45.0,1.0,6.8,256.0,654.51,537.28
2018,12,24,15,45,754.5,41.5,0.85,6.25,213.5,588.83,485.77
2018,12,24,16,0,708.0,38.0,0.7,5.7,171.0,518.93,427.18
2018,12,24,16,15,630.5,33.0,0.75,5.05,129.0,432.05,353.59
2018,12,24,16,30,553.0,28.0,0.8,4.4,87.0,351.35,277.18
2018,12,24,16,45,381.0,21.0,0.85,3.75,52.5,222.46,95.56
2018,12,24,17,0,209.0,14.0,0.9,3.1,18.0,99.66,0.0
2018,12,24,17,15,104.5,7.0,0.95,2.9,9.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.85,-0.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,25,7,15,3.5,1.5,0.85,-1.7,1.5,0.0,0.0
2018,12,25,7,30,7.0,3.0,0.9,-1.0,3.0,5.15,0.0
2018,12,25,7,45,14.5,16.0,1.0,-0.3,17.0,19.11,0.0
2018,12,25,8,0,22.0,29.0,1.1,0.4,31.0,42.32,27.33
2018,12,25,8,15,54.0,46.0,1.15,0.95,54.0,89.81,72.62
2018,12,25,8,30,86.0,63.0,1.2,1.5,77.0,130.46,110.15
2018,12,25,8,45,117.0,79.0,1.2,2.05,104.0,171.76,147.73
2018,12,25,9,0,148.0,95.0,1.2,2.6,131.0,215.9,187.05
2018,12,25,9,15,297.5,96.5,1.15,3.3,185.0,364.76,315.2
2018,12,25,9,30,447.0,98.0,1.1,4.0,239.0,496.21,423.02
2018,12,25,9,45,632.5,82.5,1.0,4.7,306.5,656.73,545.83
2018,12,25,10,0,818.0,67.0,0.9,5.4,374.0,814.23,656.97
2018,12,25,10,15,796.5,76.0,0.8,5.9,394.0,832.97,664.18
2018,12,25,10,30,775.0,85.0,0.7,6.4,414.0,847.48,670.13
2018,12,25,10,45,570.5,131.5,0.65,6.95,381.0,727.03,581.02
2018,12,25,11,0,366.0,178.0,0.6,7.5,348.0,575.29,465.93
2018,12,25,11,15,374.5,183.5,0.55,7.75,362.5,596.78,482.59
2018,12,25,11,30,383.0,189.0,0.5,8.0,377.0,617.29,496.15
2018,12,25,11,45,394.5,190.5,0.5,8.25,387.0,634.62,508.09
2018,12,25,12,0,406.0,192.0,0.5,8.5,397.0,675.05,536.17
2018,12,25,12,15,435.0,185.5,0.55,8.6,405.5,698.5,553.69
2018,12,25,12,30,464.0,179.0,0.6,8.7,414.0,720.03,570.11
2018,12,25,12,45,588.0,148.5,0.65,8.85,442.5,816.01,639.61
2018,12,25,13,0,712.0,118.0,0.7,9.0,471.0,900.99,697.71
2018,12,25,13,15,573.5,142.5,0.7,9.0,421.5,771.93,607.18
2018,12,25,13,30,435.0,167.0,0.7,9.0,372.0,656.61,524.99
2018,12,25,13,45,473.5,150.5,0.7,9.0,364.5,664.64,534.07
2018,12,25,14,0,512.0,134.0,0.7,9.0,357.0,668.92,538.2
2018,12,25,14,15,369.5,139.5,0.65,8.95,295.0,532.19,434.01
2018,12,25,14,30,227.0,145.0,0.6,8.9,233.0,381.36,315.78
2018,12,25,14,45,275.5,120.5,0.55,8.8,218.5,384.19,321.14
2018,12,25,15,0,324.0,96.0,0.5,8.7,204.0,403.83,337.57
2018,12,25,15,15,258.0,93.5,0.5,8.35,173.0,317.84,267.68
2018,12,25,15,30,192.0,91.0,0.5,8.0,142.0,258.3,217.95
2018,12,25,15,45,343.5,68.5,0.45,7.65,141.0,342.0,287.8
2018,12,25,16,0,495.0,46.0,0.4,7.3,140.0,399.91,331.48
2018,12,25,16,15,484.0,39.0,0.4,6.95,111.5,359.93,293.6
2018,12,25,16,30,473.0,32.0,0.4,6.6,83.0,320.42,250.99
2018,12,25,16,45,316.0,22.5,0.4,6.25,50.0,199.96,92.91
2018,12,25,17,0,159.0,13.0,0.4,5.9,17.0,77.91,0.0
2018,12,25,17,15,79.5,6.5,0.45,5.7,8.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,7,15,27.0,3.0,1.05,-2.0,3.0,0.0,0.0
2018,12,26,7,30,54.0,6.0,1.2,-1.4,6.0,26.17,0.0
2018,12,26,7,45,201.0,18.5,1.4,-0.8,33.0,104.54,0.0
2018,12,26,8,0,348.0,31.0,1.6,-0.2,60.0,238.82,175.91
2018,12,26,8,15,445.0,39.0,1.55,0.35,99.0,323.14,270.27
2018,12,26,8,30,542.0,47.0,1.5,0.9,138.0,414.9,353.43
2018,12,26,8,45,602.0,52.5,1.45,1.45,179.0,488.18,417.59
2018,12,26,9,0,662.0,58.0,1.4,2.0,220.0,565.61,482.19
2018,12,26,9,15,701.5,62.0,1.35,2.75,259.5,623.89,526.8
2018,12,26,9,30,741.0,66.0,1.3,3.5,299.0,689.71,575.29
2018,12,26,9,45,768.0,69.0,1.25,4.25,334.5,744.95,613.72
2018,12,26,10,0,795.0,72.0,1.2,5.0,370.0,799.68,650.44
2018,12,26,10,15,813.0,74.0,1.15,5.65,399.5,844.4,678.91
2018,12,26,10,30,831.0,76.0,1.1,6.3,429.0,887.4,705.48
2018,12,26,10,45,843.5,77.5,1.05,6.95,452.5,922.64,725.97
2018,12,26,11,0,856.0,79.0,1.0,7.6,476.0,955.41,744.43
2018,12,26,11,15,863.5,80.5,1.0,7.95,492.5,980.6,759.3
2018,12,26,11,30,871.0,82.0,1.0,8.3,509.0,1002.78,772.22
2018,12,26,11,45,875.0,82.5,1.0,8.65,518.0,1016.98,779.89
2018,12,26,12,0,879.0,83.0,1.0,9.0,527.0,1027.87,785.58
2018,12,26,12,15,884.5,81.5,1.0,9.15,529.0,1034.27,789.08
2018,12,26,12,30,890.0,80.0,1.0,9.3,531.0,1037.21,790.53
2018,12,26,12,45,893.5,77.0,1.0,9.45,525.0,1020.3,779.07
2018,12,26,13,0,897.0,74.0,1.0,9.6,519.0,1012.36,774.05
2018,12,26,13,15,890.5,73.5,1.0,9.6,505.0,994.41,762.75
2018,12,26,13,30,884.0,73.0,1.0,9.6,491.0,973.35,749.61
2018,12,26,13,45,874.0,71.5,1.0,9.6,469.5,955.66,738.83
2018,12,26,14,0,864.0,70.0,1.0,9.6,448.0,923.77,718.32
2018,12,26,14,15,848.0,68.5,1.0,9.45,420.0,883.88,692.65
2018,12,26,14,30,832.0,67.0,1.0,9.3,392.0,841.98,665.27
2018,12,26,14,45,809.5,64.0,0.95,9.1,358.0,790.93,630.15
2018,12,26,15,0,787.0,61.0,0.9,8.9,324.0,738.89,593.65
2018,12,26,15,15,743.0,59.5,0.85,8.3,284.0,671.42,545.51
2018,12,26,15,30,699.0,58.0,0.8,7.7,244.0,605.05,496.6
2018,12,26,15,45,659.0,52.0,0.75,7.05,204.5,538.2,445.07
2018,12,26,16,0,619.0,46.0,0.7,6.4,165.0,473.28,391.22
2018,12,26,16,15,537.0,40.0,0.75,5.7,124.5,392.85,322.66
2018,12,26,16,30,455.0,34.0,0.8,5.0,84.0,313.53,249.31
2018,12,26,16,45,303.0,24.0,0.9,4.25,51.0,196.17,100.39
2018,12,26,17,0,151.0,14.0,1.0,3.5,18.0,75.53,0.0
2018,12,26,17,15,75.5,7.0,0.95,3.2,9.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.8,-1.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.65,-2.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.65,-2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,7,15,10.5,1.5,0.95,-1.7,1.5,0.0,0.0
2018,12,27,7,30,21.0,3.0,1.1,-1.2,3.0,10.67,0.0
2018,12,27,7,45,24.5,16.5,1.3,-0.75,17.5,23.91,0.0
2018,12,27,8,0,28.0,30.0,1.5,-0.3,32.0,47.45,30.78
2018,12,27,8,15,50.0,46.0,1.55,0.05,53.0,87.83,70.96
2018,12,27,8,30,72.0,62.0,1.6,0.4,74.0,120.45,101.64
2018,12,27,8,45,75.0,75.5,1.6,0.75,91.0,139.04,119.19
2018,12,27,9,0,78.0,89.0,1.6,1.1,108.0,158.23,136.73
2018,12,27,9,15,57.5,99.0,1.6,1.45,114.5,141.23,121.6
2018,12,27,9,30,37.0,109.0,1.6,1.8,121.0,136.25,116.58
2018,12,27,9,45,45.0,129.0,1.6,2.2,145.0,166.14,142.64
2018,12,27,10,0,53.0,149.0,1.6,2.6,169.0,196.82,168.87
2018,12,27,10,15,73.0,161.5,1.65,3.15,191.0,229.02,196.44
2018,12,27,10,30,93.0,174.0,1.7,3.7,213.0,262.57,224.75
2018,12,27,10,45,52.0,162.0,1.75,4.25,184.0,208.67,177.07
2018,12,27,11,0,11.0,150.0,1.8,4.8,155.0,138.59,115.35
2018,12,27,11,15,5.5,127.0,1.8,5.25,129.5,109.57,90.07
2018,12,27,11,30,0.0,104.0,1.8,5.7,104.0,82.25,66.1
2018,12,27,11,45,0.0,78.0,1.8,6.1,78.0,59.94,46.7
2018,12,27,12,0,0.0,52.0,1.8,6.5,52.0,39.85,29.19
2018,12,27,12,15,0.0,62.0,1.8,6.75,62.0,47.56,35.87
2018,12,27,12,30,0.0,72.0,1.8,7.0,72.0,55.29,42.52
2018,12,27,12,45,0.0,76.0,1.8,7.25,76.0,58.39,45.16
2018,12,27,13,0,0.0,80.0,1.8,7.5,80.0,61.49,47.81
2018,12,27,13,15,15.5,116.5,1.75,7.55,124.0,109.27,89.67
2018,12,27,13,30,31.0,153.0,1.7,7.6,168.0,176.88,147.6
2018,12,27,13,45,30.5,157.0,1.65,7.65,171.0,181.69,151.48
2018,12,27,14,0,30.0,161.0,1.6,7.7,174.0,187.1,156.08
2018,12,27,14,15,22.5,140.0,1.5,7.6,149.5,141.0,117.07
2018,12,27,14,30,15.0,119.0,1.4,7.5,125.0,113.27,93.39
2018,12,27,14,45,7.5,96.0,1.3,7.35,99.0,84.5,68.52
2018,12,27,15,0,0.0,73.0,1.2,7.2,73.0,57.0,44.45
2018,12,27,15,15,31.5,69.5,1.15,7.05,78.0,85.52,70.6
2018,12,27,15,30,63.0,66.0,1.1,6.9,83.0,117.06,98.7
2018,12,27,15,45,64.0,55.0,1.05,6.7,70.0,103.33,86.37
2018,12,27,16,0,65.0,44.0,1.0,6.5,57.0,89.41,73.66
2018,12,27,16,15,44.0,34.0,1.0,6.25,42.0,63.65,50.05
2018,12,27,16,30,23.0,24.0,1.0,6.0,27.0,32.09,21.53
2018,12,27,16,45,13.5,15.0,0.95,5.7,16.5,18.31,5.14
2018,12,27,17,0,4.0,6.0,0.9,5.4,6.0,6.44,0.0
2018,12,27,17,15,2.0,3.0,1.0,5.45,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,28,7,15,4.5,2.0,3.25,13.6,2.0,0.0,0.0
2018,12,28,7,30,9.0,4.0,3.2,13.7,4.0,3.15,0.0
2018,12,28,7,45,4.5,13.0,3.1,13.75,13.0,12.23,0.0
2018,12,28,8,0,0.0,22.0,3.0,13.8,22.0,17.02,6.61
2018,12,28,8,15,0.0,34.5,3.05,14.05,34.5,28.21,17.66
2018,12,28,8,30,0.0,47.0,3.1,14.3,47.0,38.99,27.25
2018,12,28,8,45,1.5,63.0,3.1,14.5,63.5,54.68,40.93
2018,12,28,9,0,3.0,79.0,3.1,14.7,80.0,70.43,54.55
2018,12,28,9,15,3.5,79.5,3.1,14.95,80.5,68.46,52.96
2018,12,28,9,30,4.0,80.0,3.1,15.2,81.0,67.65,52.26
2018,12,28,9,45,9.5,85.0,3.1,15.45,88.5,75.94,59.42
2018,12,28,10,0,15.0,90.0,3.1,15.7,96.0,84.79,66.98
2018,12,28,10,15,7.5,72.5,3.1,15.9,75.5,62.3,47.58
2018,12,28,10,30,0.0,55.0,3.1,16.1,55.0,42.12,30.11
2018,12,28,10,45,0.0,67.5,3.1,16.3,67.5,51.78,38.18
2018,12,28,11,0,0.0,80.0,3.1,16.5,80.0,61.47,46.22
2018,12,28,11,15,0.0,72.0,3.1,16.65,72.0,55.28,40.94
2018,12,28,11,30,0.0,64.0,3.1,16.8,64.0,49.1,35.7
2018,12,28,11,45,0.0,44.0,3.1,16.95,44.0,33.68,22.73
2018,12,28,12,0,0.0,24.0,3.1,17.1,24.0,18.33,9.81
2018,12,28,12,15,0.0,24.5,3.05,17.15,24.5,18.72,10.13
2018,12,28,12,30,0.0,25.0,3.0,17.2,25.0,19.1,10.45
2018,12,28,12,45,0.0,28.0,3.0,17.25,28.0,21.4,12.38
2018,12,28,13,0,0.0,31.0,3.0,17.3,31.0,23.7,14.32
2018,12,28,13,15,0.0,28.0,2.9,17.25,28.0,21.39,12.4
2018,12,28,13,30,0.0,25.0,2.8,17.2,25.0,19.09,10.48
2018,12,28,13,45,0.0,27.0,2.7,17.15,27.0,20.61,11.79
2018,12,28,14,0,0.0,29.0,2.6,17.1,29.0,22.14,13.1
2018,12,28,14,15,0.0,35.5,2.35,17.0,35.5,27.11,17.36
2018,12,28,14,30,0.0,42.0,2.1,16.9,42.0,32.09,21.62
2018,12,28,14,45,0.0,30.5,1.9,16.8,30.5,23.26,14.17
2018,12,28,15,0,0.0,19.0,1.7,16.7,19.0,14.46,6.7
2018,12,28,15,15,0.0,15.0,1.5,16.45,15.0,11.4,4.11
2018,12,28,15,30,0.0,11.0,1.3,16.2,11.0,8.35,1.5
2018,12,28,15,45,0.0,9.5,1.15,15.9,9.5,7.2,0.51
2018,12,28,16,0,0.0,8.0,1.0,15.6,8.0,6.06,0.0
2018,12,28,16,15,0.0,7.0,1.0,15.35,7.0,5.3,0.0
2018,12,28,16,30,0.0,6.0,1.0,15.1,6.0,4.54,0.0
2018,12,28,16,45,0.0,4.0,1.0,14.8,4.0,3.02,0.0
2018,12,28,17,0,0.0,2.0,1.0,14.5,2.0,1.57,0.0
2018,12,28,17,15,0.0,1.0,1.05,14.5,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,7,15,15.0,2.0,0.75,7.05,2.0,0.0,0.0
2018,12,29,7,30,30.0,4.0,0.8,7.5,4.0,3.15,0.0
2018,12,29,7,45,59.5,16.5,0.8,7.95,20.0,39.29,0.0
2018,12,29,8,0,89.0,29.0,0.8,8.4,36.0,93.85,62.9
2018,12,29,8,15,136.0,44.5,0.95,8.85,63.0,143.54,115.16
2018,12,29,8,30,183.0,60.0,1.1,9.3,90.0,195.83,162.46
2018,12,29,8,45,204.0,75.0,1.2,9.75,117.5,235.02,197.4
2018,12,29,9,0,225.0,90.0,1.3,10.2,145.0,276.01,232.91
2018,12,29,9,15,276.5,101.0,1.35,10.6,180.0,335.67,283.29
2018,12,29,9,30,328.0,112.0,1.4,11.0,215.0,417.79,349.84
2018,12,29,9,45,412.5,113.0,1.5,11.4,257.5,501.28,416.78
2018,12,29,10,0,497.0,114.0,1.6,11.8,300.0,589.69,485.41
2018,12,29,10,15,477.5,128.5,1.55,12.15,319.0,606.74,495.77
2018,12,29,10,30,458.0,143.0,1.5,12.5,338.0,620.86,504.07
2018,12,29,10,45,386.0,165.0,1.5,12.8,335.5,591.43,478.81
2018,12,29,11,0,314.0,187.0,1.5,13.1,333.0,535.47,434.17
2018,12,29,11,15,295.0,198.5,1.5,13.3,339.5,536.78,434.21
2018,12,29,11,30,276.0,210.0,1.5,13.5,346.0,536.48,432.58
2018,12,29,11,45,279.0,213.5,1.45,13.75,353.0,546.73,439.41
2018,12,29,12,0,282.0,217.0,1.4,14.0,360.0,556.08,445.48
2018,12,29,12,15,278.0,218.5,1.4,14.15,360.0,554.81,443.98
2018,12,29,12,30,274.0,220.0,1.4,14.3,360.0,552.54,441.91
2018,12,29,12,45,285.5,215.5,1.35,14.45,359.5,557.41,445.53
2018,12,29,13,0,297.0,211.0,1.3,14.6,359.0,561.15,448.28
2018,12,29,13,15,250.0,210.0,1.25,14.65,332.5,509.96,408.52
2018,12,29,13,30,203.0,209.0,1.2,14.7,306.0,436.52,352.16
2018,12,29,13,45,199.0,200.5,1.15,14.7,292.0,419.16,339.49
2018,12,29,14,0,195.0,192.0,1.1,14.7,278.0,401.59,326.15
2018,12,29,14,15,198.5,179.0,1.0,14.55,262.0,384.73,313.59
2018,12,29,14,30,202.0,166.0,0.9,14.4,246.0,367.32,300.46
2018,12,29,14,45,253.5,146.5,0.8,14.25,238.0,400.12,327.46
2018,12,29,15,0,305.0,127.0,0.7,14.1,230.0,409.01,335.25
2018,12,29,15,15,240.0,116.5,0.7,13.7,192.0,335.31,276.35
2018,12,29,15,30,175.0,106.0,0.7,13.3,154.0,266.63,220.45
2018,12,29,15,45,134.0,91.0,0.65,12.9,124.0,199.68,165.04
2018,12,29,16,0,93.0,76.0,0.6,12.5,94.0,151.83,124.04
2018,12,29,16,15,74.0,53.5,0.6,12.2,65.5,109.08,87.06
2018,12,29,16,30,55.0,31.0,0.6,11.9,37.0,67.06,50.04
2018,12,29,16,45,35.5,20.0,0.65,11.65,23.0,41.87,21.09
2018,12,29,17,0,16.0,9.0,0.7,11.4,9.0,13.99,0.0
2018,12,29,17,15,8.0,4.5,0.7,11.25,4.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,30,7,15,5.0,0.5,0.5,6.05,0.5,0.0,0.0
2018,12,30,7,30,10.0,1.0,0.5,6.3,1.0,0.79,0.0
2018,12,30,7,45,5.0,8.0,0.45,6.55,8.0,8.5,0.0
2018,12,30,8,0,0.0,15.0,0.4,6.8,15.0,11.41,2.71
2018,12,30,8,15,0.0,25.5,0.4,7.05,25.5,19.45,10.9
2018,12,30,8,30,0.0,36.0,0.4,7.3,36.0,27.52,18.27
2018,12,30,8,45,39.0,51.5,0.4,7.55,61.0,71.52,57.75
2018,12,30,9,0,78.0,67.0,0.4,7.8,86.0,128.17,107.73
2018,12,30,9,15,106.5,91.5,0.35,8.05,122.0,181.48,153.5
2018,12,30,9,30,135.0,116.0,0.3,8.3,158.0,237.13,199.97
2018,12,30,9,45,174.5,132.0,0.3,8.55,193.0,292.48,245.49
2018,12,30,10,0,214.0,148.0,0.3,8.8,228.0,369.46,306.68
2018,12,30,10,15,203.0,160.5,0.3,9.1,241.5,361.39,298.79
2018,12,30,10,30,192.0,173.0,0.3,9.4,255.0,371.28,305.54
2018,12,30,10,45,174.5,185.0,0.3,9.75,262.5,373.43,305.72
2018,12,30,11,0,157.0,197.0,0.3,10.1,270.0,374.41,305.03
2018,12,30,11,15,158.5,204.5,0.4,10.55,280.5,387.18,314.73
2018,12,30,11,30,160.0,212.0,0.5,11.0,291.0,399.7,324.09
2018,12,30,11,45,279.5,204.0,0.6,11.4,345.0,534.94,429.86
2018,12,30,12,0,399.0,196.0,0.7,11.8,399.0,648.0,514.56
2018,12,30,12,15,400.0,196.5,0.75,12.2,400.5,651.01,515.04
2018,12,30,12,30,401.0,197.0,0.8,12.6,402.0,652.56,515.97
2018,12,30,12,45,529.5,162.5,0.85,12.95,429.5,764.86,598.46
2018,12,30,13,0,658.0,128.0,0.9,13.3,457.0,859.74,663.09
2018,12,30,13,15,661.0,123.5,0.9,13.4,446.5,849.15,654.68
2018,12,30,13,30,664.0,119.0,0.9,13.5,436.0,835.78,646.0
2018,12,30,13,45,688.0,108.5,0.9,13.6,425.0,832.72,644.57
2018,12,30,14,0,712.0,98.0,0.9,13.7,414.0,825.76,640.41
2018,12,30,14,15,734.5,88.0,0.85,13.6,396.5,814.06,632.74
2018,12,30,14,30,757.0,78.0,0.8,13.5,379.0,792.84,618.48
2018,12,30,14,45,727.0,76.0,0.75,13.35,345.0,744.79,585.34
2018,12,30,15,0,697.0,74.0,0.7,13.2,311.0,690.96,547.74
2018,12,30,15,15,590.5,77.5,0.65,12.9,262.5,584.57,470.63
2018,12,30,15,30,484.0,81.0,0.6,12.6,214.0,483.32,393.88
2018,12,30,15,45,375.0,75.0,0.6,12.25,168.0,374.0,307.69
2018,12,30,16,0,266.0,69.0,0.6,11.9,122.0,279.92,230.32
2018,12,30,16,15,201.5,56.0,0.65,11.55,90.5,199.87,162.95
2018,12,30,16,30,137.0,43.0,0.7,11.2,59.0,141.57,111.15
2018,12,30,16,45,84.5,28.0,0.75,10.8,36.5,88.53,52.98
2018,12,30,17,0,32.0,13.0,0.8,10.4,14.0,24.09,0.0
2018,12,30,17,15,16.0,6.5,0.8,10.15,7.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.0,0.7,7.85,1.0,0.0,0.0
2018,12,31,7,30,9.0,2.0,0.8,8.1,2.0,1.57,0.0
2018,12,31,7,45,4.5,6.5,0.9,8.3,6.5,7.09,0.0
2018,12,31,8,0,0.0,11.0,1.0,8.5,11.0,8.35,0.37
2018,12,31,8,15,0.0,14.5,1.1,8.85,14.5,11.01,3.63
2018,12,31,8,30,0.0,18.0,1.2,9.2,18.0,13.68,6.15
2018,12,31,8,45,0.0,24.0,1.35,9.5,24.0,18.26,10.25
2018,12,31,9,0,0.0,30.0,1.5,9.8,30.0,22.86,14.33
2018,12,31,9,15,0.0,39.0,1.6,10.2,39.0,29.77,20.36
2018,12,31,9,30,0.0,48.0,1.7,10.6,48.0,36.7,26.35
2018,12,31,9,45,0.0,71.0,1.8,11.0,71.0,54.91,42.01
2018,12,31,10,0,0.0,94.0,1.9,11.4,94.0,75.82,59.79
2018,12,31,10,15,12.5,120.5,1.95,11.75,126.0,112.16,91.0
2018,12,31,10,30,25.0,147.0,2.0,12.1,158.0,165.85,136.22
2018,12,31,10,45,14.0,119.5,2.1,12.45,125.5,111.13,89.59
2018,12,31,11,0,3.0,92.0,2.2,12.8,93.0,74.7,58.23
2018,12,31,11,15,1.5,80.0,2.25,13.1,80.5,62.95,48.12
2018,12,31,11,30,0.0,68.0,2.3,13.4,68.0,52.19,38.84
2018,12,31,11,45,0.0,54.0,2.35,13.7,54.0,41.39,29.61
2018,12,31,12,0,0.0,40.0,2.4,14.0,40.0,30.61,20.43
2018,12,31,12,15,0.0,34.0,2.45,14.2,34.0,26.0,16.49
2018,12,31,12,30,0.0,28.0,2.5,14.4,28.0,21.4,12.57
2018,12,31,12,45,0.0,38.0,2.5,14.6,38.0,29.07,19.07
2018,12,31,13,0,0.0,48.0,2.5,14.8,48.0,36.76,25.58
2018,12,31,13,15,0.0,57.0,2.5,14.95,57.0,43.69,31.44
2018,12,31,13,30,0.0,66.0,2.5,15.1,66.0,50.64,37.31
2018,12,31,13,45,0.0,68.0,2.45,15.25,68.0,52.18,38.63
2018,12,31,14,0,0.0,70.0,2.4,15.4,70.0,53.72,39.96
2018,12,31,14,15,0.0,62.5,2.35,15.45,62.5,47.91,35.11
2018,12,31,14,30,0.0,55.0,2.3,15.5,55.0,42.11,30.25
2018,12,31,14,45,0.0,44.0,2.25,15.55,44.0,33.63,23.09
2018,12,31,15,0,0.0,33.0,2.2,15.6,33.0,25.17,15.9
2018,12,31,15,15,0.0,28.0,2.15,15.55,28.0,21.33,12.64
2018,12,31,15,30,0.0,23.0,2.1,15.5,23.0,17.5,9.36
2018,12,31,15,45,0.0,18.5,2.1,15.4,18.5,14.06,6.38
2018,12,31,16,0,0.0,14.0,2.1,15.3,14.0,10.62,3.4
2018,12,31,16,15,0.0,11.0,2.15,15.3,11.0,8.34,1.37
2018,12,31,16,30,0.0,8.0,2.2,15.3,8.0,6.06,0.0
2018,12,31,16,45,5.5,6.5,2.2,15.25,6.5,7.77,0.0
2018,12,31,17,0,11.0,5.0,2.2,15.2,5.0,8.71,0.0
2018,12,31,17,15,5.5,2.5,2.3,15.3,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.25,-5.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.2,-5.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.15,-5.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.1,-5.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.15,-5.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.25,-6.15,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,-6.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.45,-6.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.5,-6.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.55,-6.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
